Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,0,0.0,90.0,3.3,12.1,90.0,79.86,62.58
2018,1,11,11,15,0.0,86.0,3.25,12.65,86.0,76.17,59.23
2018,1,11,11,30,0.0,82.0,3.2,13.2,82.0,72.59,56.03
2018,1,11,11,45,0.0,112.5,3.15,13.7,112.5,100.79,79.51
2018,1,11,12,0,0.0,143.0,3.1,14.2,143.0,130.11,103.61
2018,1,11,12,15,1.0,141.5,3.1,14.6,142.0,129.65,103.03
2018,1,11,12,30,2.0,140.0,3.1,15.0,141.0,129.25,102.58
2018,1,11,12,45,2.0,130.0,3.15,15.45,131.0,119.75,94.59
2018,1,11,13,0,2.0,120.0,3.2,15.9,121.0,110.25,86.64
2018,1,11,13,15,2.0,126.0,3.2,16.1,127.0,116.46,91.78
2018,1,11,13,30,2.0,132.0,3.2,16.3,133.0,122.91,97.11
2018,1,11,13,45,3.5,141.5,3.2,16.55,143.0,134.64,106.84
2018,1,11,14,0,5.0,151.0,3.2,16.8,153.0,147.05,117.13
2018,1,11,14,15,4.0,128.5,3.05,16.7,130.0,123.28,97.71
2018,1,11,14,30,3.0,106.0,2.9,16.6,107.0,99.71,78.34
2018,1,11,14,45,4.0,105.0,2.7,16.55,106.5,100.43,79.16
2018,1,11,15,0,5.0,104.0,2.5,16.5,106.0,101.47,80.21
2018,1,11,15,15,4.5,94.0,2.35,16.0,95.5,91.58,72.17
2018,1,11,15,30,4.0,84.0,2.2,15.5,85.0,81.75,64.08
2018,1,11,15,45,4.0,79.5,2.1,15.05,80.5,78.9,61.76
2018,1,11,16,0,4.0,75.0,2.0,14.6,76.0,76.93,60.03
2018,1,11,16,15,2.0,57.0,2.05,14.4,57.5,56.44,42.34
2018,1,11,16,30,0.0,39.0,2.1,14.2,39.0,35.66,24.32
2018,1,11,16,45,5.0,27.0,2.2,13.95,27.5,27.06,16.49
2018,1,11,17,0,10.0,15.0,2.3,13.7,16.0,19.55,4.93
2018,1,11,17,15,10.0,8.5,2.4,13.75,9.0,13.41,0.0
2018,1,11,17,30,10.0,2.0,2.5,13.8,2.0,0.0,0.0
2018,1,11,17,45,5.0,1.0,2.6,13.9,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,12,7,15,17.0,3.0,2.6,14.3,2.5,0.0,0.0
2018,1,12,7,30,34.0,6.0,2.6,14.6,5.0,0.0,0.0
2018,1,12,7,45,98.5,12.5,2.65,14.9,18.5,11.37,0.0
2018,1,12,8,0,163.0,19.0,2.7,15.2,32.0,14.84,5.32
2018,1,12,8,15,289.0,29.5,2.8,15.5,70.5,23.01,14.1
2018,1,12,8,30,415.0,40.0,2.9,15.8,109.0,53.4,27.53
2018,1,12,8,45,248.5,36.0,3.0,16.05,80.5,59.48,34.04
2018,1,12,9,0,82.0,32.0,3.1,16.3,52.0,43.23,27.55
2018,1,12,9,15,77.5,70.0,3.3,16.6,91.5,81.6,60.67
2018,1,12,9,30,73.0,108.0,3.5,16.9,131.0,117.92,91.76
2018,1,12,9,45,82.0,104.5,3.65,17.2,133.5,125.85,98.64
2018,1,12,10,0,91.0,101.0,3.8,17.5,136.0,131.72,103.89
2018,1,12,10,15,96.5,114.5,3.85,17.8,154.5,153.01,121.84
2018,1,12,10,30,102.0,128.0,3.9,18.1,173.0,174.98,140.13
2018,1,12,10,45,119.5,116.0,4.0,18.4,171.5,178.62,143.54
2018,1,12,11,0,137.0,104.0,4.1,18.7,170.0,189.82,153.22
2018,1,12,11,15,68.5,83.0,4.1,18.8,116.0,125.52,99.85
2018,1,12,11,30,0.0,62.0,4.1,18.9,62.0,54.81,40.02
2018,1,12,11,45,0.0,65.5,4.15,19.0,65.5,57.93,42.57
2018,1,12,12,0,0.0,69.0,4.2,19.1,69.0,61.04,45.1
2018,1,12,12,15,0.0,60.0,4.15,19.15,60.0,53.05,38.47
2018,1,12,12,30,0.0,51.0,4.1,19.2,51.0,45.07,31.85
2018,1,12,12,45,0.0,55.5,4.05,19.2,55.5,49.06,35.17
2018,1,12,13,0,0.0,60.0,4.0,19.2,60.0,53.05,38.48
2018,1,12,13,15,1.0,84.0,4.05,19.35,84.5,75.23,56.84
2018,1,12,13,30,2.0,108.0,4.1,19.5,109.0,99.0,76.43
2018,1,12,13,45,4.5,119.0,4.1,19.65,121.0,112.41,87.55
2018,1,12,14,0,7.0,130.0,4.1,19.8,133.0,126.44,99.19
2018,1,12,14,15,3.5,90.5,3.95,19.75,92.0,83.95,64.31
2018,1,12,14,30,0.0,51.0,3.8,19.7,51.0,45.02,32.02
2018,1,12,14,45,21.0,83.5,3.65,19.65,91.5,99.08,77.92
2018,1,12,15,0,42.0,116.0,3.5,19.6,132.0,156.12,125.73
2018,1,12,15,15,53.0,110.0,3.1,19.0,128.0,159.99,129.64
2018,1,12,15,30,64.0,104.0,2.7,18.4,124.0,163.8,133.45
2018,1,12,15,45,32.0,80.5,2.3,17.85,90.5,109.75,87.76
2018,1,12,16,0,0.0,57.0,1.9,17.3,57.0,51.7,38.07
2018,1,12,16,15,0.0,45.5,2.0,16.65,45.5,40.54,28.58
2018,1,12,16,30,0.0,34.0,2.1,16.0,34.0,29.99,19.44
2018,1,12,16,45,1.5,23.5,2.15,15.35,23.5,21.68,12.02
2018,1,12,17,0,3.0,13.0,2.2,14.7,13.0,13.27,2.18
2018,1,12,17,15,3.0,7.0,2.4,14.8,7.0,8.08,0.0
2018,1,12,17,30,3.0,1.0,2.6,14.9,1.0,0.0,0.0
2018,1,12,17,45,1.5,0.5,2.8,14.95,0.5,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.45,6.35,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.75,2.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.05,1.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.35,0.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.5,0.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.5,0.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.55,-0.2,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.6,-0.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.6,-1.3,0.0,0.0,0.0
2018,1,13,7,15,11.0,1.5,3.8,-1.1,1.5,0.0,0.0
2018,1,13,7,30,22.0,3.0,4.0,-0.9,3.0,0.0,0.0
2018,1,13,7,45,50.0,15.5,4.25,-0.7,18.5,14.1,0.0
2018,1,13,8,0,78.0,28.0,4.5,-0.5,34.0,22.61,12.16
2018,1,13,8,15,323.0,37.0,4.6,-0.15,87.5,29.73,21.3
2018,1,13,8,30,568.0,46.0,4.7,0.2,141.0,65.5,35.79
2018,1,13,8,45,643.0,49.5,4.85,0.55,186.5,115.79,68.45
2018,1,13,9,0,718.0,53.0,5.0,0.9,232.0,172.17,114.44
2018,1,13,9,15,758.5,56.5,5.05,1.25,274.5,228.99,166.97
2018,1,13,9,30,799.0,60.0,5.1,1.6,317.0,289.62,224.65
2018,1,13,9,45,827.0,62.0,5.1,2.0,355.5,347.95,280.77
2018,1,13,10,0,855.0,64.0,5.1,2.4,394.0,407.94,337.4
2018,1,13,10,15,872.0,65.5,5.1,2.65,426.5,462.76,388.71
2018,1,13,10,30,889.0,67.0,5.1,2.9,459.0,517.9,438.87
2018,1,13,10,45,902.0,68.0,5.1,3.2,485.0,569.85,484.95
2018,1,13,11,0,915.0,69.0,5.1,3.5,511.0,620.67,528.84
2018,1,13,11,15,902.0,75.0,5.1,3.7,524.5,659.28,561.72
2018,1,13,11,30,889.0,81.0,5.1,3.9,538.0,698.68,594.27
2018,1,13,11,45,917.5,75.5,5.05,4.1,556.0,741.93,628.45
2018,1,13,12,0,946.0,70.0,5.0,4.3,574.0,788.28,663.72
2018,1,13,12,15,949.0,69.5,5.0,4.35,578.0,819.32,687.37
2018,1,13,12,30,952.0,69.0,5.0,4.4,582.0,847.16,708.62
2018,1,13,12,45,918.5,77.0,5.0,4.45,568.5,852.21,712.33
2018,1,13,13,0,885.0,85.0,5.0,4.5,555.0,860.16,718.59
2018,1,13,13,15,858.5,88.5,4.95,4.45,536.5,856.94,716.31
2018,1,13,13,30,832.0,92.0,4.9,4.4,518.0,849.61,711.08
2018,1,13,13,45,881.0,77.5,4.85,4.35,513.5,882.0,736.71
2018,1,13,14,0,930.0,63.0,4.8,4.3,509.0,901.79,752.43
2018,1,13,14,15,918.5,61.5,4.75,4.05,482.0,890.37,744.97
2018,1,13,14,30,907.0,60.0,4.7,3.8,455.0,875.4,735.03
2018,1,13,14,45,890.5,58.0,4.65,3.55,421.5,852.07,718.61
2018,1,13,15,0,874.0,56.0,4.6,3.3,388.0,825.66,699.66
2018,1,13,15,15,849.5,53.5,4.45,2.9,349.5,789.11,672.09
2018,1,13,15,30,825.0,51.0,4.3,2.5,311.0,750.39,642.22
2018,1,13,15,45,791.5,48.0,4.1,2.1,269.5,709.34,609.22
2018,1,13,16,0,758.0,45.0,3.9,1.7,228.0,659.31,567.59
2018,1,13,16,15,700.0,40.5,3.55,0.95,183.0,588.72,507.64
2018,1,13,16,30,642.0,36.0,3.2,0.2,138.0,519.36,445.85
2018,1,13,16,45,541.0,30.0,2.85,-0.55,97.0,421.88,354.79
2018,1,13,17,0,440.0,24.0,2.5,-1.3,56.0,322.89,210.09
2018,1,13,17,15,241.0,14.0,2.55,-1.65,29.5,150.53,0.0
2018,1,13,17,30,42.0,4.0,2.6,-2.0,3.0,0.0,0.0
2018,1,13,17,45,21.0,2.0,2.65,-2.35,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,-2.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,-3.15,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,-3.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.2,-3.8,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.25,-4.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,-4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.25,-4.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,-4.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.15,-5.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,-5.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.0,-5.3,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,-5.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.8,-5.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,-5.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,-5.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,-5.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,-5.85,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,-5.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,-5.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.35,-6.05,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.25,-6.15,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.25,-6.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.35,-6.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.4,-6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.45,-6.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.55,-6.55,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.6,-6.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.65,-6.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.7,-6.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.8,-6.6,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.9,-6.6,0.0,0.0,0.0
2018,1,14,7,15,40.5,3.5,3.15,-6.35,3.5,0.0,0.0
2018,1,14,7,30,81.0,7.0,3.4,-6.1,7.0,6.37,0.0
2018,1,14,7,45,273.5,17.5,3.6,-5.85,36.5,15.92,0.0
2018,1,14,8,0,466.0,28.0,3.8,-5.6,66.0,25.67,15.12
2018,1,14,8,15,567.0,34.0,3.8,-5.25,109.5,30.05,22.1
2018,1,14,8,30,668.0,40.0,3.8,-4.9,153.0,66.38,34.63
2018,1,14,8,45,726.0,44.5,3.8,-4.55,199.0,119.26,69.1
2018,1,14,9,0,784.0,49.0,3.8,-4.2,245.0,178.67,119.06
2018,1,14,9,15,821.5,51.5,3.7,-3.8,288.5,237.69,174.55
2018,1,14,9,30,859.0,54.0,3.6,-3.4,332.0,300.64,235.24
2018,1,14,9,45,884.0,56.0,3.5,-3.05,371.5,360.78,293.77
2018,1,14,10,0,909.0,58.0,3.4,-2.7,411.0,422.1,352.08
2018,1,14,10,15,925.5,60.0,3.25,-2.35,445.0,480.51,406.27
2018,1,14,10,30,942.0,62.0,3.1,-2.0,479.0,538.61,458.28
2018,1,14,10,45,953.0,63.5,3.0,-1.7,506.0,592.57,505.34
2018,1,14,11,0,964.0,65.0,2.9,-1.4,533.0,645.1,549.64
2018,1,14,11,15,971.5,66.0,2.8,-1.15,553.0,693.19,589.09
2018,1,14,11,30,979.0,67.0,2.7,-0.9,573.0,739.03,625.6
2018,1,14,11,45,983.0,68.0,2.55,-0.65,585.0,779.95,654.87
2018,1,14,12,0,987.0,69.0,2.4,-0.4,597.0,817.96,681.41
2018,1,14,12,15,988.5,68.5,2.4,-0.3,600.5,849.17,704.11
2018,1,14,12,30,990.0,68.0,2.4,-0.2,604.0,876.95,724.27
2018,1,14,12,45,989.0,67.5,2.35,-0.05,599.5,899.14,739.71
2018,1,14,13,0,988.0,67.0,2.3,0.1,595.0,917.59,752.47
2018,1,14,13,15,900.5,83.5,2.25,0.15,556.5,887.61,729.92
2018,1,14,13,30,813.0,100.0,2.2,0.2,518.0,843.59,697.44
2018,1,14,13,45,748.5,108.0,2.15,0.25,482.0,810.07,672.85
2018,1,14,14,0,684.0,116.0,2.1,0.3,446.0,767.91,641.47
2018,1,14,14,15,575.0,130.5,2.05,0.2,397.5,690.57,582.93
2018,1,14,14,30,466.0,145.0,2.0,0.1,349.0,606.11,516.65
2018,1,14,14,45,539.5,122.0,2.0,0.0,341.5,638.84,545.72
2018,1,14,15,0,613.0,99.0,2.0,-0.1,334.0,675.21,575.37
2018,1,14,15,15,603.5,92.0,1.8,-0.4,304.0,649.75,554.92
2018,1,14,15,30,594.0,85.0,1.6,-0.7,274.0,622.09,532.85
2018,1,14,15,45,602.5,71.5,1.45,-1.05,240.5,598.75,513.98
2018,1,14,16,0,611.0,58.0,1.3,-1.4,207.0,572.24,491.43
2018,1,14,16,15,466.5,56.5,1.2,-2.1,157.0,446.91,387.44
2018,1,14,16,30,322.0,55.0,1.1,-2.8,107.0,327.58,283.46
2018,1,14,16,45,184.5,40.5,1.0,-3.45,68.5,208.8,176.39
2018,1,14,17,0,47.0,26.0,0.9,-4.1,30.0,70.08,44.9
2018,1,14,17,15,42.0,15.0,0.95,-4.05,16.5,37.75,0.0
2018,1,14,17,30,37.0,4.0,1.0,-4.0,3.0,0.0,0.0
2018,1,14,17,45,18.5,2.0,1.05,-3.9,1.5,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,-3.9,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.25,-4.05,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,-4.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,-5.05,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,-5.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.5,-5.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,-5.25,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,-5.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.75,-5.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,-5.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,-5.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,-5.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,-5.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,-5.75,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,-5.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,-5.85,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,-5.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,-6.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.8,-6.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,-6.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,-6.5,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,-6.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,-6.75,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,-7.05,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,-7.2,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.95,-7.35,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.0,-7.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.0,-7.6,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,-7.7,0.0,0.0,0.0
2018,1,15,7,15,31.5,3.0,2.1,-7.5,3.0,0.0,0.0
2018,1,15,7,30,63.0,6.0,2.2,-7.3,6.0,5.46,0.0
2018,1,15,7,45,229.5,17.5,2.3,-7.05,34.0,15.92,0.0
2018,1,15,8,0,396.0,29.0,2.4,-6.8,62.0,24.26,14.25
2018,1,15,8,15,493.5,36.5,2.35,-6.4,103.0,29.57,21.81
2018,1,15,8,30,591.0,44.0,2.3,-6.0,144.0,63.51,34.71
2018,1,15,8,45,648.5,49.5,2.3,-5.6,188.0,115.16,69.24
2018,1,15,9,0,706.0,55.0,2.3,-5.2,232.0,170.89,115.91
2018,1,15,9,15,746.0,58.0,2.2,-4.75,274.5,226.53,167.7
2018,1,15,9,30,786.0,61.0,2.1,-4.3,317.0,285.94,224.36
2018,1,15,9,45,813.0,64.0,2.05,-3.85,355.5,344.38,280.36
2018,1,15,10,0,840.0,67.0,2.0,-3.4,394.0,404.45,336.5
2018,1,15,10,15,859.5,69.0,1.9,-2.95,427.5,461.45,388.32
2018,1,15,10,30,879.0,71.0,1.8,-2.5,461.0,518.61,438.39
2018,1,15,10,45,893.0,72.0,1.7,-2.05,488.0,569.22,481.39
2018,1,15,11,0,907.0,73.0,1.6,-1.6,515.0,620.51,523.27
2018,1,15,11,15,918.5,73.0,1.5,-1.2,535.5,667.83,560.6
2018,1,15,11,30,930.0,73.0,1.4,-0.8,556.0,713.36,595.25
2018,1,15,11,45,937.5,73.5,1.3,-0.4,569.0,754.6,623.84
2018,1,15,12,0,945.0,74.0,1.2,0.0,582.0,793.3,649.61
2018,1,15,12,15,947.5,73.5,1.05,0.25,586.0,824.23,668.76
2018,1,15,12,30,950.0,73.0,0.9,0.5,590.0,851.94,685.14
2018,1,15,12,45,950.0,72.5,0.75,0.75,586.0,874.25,697.27
2018,1,15,13,0,950.0,72.0,0.6,1.0,582.0,892.99,706.65
2018,1,15,13,15,945.0,71.0,0.55,1.1,569.5,903.21,712.54
2018,1,15,13,30,940.0,70.0,0.5,1.2,557.0,909.61,716.05
2018,1,15,13,45,932.0,69.5,0.45,1.35,537.5,910.25,715.66
2018,1,15,14,0,924.0,69.0,0.4,1.5,518.0,907.14,712.93
2018,1,15,14,15,911.0,67.5,0.45,1.45,490.5,894.66,706.62
2018,1,15,14,30,898.0,66.0,0.5,1.4,463.0,878.65,698.03
2018,1,15,14,45,876.5,64.0,0.55,1.35,428.0,851.3,681.37
2018,1,15,15,0,855.0,62.0,0.6,1.3,393.0,829.3,668.43
2018,1,15,15,15,827.5,60.5,0.55,1.0,354.5,791.74,642.41
2018,1,15,15,30,800.0,59.0,0.5,0.7,316.0,751.89,614.29
2018,1,15,15,45,759.0,55.5,0.45,0.35,273.0,696.86,573.99
2018,1,15,16,0,718.0,52.0,0.4,0.0,230.0,640.95,531.56
2018,1,15,16,15,654.5,47.0,0.3,-0.35,185.0,566.34,471.9
2018,1,15,16,30,591.0,42.0,0.2,-0.7,140.0,493.04,410.61
2018,1,15,16,45,482.5,35.5,0.15,-1.0,99.0,400.34,328.75
2018,1,15,17,0,374.0,29.0,0.1,-1.3,58.0,301.21,210.68
2018,1,15,17,15,214.5,17.5,0.15,-1.4,31.5,139.45,0.0
2018,1,15,17,30,55.0,6.0,0.2,-1.5,5.0,0.0,0.0
2018,1,15,17,45,27.5,3.0,0.3,-1.6,2.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,-1.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,-1.7,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,-1.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,-1.85,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-2.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,-2.7,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.7,-2.75,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.65,-2.8,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,-3.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,-3.8,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,-4.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,-4.45,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,-4.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,-4.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.85,-4.9,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,-4.95,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,7,15,33.5,3.0,0.8,-4.6,3.0,0.0,0.0
2018,1,16,7,30,67.0,6.0,0.8,-4.2,6.0,5.46,0.0
2018,1,16,7,45,233.0,17.0,0.8,-3.75,34.0,15.46,0.0
2018,1,16,8,0,399.0,28.0,0.8,-3.3,62.0,23.26,13.43
2018,1,16,8,15,497.0,35.0,0.9,-2.75,103.0,28.18,20.29
2018,1,16,8,30,595.0,42.0,1.0,-2.2,144.0,63.72,34.55
2018,1,16,8,45,653.5,46.5,1.05,-1.65,187.5,112.27,65.46
2018,1,16,9,0,712.0,51.0,1.1,-1.1,231.0,167.52,110.67
2018,1,16,9,15,749.0,54.5,1.35,-0.2,273.0,223.32,161.61
2018,1,16,9,30,786.0,58.0,1.6,0.7,315.0,282.55,217.03
2018,1,16,9,45,735.5,74.0,1.8,1.65,336.5,327.79,262.4
2018,1,16,10,0,685.0,90.0,2.0,2.6,358.0,366.0,299.91
2018,1,16,10,15,615.0,112.5,2.1,3.05,368.0,396.28,329.33
2018,1,16,10,30,545.0,135.0,2.2,3.5,378.0,414.19,346.81
2018,1,16,10,45,486.0,157.5,2.25,4.0,383.5,434.33,364.47
2018,1,16,11,0,427.0,180.0,2.3,4.5,389.0,448.05,375.77
2018,1,16,11,15,464.0,178.5,2.3,4.75,413.5,492.23,412.31
2018,1,16,11,30,501.0,177.0,2.3,5.0,438.0,537.91,449.3
2018,1,16,11,45,457.0,193.5,2.35,5.25,435.5,546.19,455.14
2018,1,16,12,0,413.0,210.0,2.4,5.5,433.0,550.04,457.44
2018,1,16,12,15,379.5,218.5,2.4,5.6,424.5,537.02,446.98
2018,1,16,12,30,346.0,227.0,2.4,5.7,416.0,533.26,443.54
2018,1,16,12,45,328.0,229.0,2.4,5.8,407.0,532.11,442.49
2018,1,16,13,0,310.0,231.0,2.4,5.9,398.0,529.08,439.93
2018,1,16,13,15,296.0,227.0,2.35,5.85,384.0,520.66,433.44
2018,1,16,13,30,282.0,223.0,2.3,5.8,370.0,510.66,425.74
2018,1,16,13,45,325.5,207.0,2.25,5.8,370.5,534.79,446.66
2018,1,16,14,0,369.0,191.0,2.2,5.8,371.0,557.67,466.31
2018,1,16,14,15,389.0,176.5,1.95,5.5,357.5,560.08,468.94
2018,1,16,14,30,409.0,162.0,1.7,5.2,344.0,578.25,483.43
2018,1,16,14,45,328.5,160.5,1.5,4.95,300.0,489.02,411.81
2018,1,16,15,0,248.0,159.0,1.3,4.7,256.0,418.43,354.08
2018,1,16,15,15,216.0,143.5,1.25,4.15,222.0,371.04,316.47
2018,1,16,15,30,184.0,128.0,1.2,3.6,188.0,308.28,265.22
2018,1,16,15,45,152.0,113.5,1.15,3.05,158.5,263.78,227.82
2018,1,16,16,0,120.0,99.0,1.1,2.5,129.0,220.58,190.44
2018,1,16,16,15,117.5,81.0,1.1,2.15,105.5,194.91,167.95
2018,1,16,16,30,115.0,63.0,1.1,1.8,82.0,168.63,143.96
2018,1,16,16,45,77.0,46.5,1.15,1.45,57.5,120.98,99.79
2018,1,16,17,0,39.0,30.0,1.2,1.1,33.0,73.7,50.62
2018,1,16,17,15,29.0,17.0,1.2,1.0,18.5,32.22,0.0
2018,1,16,17,30,19.0,4.0,1.2,0.9,4.0,0.0,0.0
2018,1,16,17,45,9.5,2.0,1.2,0.8,2.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.95,0.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,0.15,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.65,0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,-0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,-0.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,-0.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,-0.65,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-0.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-0.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.75,-1.15,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.9,-1.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.95,-1.5,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,3.05,-1.7,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,3.1,-1.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,3.15,-1.85,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,3.2,-1.9,0.0,0.0,0.0
2018,1,17,7,15,0.0,1.0,3.25,-1.95,1.0,0.0,0.0
2018,1,17,7,30,0.0,2.0,3.3,-2.0,2.0,1.82,0.0
2018,1,17,7,45,0.0,6.5,3.4,-2.0,6.5,5.91,0.0
2018,1,17,8,0,0.0,11.0,3.5,-2.0,11.0,9.66,2.28
2018,1,17,8,15,0.0,14.5,3.55,-1.95,14.5,12.74,6.03
2018,1,17,8,30,0.0,18.0,3.6,-1.9,18.0,15.82,8.54
2018,1,17,8,45,0.0,22.0,3.6,-1.85,22.0,19.35,11.87
2018,1,17,9,0,0.0,26.0,3.6,-1.8,26.0,22.88,15.15
2018,1,17,9,15,0.0,31.5,3.65,-1.75,31.5,27.74,19.59
2018,1,17,9,30,0.0,37.0,3.7,-1.7,37.0,32.61,23.99
2018,1,17,9,45,0.5,52.0,3.7,-1.7,52.0,46.07,36.11
2018,1,17,10,0,1.0,67.0,3.7,-1.7,67.0,59.61,48.22
2018,1,17,10,15,0.5,79.5,3.75,-1.7,79.5,70.58,57.95
2018,1,17,10,30,0.0,92.0,3.8,-1.7,92.0,81.66,67.71
2018,1,17,10,45,0.0,100.0,3.85,-1.7,100.0,88.97,74.07
2018,1,17,11,0,0.0,108.0,3.9,-1.7,108.0,96.35,80.49
2018,1,17,11,15,0.0,112.0,3.95,-1.75,112.0,100.1,83.7
2018,1,17,11,30,0.0,116.0,4.0,-1.8,116.0,103.88,86.95
2018,1,17,11,45,0.5,114.0,4.05,-1.8,114.5,102.42,85.61
2018,1,17,12,0,1.0,112.0,4.1,-1.8,113.0,101.0,84.31
2018,1,17,12,15,1.5,126.0,4.15,-1.85,127.0,114.78,96.46
2018,1,17,12,30,2.0,140.0,4.2,-1.9,141.0,128.92,108.89
2018,1,17,12,45,1.0,123.5,4.25,-1.95,124.0,112.36,94.32
2018,1,17,13,0,0.0,107.0,4.3,-2.0,107.0,95.84,79.79
2018,1,17,13,15,2.5,119.0,4.3,-2.0,120.5,109.72,92.22
2018,1,17,13,30,5.0,131.0,4.3,-2.0,134.0,124.09,105.07
2018,1,17,13,45,5.0,123.5,4.3,-2.05,126.0,117.06,99.0
2018,1,17,14,0,5.0,116.0,4.3,-2.1,118.0,110.02,92.94
2018,1,17,14,15,2.5,97.5,4.25,-2.15,98.5,89.79,75.03
2018,1,17,14,30,0.0,79.0,4.2,-2.2,79.0,69.9,57.31
2018,1,17,14,45,0.5,74.5,4.2,-2.3,74.5,66.32,54.28
2018,1,17,15,0,1.0,70.0,4.2,-2.4,70.0,62.74,51.2
2018,1,17,15,15,0.5,60.0,4.15,-2.5,60.0,53.42,42.88
2018,1,17,15,30,0.0,50.0,4.1,-2.6,50.0,44.12,34.52
2018,1,17,15,45,0.0,42.5,4.05,-2.65,42.5,37.47,28.51
2018,1,17,16,0,0.0,35.0,4.0,-2.7,35.0,30.83,22.44
2018,1,17,16,15,0.0,28.5,3.95,-2.85,28.5,25.09,17.12
2018,1,17,16,30,0.0,22.0,3.9,-3.0,22.0,19.35,11.76
2018,1,17,16,45,0.0,16.0,3.8,-3.1,16.0,14.06,6.74
2018,1,17,17,0,0.0,10.0,3.7,-3.2,10.0,8.78,1.27
2018,1,17,17,15,0.0,5.5,3.75,-3.3,5.5,5.0,0.0
2018,1,17,17,30,0.0,1.0,3.8,-3.4,1.0,0.91,0.0
2018,1,17,17,45,0.0,0.5,3.85,-3.45,0.5,0.0,0.0
2018,1,17,18,0,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,4.25,-3.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,4.6,-4.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,4.65,-4.55,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,4.7,-4.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,4.8,-5.2,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,4.9,-5.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,4.9,-5.85,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,4.9,-6.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,4.9,-6.5,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,4.9,-6.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,4.85,-7.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,4.8,-7.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,4.75,-7.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,4.7,-7.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,4.6,-7.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,4.5,-7.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,4.4,-7.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,4.3,-8.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,4.25,-8.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,4.2,-8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,4.1,-8.45,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,4.0,-8.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.85,-8.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,3.7,-9.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,3.55,-9.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,3.4,-9.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,3.3,-9.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,3.2,-9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,3.1,-10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,3.0,-10.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.95,-10.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.9,-10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.8,-10.85,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.7,-11.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.55,-11.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.4,-11.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.3,-11.55,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,-11.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,-11.75,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,-11.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.9,-11.9,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.8,-12.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.7,-12.05,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,-12.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.55,-12.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,-12.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,-11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,-11.85,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,-11.8,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.85,-11.05,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.1,-10.3,1.0,0.91,0.0
2018,1,18,7,45,0.0,5.5,2.35,-9.55,5.5,5.0,0.0
2018,1,18,8,0,0.0,10.0,2.6,-8.8,10.0,8.78,1.8
2018,1,18,8,15,202.0,26.0,2.8,-8.0,61.0,19.66,12.77
2018,1,18,8,30,404.0,42.0,3.0,-7.2,112.0,51.99,30.35
2018,1,18,8,45,596.0,48.0,3.15,-6.45,184.0,104.67,62.6
2018,1,18,9,0,788.0,54.0,3.3,-5.7,256.0,181.91,122.26
2018,1,18,9,15,821.5,58.0,3.25,-5.05,300.5,242.06,178.74
2018,1,18,9,30,855.0,62.0,3.2,-4.4,345.0,305.18,239.55
2018,1,18,9,45,876.0,65.5,3.2,-3.75,384.5,366.25,298.66
2018,1,18,10,0,897.0,69.0,3.2,-3.1,424.0,428.21,357.16
2018,1,18,10,15,914.0,71.5,3.15,-2.5,459.0,487.95,412.04
2018,1,18,10,30,931.0,74.0,3.1,-1.9,494.0,545.86,463.54
2018,1,18,10,45,943.5,75.5,3.05,-1.3,522.0,600.77,510.8
2018,1,18,11,0,956.0,77.0,3.0,-0.7,550.0,654.42,555.42
2018,1,18,11,15,964.0,78.0,3.0,-0.2,570.5,703.15,595.16
2018,1,18,11,30,972.0,79.0,3.0,0.3,591.0,749.71,632.1
2018,1,18,11,45,976.5,79.5,3.0,0.8,603.5,790.82,662.23
2018,1,18,12,0,981.0,80.0,3.0,1.3,616.0,829.05,689.52
2018,1,18,12,15,980.5,82.0,3.0,1.65,620.5,862.1,713.06
2018,1,18,12,30,980.0,84.0,3.0,2.0,625.0,891.71,733.96
2018,1,18,12,45,975.5,85.5,3.0,2.35,621.0,913.88,749.33
2018,1,18,13,0,971.0,87.0,3.0,2.7,617.0,932.24,762.03
2018,1,18,13,15,967.5,85.5,3.0,2.9,604.5,944.01,770.42
2018,1,18,13,30,964.0,84.0,3.0,3.1,592.0,951.88,776.18
2018,1,18,13,45,957.0,82.0,3.05,3.35,571.5,952.15,776.86
2018,1,18,14,0,950.0,80.0,3.1,3.6,551.0,948.5,774.91
2018,1,18,14,15,939.0,78.0,3.0,3.6,523.0,937.5,767.16
2018,1,18,14,30,928.0,76.0,2.9,3.6,495.0,931.31,763.14
2018,1,18,14,45,912.0,72.5,2.8,3.6,460.0,906.58,745.39
2018,1,18,15,0,896.0,69.0,2.7,3.6,425.0,878.47,725.19
2018,1,18,15,15,872.5,65.5,2.4,3.05,384.5,840.92,697.33
2018,1,18,15,30,849.0,62.0,2.1,2.5,344.0,800.76,666.91
2018,1,18,15,45,814.5,58.0,1.85,1.95,299.5,748.91,627.08
2018,1,18,16,0,780.0,54.0,1.6,1.4,255.0,695.66,584.81
2018,1,18,16,15,725.5,48.5,1.6,0.6,208.0,624.85,529.32
2018,1,18,16,30,671.0,43.0,1.6,-0.2,161.0,554.71,471.11
2018,1,18,16,45,576.5,35.5,1.65,-1.0,116.0,457.15,386.23
2018,1,18,17,0,482.0,28.0,1.7,-1.8,71.0,364.21,282.73
2018,1,18,17,15,285.0,18.0,1.8,-1.8,39.5,208.27,0.0
2018,1,18,17,30,88.0,8.0,1.9,-1.8,8.0,54.89,0.0
2018,1,18,17,45,44.0,4.0,2.0,-1.8,4.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,-1.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,-1.9,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,-2.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.95,-2.7,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,-3.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.45,-3.35,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.05,-3.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.0,-4.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.05,-5.35,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,-5.5,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,-5.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,-5.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.1,-6.2,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-6.6,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-6.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-6.65,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,7,15,43.5,4.0,1.35,-5.75,4.0,0.0,0.0
2018,1,19,7,30,87.0,8.0,1.5,-4.9,8.0,7.28,0.0
2018,1,19,7,45,283.5,19.0,1.7,-4.05,40.0,16.17,0.0
2018,1,19,8,0,480.0,30.0,1.9,-3.2,72.0,27.52,17.47
2018,1,19,8,15,576.5,37.0,1.85,-2.55,117.0,32.8,24.55
2018,1,19,8,30,673.0,44.0,1.8,-1.9,162.0,67.46,36.32
2018,1,19,8,45,728.5,49.5,1.75,-1.2,209.5,121.43,70.34
2018,1,19,9,0,784.0,55.0,1.7,-0.5,257.0,181.78,119.71
2018,1,19,9,15,817.0,60.0,1.65,0.3,302.5,242.62,175.22
2018,1,19,9,30,850.0,65.0,1.6,1.1,348.0,306.43,234.58
2018,1,19,9,45,870.0,70.5,1.5,1.85,389.0,369.0,292.52
2018,1,19,10,0,890.0,76.0,1.4,2.6,430.0,432.43,349.32
2018,1,19,10,15,907.0,78.5,1.45,3.35,465.0,492.03,401.61
2018,1,19,10,30,924.0,81.0,1.5,4.1,500.0,551.48,451.89
2018,1,19,10,45,936.0,83.5,1.55,4.85,528.5,607.74,497.9
2018,1,19,11,0,948.0,86.0,1.6,5.6,557.0,662.76,541.38
2018,1,19,11,15,955.5,87.5,1.6,6.1,578.0,712.33,579.48
2018,1,19,11,30,963.0,89.0,1.6,6.6,599.0,759.72,614.84
2018,1,19,11,45,967.0,90.5,1.6,7.05,612.0,797.05,640.99
2018,1,19,12,0,971.0,92.0,1.6,7.5,625.0,836.01,667.27
2018,1,19,12,15,973.0,92.0,1.7,7.8,629.5,868.68,690.39
2018,1,19,12,30,975.0,92.0,1.8,8.1,634.0,898.01,711.19
2018,1,19,12,45,973.5,92.0,1.85,8.4,630.0,920.99,726.97
2018,1,19,13,0,972.0,92.0,1.9,8.7,626.0,940.24,740.3
2018,1,19,13,15,968.0,91.0,1.95,8.75,613.5,952.38,749.5
2018,1,19,13,30,964.0,90.0,2.0,8.8,601.0,968.95,762.05
2018,1,19,13,45,956.5,88.0,2.05,8.9,580.0,969.13,763.14
2018,1,19,14,0,949.0,86.0,2.1,9.0,559.0,965.29,761.76
2018,1,19,14,15,937.5,84.0,1.9,8.65,531.0,953.96,753.45
2018,1,19,14,30,926.0,82.0,1.7,8.3,503.0,938.81,742.48
2018,1,19,14,45,909.5,79.0,1.55,8.0,468.0,914.37,725.49
2018,1,19,15,0,893.0,76.0,1.4,7.7,433.0,886.52,706.03
2018,1,19,15,15,868.0,72.0,1.4,6.7,392.0,847.1,681.85
2018,1,19,15,30,843.0,68.0,1.4,5.7,351.0,805.08,655.04
2018,1,19,15,45,806.5,63.5,1.4,4.7,305.5,750.98,618.03
2018,1,19,16,0,770.0,59.0,1.4,3.7,260.0,695.49,578.2
2018,1,19,16,15,713.5,52.5,1.5,2.8,212.0,622.03,522.58
2018,1,19,16,30,657.0,46.0,1.6,1.9,164.0,549.34,463.93
2018,1,19,16,45,560.5,39.0,1.65,1.0,119.0,450.46,379.0
2018,1,19,17,0,464.0,32.0,1.7,0.1,74.0,368.95,289.01
2018,1,19,17,15,288.0,21.0,1.7,-0.05,42.0,213.71,0.0
2018,1,19,17,30,112.0,10.0,1.7,-0.2,10.0,69.89,0.0
2018,1,19,17,45,56.0,5.0,1.7,-0.4,5.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.65,-0.75,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.55,-1.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,-1.45,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,-1.75,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.35,-1.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,-1.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,-2.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,-2.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,-2.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,7,15,40.0,4.0,1.4,-1.4,4.0,0.0,0.0
2018,1,20,7,30,80.0,8.0,1.5,-0.6,8.0,7.28,0.0
2018,1,20,7,45,262.5,19.0,1.6,0.25,39.0,16.09,0.0
2018,1,20,8,0,445.0,30.0,1.7,1.1,70.0,25.0,15.23
2018,1,20,8,15,549.5,38.0,1.7,1.65,116.0,33.67,24.95
2018,1,20,8,30,654.0,46.0,1.7,2.2,162.0,68.1,37.01
2018,1,20,8,45,711.5,51.5,1.7,2.75,209.5,121.15,69.86
2018,1,20,9,0,769.0,57.0,1.7,3.3,257.0,180.85,117.96
2018,1,20,9,15,802.0,62.0,1.75,4.0,301.5,240.9,172.1
2018,1,20,9,30,835.0,67.0,1.8,4.7,346.0,303.95,230.23
2018,1,20,9,45,856.5,71.5,1.9,5.45,386.5,365.3,286.9
2018,1,20,10,0,878.0,76.0,2.0,6.2,427.0,427.69,343.06
2018,1,20,10,15,895.0,78.5,2.1,6.85,462.0,486.76,395.06
2018,1,20,10,30,912.0,81.0,2.2,7.5,497.0,545.71,445.25
2018,1,20,10,45,923.0,83.0,2.35,8.2,524.5,600.43,490.68
2018,1,20,11,0,934.0,85.0,2.5,8.9,552.0,653.83,533.71
2018,1,20,11,15,939.5,87.0,2.55,9.35,572.0,702.17,571.68
2018,1,20,11,30,945.0,89.0,2.6,9.8,592.0,748.22,606.94
2018,1,20,11,45,950.0,89.5,2.6,10.3,604.5,784.61,632.81
2018,1,20,12,0,955.0,90.0,2.6,10.8,617.0,822.71,658.88
2018,1,20,12,15,954.5,91.5,2.65,11.05,621.5,854.74,681.3
2018,1,20,12,30,954.0,93.0,2.7,11.3,626.0,890.29,706.28
2018,1,20,12,45,948.0,94.0,2.7,11.6,620.5,910.83,719.9
2018,1,20,13,0,942.0,95.0,2.7,11.9,615.0,927.49,730.99
2018,1,20,13,15,937.5,93.5,2.7,12.0,602.5,938.59,738.84
2018,1,20,13,30,933.0,92.0,2.7,12.1,590.0,945.78,744.14
2018,1,20,13,45,926.0,90.5,2.65,12.2,570.0,946.87,744.9
2018,1,20,14,0,919.0,89.0,2.6,12.3,550.0,944.06,743.12
2018,1,20,14,15,908.0,86.0,2.35,12.0,522.0,932.03,734.15
2018,1,20,14,30,897.0,83.0,2.1,11.7,494.0,916.26,722.56
2018,1,20,14,45,879.5,79.5,1.8,11.35,459.0,890.61,703.41
2018,1,20,15,0,862.0,76.0,1.5,11.0,424.0,861.68,681.69
2018,1,20,15,15,779.5,72.5,1.5,9.9,364.5,774.89,623.36
2018,1,20,15,30,697.0,69.0,1.5,8.8,305.0,693.31,567.12
2018,1,20,15,45,676.0,65.0,1.45,7.75,269.5,656.19,541.9
2018,1,20,16,0,655.0,61.0,1.4,6.7,234.0,617.6,513.78
2018,1,20,16,15,643.5,54.0,1.45,5.8,198.0,580.84,485.76
2018,1,20,16,30,632.0,47.0,1.5,4.9,162.0,534.28,447.45
2018,1,20,16,45,540.5,39.0,1.55,4.05,118.0,448.47,373.54
2018,1,20,17,0,449.0,31.0,1.6,3.2,74.0,360.01,282.89
2018,1,20,17,15,280.0,20.5,1.6,3.1,42.5,211.34,0.0
2018,1,20,17,30,111.0,10.0,1.6,3.0,11.0,69.55,0.0
2018,1,20,17,45,55.5,5.0,1.6,2.85,5.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,-0.15,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,1,21,7,15,31.0,3.5,1.35,1.3,3.5,0.0,0.0
2018,1,21,7,30,62.0,7.0,1.5,2.2,7.0,6.37,0.0
2018,1,21,7,45,218.0,18.5,1.6,3.1,35.5,15.51,0.0
2018,1,21,8,0,374.0,30.0,1.7,4.0,64.0,24.81,15.04
2018,1,21,8,15,468.5,37.5,1.7,4.55,105.0,30.08,21.45
2018,1,21,8,30,563.0,45.0,1.7,5.1,146.0,60.24,32.3
2018,1,21,8,45,619.0,50.0,1.7,5.7,189.0,107.66,61.52
2018,1,21,9,0,675.0,55.0,1.7,6.3,232.0,163.34,105.99
2018,1,21,9,15,711.0,59.0,1.55,6.95,273.5,217.57,154.14
2018,1,21,9,30,747.0,63.0,1.4,7.6,315.0,275.23,206.44
2018,1,21,9,45,733.5,73.5,1.2,8.2,344.5,325.74,253.43
2018,1,21,10,0,720.0,84.0,1.0,8.8,374.0,373.08,295.87
2018,1,21,10,15,718.5,92.0,1.0,9.55,401.5,421.69,337.74
2018,1,21,10,30,717.0,100.0,1.0,10.3,429.0,468.81,376.72
2018,1,21,10,45,703.5,110.0,1.0,11.05,448.0,509.79,409.43
2018,1,21,11,0,690.0,120.0,1.0,11.8,467.0,547.88,438.67
2018,1,21,11,15,742.0,111.0,1.05,12.5,497.0,604.6,481.99
2018,1,21,11,30,794.0,102.0,1.1,13.2,527.0,661.0,523.94
2018,1,21,11,45,842.0,90.5,1.2,13.9,550.0,714.69,563.08
2018,1,21,12,0,890.0,79.0,1.3,14.6,573.0,762.63,595.88
2018,1,21,12,15,872.0,85.0,1.35,14.9,572.0,784.21,610.22
2018,1,21,12,30,854.0,91.0,1.4,15.2,571.0,808.66,626.92
2018,1,21,12,45,873.0,85.0,1.5,15.5,573.0,832.02,643.45
2018,1,21,13,0,892.0,79.0,1.6,15.8,575.0,859.54,662.93
2018,1,21,13,15,762.0,114.0,1.65,15.8,531.5,817.22,634.09
2018,1,21,13,30,632.0,149.0,1.7,15.8,488.0,755.25,591.69
2018,1,21,13,45,549.5,163.5,1.7,15.8,451.0,699.62,552.47
2018,1,21,14,0,467.0,178.0,1.7,15.8,414.0,648.37,514.58
2018,1,21,14,15,578.0,142.0,1.6,15.6,419.0,712.93,564.74
2018,1,21,14,30,689.0,106.0,1.5,15.4,424.0,768.49,604.56
2018,1,21,14,45,677.5,100.0,1.4,15.15,394.5,747.03,589.19
2018,1,21,15,0,666.0,94.0,1.3,14.9,365.0,722.9,572.64
2018,1,21,15,15,610.0,92.5,1.25,14.15,323.0,664.26,532.16
2018,1,21,15,30,554.0,91.0,1.2,13.4,281.0,604.87,490.29
2018,1,21,15,45,577.0,77.0,1.2,12.65,252.5,593.89,484.31
2018,1,21,16,0,600.0,63.0,1.2,11.9,224.0,579.02,474.09
2018,1,21,16,15,565.0,54.5,1.25,11.2,184.5,524.46,432.26
2018,1,21,16,30,530.0,46.0,1.3,10.5,145.0,470.29,388.55
2018,1,21,16,45,472.5,38.0,1.35,9.8,108.0,402.66,330.16
2018,1,21,17,0,415.0,30.0,1.4,9.1,71.0,338.59,263.65
2018,1,21,17,15,258.0,20.0,1.45,8.9,41.0,200.38,5.16
