Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,17,30,101.0,10.0,1.5,8.7,11.0,64.27,0.0
2018,1,21,17,45,50.5,5.0,1.5,8.45,5.5,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,22,7,15,10.5,3.0,1.05,3.4,3.0,0.0,0.0
2018,1,22,7,30,21.0,6.0,1.0,4.0,6.0,5.46,0.0
2018,1,22,7,45,19.5,19.0,0.9,4.6,20.0,16.21,0.0
2018,1,22,8,0,18.0,32.0,0.8,5.2,34.0,27.04,17.01
2018,1,22,8,15,35.5,49.5,0.9,5.95,55.5,40.98,31.12
2018,1,22,8,30,53.0,67.0,1.0,6.7,77.0,58.1,43.54
2018,1,22,8,45,57.5,85.0,1.05,7.45,98.0,78.29,60.15
2018,1,22,9,0,62.0,103.0,1.1,8.2,119.0,99.38,78.04
2018,1,22,9,15,58.0,119.5,1.1,8.55,136.5,118.12,94.53
2018,1,22,9,30,54.0,136.0,1.1,8.9,154.0,136.59,110.61
2018,1,22,9,45,60.5,152.5,1.05,9.25,175.0,158.36,128.91
2018,1,22,10,0,67.0,169.0,1.0,9.6,196.0,181.07,147.79
2018,1,22,10,15,66.5,182.5,1.1,10.0,211.0,198.72,162.39
2018,1,22,10,30,66.0,196.0,1.2,10.4,226.0,216.44,176.84
2018,1,22,10,45,83.0,210.5,1.35,10.8,251.0,244.82,200.0
2018,1,22,11,0,100.0,225.0,1.5,11.2,276.0,275.0,224.44
2018,1,22,11,15,126.0,235.5,1.7,11.7,302.0,317.44,258.62
2018,1,22,11,30,152.0,246.0,1.9,12.2,328.0,353.98,287.83
2018,1,22,11,45,176.5,251.5,2.1,12.65,348.5,385.95,313.36
2018,1,22,12,0,201.0,257.0,2.3,13.1,369.0,419.28,339.84
2018,1,22,12,15,196.5,258.5,2.45,13.4,369.0,426.67,345.47
2018,1,22,12,30,192.0,260.0,2.6,13.7,369.0,433.22,350.56
2018,1,22,12,45,189.0,259.0,2.8,13.95,365.5,437.32,353.98
2018,1,22,13,0,186.0,258.0,3.0,14.2,362.0,440.69,356.85
2018,1,22,13,15,188.0,252.5,2.85,14.05,356.0,442.3,358.5
2018,1,22,13,30,190.0,247.0,2.7,13.9,350.0,443.25,359.67
2018,1,22,13,45,222.0,234.0,2.55,13.75,350.0,460.8,374.79
2018,1,22,14,0,254.0,221.0,2.4,13.6,350.0,494.61,402.08
2018,1,22,14,15,379.5,186.0,2.2,13.3,368.0,566.01,460.98
2018,1,22,14,30,505.0,151.0,2.0,13.0,386.0,653.57,529.96
2018,1,22,14,45,585.5,124.0,1.85,12.65,378.5,696.12,562.29
2018,1,22,15,0,666.0,97.0,1.7,12.3,371.0,727.98,586.12
2018,1,22,15,15,610.5,96.0,1.65,11.85,329.0,670.22,544.42
2018,1,22,15,30,555.0,95.0,1.6,11.4,287.0,611.57,501.89
2018,1,22,15,45,473.5,91.0,1.55,10.95,240.0,522.81,434.59
2018,1,22,16,0,392.0,87.0,1.5,10.5,193.0,443.96,371.94
2018,1,22,16,15,316.5,77.0,1.55,10.15,153.0,364.94,307.13
2018,1,22,16,30,241.0,67.0,1.6,9.8,113.0,290.08,243.34
2018,1,22,16,45,175.0,51.0,1.65,9.4,79.5,203.24,168.27
2018,1,22,17,0,109.0,35.0,1.7,9.0,46.0,135.76,105.69
2018,1,22,17,15,72.5,21.5,1.75,8.9,27.0,84.16,13.57
2018,1,22,17,30,36.0,8.0,1.8,8.8,8.0,27.01,0.0
2018,1,22,17,45,18.0,4.0,1.9,8.7,4.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,5.6,13.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,5.35,14.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,1,23,7,15,35.0,4.5,4.8,14.35,4.5,0.0,0.0
2018,1,23,7,30,70.0,9.0,4.7,14.4,9.0,8.19,0.0
2018,1,23,7,45,187.5,19.5,4.65,14.45,34.0,16.32,0.0
2018,1,23,8,0,305.0,30.0,4.6,14.5,59.0,24.54,14.32
2018,1,23,8,15,448.5,37.0,4.65,14.7,105.5,29.44,19.95
2018,1,23,8,30,592.0,44.0,4.7,14.9,152.0,62.5,32.41
2018,1,23,8,45,487.5,52.5,4.8,15.1,157.5,95.91,55.12
2018,1,23,9,0,383.0,61.0,4.9,15.3,163.0,119.06,78.58
2018,1,23,9,15,446.0,67.5,5.1,15.45,205.5,164.81,116.75
2018,1,23,9,30,509.0,74.0,5.3,15.6,248.0,217.58,162.45
2018,1,23,9,45,691.0,67.0,5.5,15.8,332.0,304.98,234.81
2018,1,23,10,0,873.0,60.0,5.7,16.0,416.0,409.54,322.33
2018,1,23,10,15,894.5,61.0,5.8,16.0,451.5,468.18,374.83
2018,1,23,10,30,916.0,62.0,5.9,16.0,487.0,527.1,426.42
2018,1,23,10,45,931.0,62.5,6.0,16.05,515.5,581.89,473.49
2018,1,23,11,0,946.0,63.0,6.1,16.1,544.0,635.69,518.68
2018,1,23,11,15,953.5,63.5,6.1,16.05,564.0,683.43,558.13
2018,1,23,11,30,961.0,64.0,6.1,16.0,584.0,728.98,594.69
2018,1,23,11,45,966.0,64.0,6.1,16.0,596.5,769.76,625.23
2018,1,23,12,0,971.0,64.0,6.1,16.0,609.0,807.73,653.49
2018,1,23,12,15,971.5,64.5,6.0,16.0,613.5,839.78,676.79
2018,1,23,12,30,972.0,65.0,5.9,16.0,618.0,868.42,697.49
2018,1,23,12,45,969.5,66.0,5.85,16.0,614.5,891.67,714.44
2018,1,23,13,0,967.0,67.0,5.8,16.0,611.0,911.19,728.73
2018,1,23,13,15,960.5,66.5,5.65,15.9,598.0,921.6,736.13
2018,1,23,13,30,954.0,66.0,5.5,15.8,585.0,928.06,740.78
2018,1,23,13,45,946.0,65.5,5.4,15.75,565.5,929.28,741.92
2018,1,23,14,0,938.0,65.0,5.3,15.7,546.0,926.63,740.42
2018,1,23,14,15,927.0,63.5,5.15,15.55,519.0,916.21,733.32
2018,1,23,14,30,916.0,62.0,5.0,15.4,492.0,902.12,723.66
2018,1,23,14,45,899.0,60.5,4.85,15.2,458.5,879.24,707.72
2018,1,23,15,0,882.0,59.0,4.7,15.0,425.0,853.19,689.41
2018,1,23,15,15,858.0,57.0,4.45,14.55,386.0,817.59,663.78
2018,1,23,15,30,834.0,55.0,4.2,14.1,347.0,779.65,636.01
2018,1,23,15,45,800.0,52.0,3.9,13.65,303.5,737.93,605.04
2018,1,23,16,0,766.0,49.0,3.6,13.2,260.0,686.82,565.78
2018,1,23,16,15,715.5,45.5,3.25,12.2,215.0,621.82,515.01
2018,1,23,16,30,665.0,42.0,2.9,11.2,170.0,557.35,462.17
2018,1,23,16,45,578.5,35.5,2.6,10.2,125.5,466.01,384.97
2018,1,23,17,0,492.0,29.0,2.3,9.2,81.0,379.13,301.92
2018,1,23,17,15,313.0,20.0,2.25,8.8,47.0,237.43,79.82
2018,1,23,17,30,134.0,11.0,2.2,8.4,13.0,83.72,0.0
2018,1,23,17,45,67.0,5.5,2.2,8.0,6.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.85,3.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,-0.75,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,7,15,43.5,5.0,1.2,-0.35,5.5,0.0,0.0
2018,1,24,7,30,87.0,10.0,1.3,0.7,11.0,9.1,0.0
2018,1,24,7,45,232.0,22.0,1.45,1.75,40.5,18.74,0.0
2018,1,24,8,0,377.0,34.0,1.6,2.8,70.0,28.38,18.65
2018,1,24,8,15,480.5,42.5,1.75,3.45,114.5,34.39,25.55
2018,1,24,8,30,584.0,51.0,1.9,4.1,159.0,65.53,36.84
2018,1,24,8,45,652.0,56.0,2.05,4.8,206.5,115.64,67.34
2018,1,24,9,0,720.0,61.0,2.2,5.5,254.0,175.76,115.02
2018,1,24,9,15,758.5,64.5,2.15,5.85,298.0,233.02,166.22
2018,1,24,9,30,797.0,68.0,2.1,6.2,342.0,293.99,222.19
2018,1,24,9,45,824.0,70.5,2.0,6.6,382.0,353.45,276.92
2018,1,24,10,0,851.0,73.0,1.9,7.0,422.0,414.57,331.7
2018,1,24,10,15,869.5,75.0,1.85,7.35,456.5,472.71,382.67
2018,1,24,10,30,888.0,77.0,1.8,7.7,491.0,530.94,431.91
2018,1,24,10,45,901.0,78.5,1.8,8.0,519.0,585.4,476.85
2018,1,24,11,0,914.0,80.0,1.8,8.3,547.0,635.87,517.4
2018,1,24,11,15,923.0,80.5,1.85,8.6,567.5,683.59,555.01
2018,1,24,11,30,932.0,81.0,1.9,8.9,588.0,729.33,590.21
2018,1,24,11,45,937.0,81.5,1.95,9.15,601.0,769.99,619.38
2018,1,24,12,0,942.0,82.0,2.0,9.4,614.0,807.93,646.13
2018,1,24,12,15,946.0,81.5,2.15,9.55,619.0,841.05,670.45
2018,1,24,12,30,950.0,81.0,2.3,9.7,624.0,871.02,692.56
2018,1,24,12,45,951.0,80.0,2.4,9.9,621.0,894.59,709.59
2018,1,24,13,0,952.0,79.0,2.5,10.1,618.0,914.59,724.25
2018,1,24,13,15,945.0,78.0,2.6,10.15,604.5,923.98,731.93
2018,1,24,13,30,938.0,77.0,2.7,10.2,591.0,929.45,737.08
2018,1,24,13,45,928.5,76.5,2.75,10.25,571.0,929.45,738.1
2018,1,24,14,0,919.0,76.0,2.8,10.3,551.0,925.62,736.6
2018,1,24,14,15,906.5,75.0,2.85,10.25,524.0,914.75,730.49
2018,1,24,14,30,894.0,74.0,2.9,10.2,497.0,900.31,721.92
2018,1,24,14,45,876.0,72.0,2.95,10.15,463.0,884.98,712.75
2018,1,24,15,0,858.0,70.0,3.0,10.1,429.0,857.64,694.7
2018,1,24,15,15,833.0,68.0,2.75,9.7,390.0,821.35,668.63
2018,1,24,15,30,808.0,66.0,2.5,9.3,351.0,782.58,640.3
2018,1,24,15,45,771.0,62.5,2.3,8.9,307.5,730.02,601.2
2018,1,24,16,0,734.0,59.0,2.1,8.5,264.0,676.23,560.05
2018,1,24,16,15,680.5,54.0,1.95,7.5,218.0,607.44,506.98
2018,1,24,16,30,627.0,49.0,1.8,6.5,172.0,547.01,457.9
2018,1,24,16,45,538.5,41.5,1.65,5.45,127.5,454.78,379.9
2018,1,24,17,0,450.0,34.0,1.5,4.4,83.0,367.81,298.01
2018,1,24,17,15,270.0,22.5,1.7,4.3,48.0,216.43,96.57
2018,1,24,17,30,90.0,11.0,1.9,4.2,13.0,59.69,0.0
2018,1,24,17,45,45.0,5.5,2.15,4.05,6.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,3.7,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,2.05,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,1.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.15,-1.55,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,-3.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,-3.55,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,-3.75,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,-3.45,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,1,25,7,15,58.5,5.5,1.1,-2.4,6.0,0.0,0.0
2018,1,25,7,30,117.0,11.0,1.3,-1.5,12.0,10.01,0.0
2018,1,25,7,45,290.5,21.0,1.5,-0.65,44.5,17.71,0.0
2018,1,25,8,0,464.0,31.0,1.7,0.2,77.0,25.58,16.59
2018,1,25,8,15,557.0,37.5,1.9,0.85,121.5,32.77,24.38
2018,1,25,8,30,650.0,44.0,2.1,1.5,166.0,64.42,34.62
2018,1,25,8,45,705.0,48.5,2.3,2.1,212.5,116.34,66.35
2018,1,25,9,0,760.0,53.0,2.5,2.7,259.0,174.62,113.46
2018,1,25,9,15,797.0,56.0,2.5,3.15,303.5,233.43,166.86
2018,1,25,9,30,834.0,59.0,2.5,3.6,348.0,295.69,224.96
2018,1,25,9,45,859.5,60.5,2.5,4.05,388.0,356.07,281.64
2018,1,25,10,0,885.0,62.0,2.5,4.5,428.0,416.89,337.49
2018,1,25,10,15,902.0,64.0,2.45,4.9,462.5,475.46,389.9
2018,1,25,10,30,919.0,66.0,2.4,5.3,497.0,533.86,440.35
2018,1,25,10,45,931.5,66.5,2.35,5.7,525.0,587.73,485.51
2018,1,25,11,0,944.0,67.0,2.3,6.1,553.0,640.37,528.16
2018,1,25,11,15,952.0,67.5,2.25,6.45,573.5,688.63,566.17
2018,1,25,11,30,960.0,68.0,2.2,6.8,594.0,734.75,601.07
2018,1,25,11,45,965.0,68.5,2.2,7.2,607.0,776.35,630.28
2018,1,25,12,0,970.0,69.0,2.2,7.6,620.0,815.15,657.14
2018,1,25,12,15,969.5,70.0,2.1,7.85,624.5,847.25,678.36
2018,1,25,12,30,969.0,71.0,2.0,8.1,629.0,875.9,696.9
2018,1,25,12,45,965.0,72.0,1.95,8.35,625.0,898.08,711.26
2018,1,25,13,0,961.0,73.0,1.9,8.6,621.0,916.47,723.02
2018,1,25,13,15,957.5,72.5,1.85,8.7,609.5,929.63,731.59
2018,1,25,13,30,954.0,72.0,1.8,8.8,598.0,938.93,737.63
2018,1,25,13,45,948.0,71.0,1.75,8.95,579.0,941.5,739.02
2018,1,25,14,0,942.0,70.0,1.7,9.1,560.0,940.19,737.94
2018,1,25,14,15,930.0,68.0,1.55,9.05,532.0,928.39,728.86
2018,1,25,14,30,918.0,66.0,1.4,9.0,504.0,912.86,717.34
2018,1,25,14,45,901.5,64.0,1.3,9.0,470.0,889.82,701.24
2018,1,25,15,0,885.0,62.0,1.2,9.0,436.0,863.54,682.91
2018,1,25,15,15,862.5,60.0,1.0,8.7,397.0,829.17,657.85
2018,1,25,15,30,840.0,58.0,0.8,8.4,358.0,800.46,636.47
2018,1,25,15,45,807.0,55.0,0.65,8.1,314.5,751.15,600.44
2018,1,25,16,0,774.0,52.0,0.5,7.8,271.0,700.44,562.6
2018,1,25,16,15,723.0,47.5,0.5,7.4,224.5,633.21,513.37
2018,1,25,16,30,672.0,43.0,0.5,7.0,178.0,566.61,462.0
2018,1,25,16,45,588.0,37.5,0.5,6.6,133.0,477.37,389.76
2018,1,25,17,0,504.0,32.0,0.5,6.2,88.0,391.61,312.39
2018,1,25,17,15,338.0,23.0,0.6,5.9,53.0,259.9,135.31
2018,1,25,17,30,172.0,14.0,0.7,5.6,18.0,108.01,0.0
2018,1,25,17,45,86.0,7.0,0.75,5.3,9.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.25,-1.35,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,-2.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.05,-2.55,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,1,26,7,15,46.0,4.5,0.9,-0.8,5.0,0.0,0.0
2018,1,26,7,30,92.0,9.0,0.9,-0.1,10.0,8.19,0.0
2018,1,26,7,45,118.5,21.0,0.9,0.65,29.0,16.56,0.0
2018,1,26,8,0,145.0,33.0,0.9,1.4,48.0,25.59,16.68
2018,1,26,8,15,225.5,48.5,0.85,2.05,85.0,37.15,28.33
2018,1,26,8,30,306.0,64.0,0.8,2.7,122.0,63.24,42.36
2018,1,26,8,45,337.0,77.0,0.7,3.35,156.5,99.75,67.62
2018,1,26,9,0,368.0,90.0,0.6,4.0,191.0,140.03,100.41
2018,1,26,9,15,436.0,96.0,0.85,4.95,234.5,186.02,138.83
2018,1,26,9,30,504.0,102.0,1.1,5.9,278.0,239.52,184.99
2018,1,26,9,45,528.0,110.5,1.3,6.85,313.5,287.67,228.07
2018,1,26,10,0,552.0,119.0,1.5,7.8,349.0,341.27,274.85
2018,1,26,10,15,521.0,137.5,1.7,8.55,368.5,374.77,304.96
2018,1,26,10,30,490.0,156.0,1.9,9.3,388.0,407.76,333.36
2018,1,26,10,45,482.5,169.0,2.1,10.0,408.0,444.4,363.67
2018,1,26,11,0,475.0,182.0,2.3,10.7,428.0,479.36,391.8
2018,1,26,11,15,452.5,195.5,2.35,11.0,437.0,503.49,410.81
2018,1,26,11,30,430.0,209.0,2.4,11.3,446.0,524.61,427.02
2018,1,26,11,45,402.0,221.5,2.45,11.6,447.0,526.74,428.42
2018,1,26,12,0,374.0,234.0,2.5,11.9,448.0,536.47,435.35
2018,1,26,12,15,391.5,231.5,2.55,11.95,457.0,562.6,456.19
2018,1,26,12,30,409.0,229.0,2.6,12.0,466.0,588.24,476.47
2018,1,26,12,45,432.0,221.5,2.6,12.1,470.5,626.84,506.07
2018,1,26,13,0,455.0,214.0,2.6,12.2,475.0,650.84,524.75
2018,1,26,13,15,449.0,211.5,2.65,12.1,465.0,653.75,527.67
2018,1,26,13,30,443.0,209.0,2.7,12.0,455.0,654.49,529.16
2018,1,26,13,45,405.0,209.5,2.7,11.95,428.5,611.28,496.82
2018,1,26,14,0,367.0,210.0,2.7,11.9,402.0,582.85,475.33
2018,1,26,14,15,363.0,199.0,2.6,11.6,381.5,569.15,466.06
2018,1,26,14,30,359.0,188.0,2.5,11.3,361.0,553.8,455.39
2018,1,26,14,45,331.5,179.0,2.35,11.05,330.0,518.71,428.45
2018,1,26,15,0,304.0,170.0,2.2,10.8,299.0,482.86,400.72
2018,1,26,15,15,262.5,158.0,2.0,10.15,262.5,430.67,359.75
2018,1,26,15,30,221.0,146.0,1.8,9.5,226.0,378.99,318.44
2018,1,26,15,45,170.5,130.5,1.55,8.8,187.5,300.72,254.4
2018,1,26,16,0,120.0,115.0,1.3,8.1,149.0,240.53,203.69
2018,1,26,16,15,93.5,95.5,1.35,7.25,119.5,194.84,165.08
2018,1,26,16,30,67.0,76.0,1.4,6.4,90.0,150.13,126.14
2018,1,26,16,45,55.0,58.5,1.4,5.5,68.0,119.88,99.03
2018,1,26,17,0,43.0,41.0,1.4,4.6,46.0,89.76,70.88
2018,1,26,17,15,58.5,26.0,1.4,4.4,29.5,76.62,42.2
2018,1,26,17,30,74.0,11.0,1.4,4.2,13.0,51.14,0.0
2018,1,26,17,45,37.0,5.5,1.45,3.95,6.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.15,0.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.05,-0.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,-0.55,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,-0.55,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,27,7,15,2.5,2.0,1.1,1.0,2.0,0.0,0.0
2018,1,27,7,30,5.0,4.0,1.3,1.9,4.0,3.64,0.0
2018,1,27,7,45,4.0,16.5,1.5,2.8,16.5,14.55,0.0
2018,1,27,8,0,3.0,29.0,1.7,3.7,29.0,25.29,16.33
2018,1,27,8,15,13.0,46.0,1.75,4.35,48.0,38.86,29.6
2018,1,27,8,30,23.0,63.0,1.8,5.0,67.0,54.16,41.32
2018,1,27,8,45,29.5,75.5,1.85,5.65,82.5,68.02,52.96
2018,1,27,9,0,36.0,88.0,1.9,6.3,98.0,82.7,65.42
2018,1,27,9,15,29.0,91.5,2.05,7.25,100.5,87.48,69.83
2018,1,27,9,30,22.0,95.0,2.2,8.2,103.0,91.11,73.11
2018,1,27,9,45,11.0,83.5,2.3,9.1,87.5,77.59,61.54
2018,1,27,10,0,0.0,72.0,2.4,10.0,72.0,63.67,49.48
2018,1,27,10,15,0.0,78.0,2.6,10.75,78.0,69.01,53.8
2018,1,27,10,30,0.0,84.0,2.8,11.5,84.0,74.36,58.07
2018,1,27,10,45,4.0,114.5,2.95,12.25,116.5,104.27,83.05
2018,1,27,11,0,8.0,145.0,3.1,13.0,149.0,135.17,108.5
2018,1,27,11,15,11.0,166.5,3.25,13.45,172.5,157.94,127.05
2018,1,27,11,30,14.0,188.0,3.4,13.9,196.0,181.43,146.05
2018,1,27,11,45,31.5,211.5,3.55,14.35,229.5,227.66,183.78
2018,1,27,12,0,49.0,235.0,3.7,14.8,263.0,268.36,216.63
2018,1,27,12,15,45.0,231.5,3.65,14.8,257.5,264.68,213.46
2018,1,27,12,30,41.0,228.0,3.6,14.8,252.0,260.59,210.09
2018,1,27,12,45,21.0,182.0,3.55,14.85,194.5,185.96,149.22
2018,1,27,13,0,1.0,136.0,3.5,14.9,137.0,124.23,98.06
2018,1,27,13,15,0.5,126.0,3.2,14.75,126.5,114.35,90.06
2018,1,27,13,30,0.0,116.0,2.9,14.6,116.0,104.46,81.97
2018,1,27,13,45,3.0,134.5,2.65,14.45,136.0,125.6,99.75
2018,1,27,14,0,6.0,153.0,2.4,14.3,156.0,147.74,118.28
2018,1,27,14,15,24.5,171.5,2.15,13.95,183.5,198.26,160.75
2018,1,27,14,30,43.0,190.0,1.9,13.6,211.0,239.98,195.59
2018,1,27,14,45,56.5,184.5,1.6,13.3,210.0,248.48,203.2
2018,1,27,15,0,70.0,179.0,1.3,13.0,209.0,257.07,210.91
2018,1,27,15,15,80.0,163.5,1.3,12.6,195.0,249.04,205.54
2018,1,27,15,30,90.0,148.0,1.3,12.2,181.0,240.43,199.64
2018,1,27,15,45,54.5,107.5,1.25,11.85,127.0,159.31,131.96
2018,1,27,16,0,19.0,67.0,1.2,11.5,73.0,81.5,65.34
2018,1,27,16,15,9.5,49.0,1.25,11.0,52.0,50.45,38.44
2018,1,27,16,30,0.0,31.0,1.3,10.5,31.0,27.3,18.02
2018,1,27,16,45,0.0,23.0,1.3,9.95,23.0,20.24,11.75
2018,1,27,17,0,0.0,15.0,1.3,9.4,15.0,13.18,5.4
2018,1,27,17,15,3.5,9.5,1.3,9.25,9.5,10.61,1.36
2018,1,27,17,30,7.0,4.0,1.3,9.1,4.0,7.54,0.0
2018,1,27,17,45,3.5,2.0,1.35,8.95,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.5,0.8,7.9,1.5,0.0,0.0
2018,1,28,7,30,0.0,3.0,0.8,8.1,3.0,2.73,0.0
2018,1,28,7,45,0.0,8.0,0.8,8.3,8.0,7.02,0.0
2018,1,28,8,0,0.0,13.0,0.8,8.5,13.0,11.42,4.19
2018,1,28,8,15,0.0,18.0,0.9,8.7,18.0,15.82,8.56
2018,1,28,8,30,0.0,23.0,1.0,8.9,23.0,20.23,11.98
2018,1,28,8,45,0.0,25.5,1.1,9.15,25.5,22.44,14.01
2018,1,28,9,0,0.0,28.0,1.2,9.4,28.0,24.65,15.97
2018,1,28,9,15,0.0,41.0,1.25,9.55,41.0,36.15,26.0
2018,1,28,9,30,0.0,54.0,1.3,9.7,54.0,47.67,35.95
2018,1,28,9,45,0.0,62.0,1.35,9.85,62.0,54.78,41.98
2018,1,28,10,0,0.0,70.0,1.4,10.0,70.0,61.89,47.97
2018,1,28,10,15,0.0,72.0,1.35,10.2,72.0,63.67,49.34
2018,1,28,10,30,0.0,74.0,1.3,10.4,74.0,65.46,50.71
2018,1,28,10,45,0.0,67.5,1.3,10.55,67.5,59.69,45.67
2018,1,28,11,0,0.0,61.0,1.3,10.7,61.0,53.93,40.66
2018,1,28,11,15,0.0,65.0,1.2,10.9,65.0,57.49,43.6
2018,1,28,11,30,0.0,69.0,1.1,11.1,69.0,61.05,46.52
2018,1,28,11,45,0.0,77.5,1.05,11.35,77.5,68.62,52.81
2018,1,28,12,0,0.0,86.0,1.0,11.6,86.0,76.19,59.08
2018,1,28,12,15,0.0,93.5,0.95,11.7,93.5,82.93,64.66
2018,1,28,12,30,0.0,101.0,0.9,11.8,101.0,89.89,70.42
2018,1,28,12,45,0.0,108.5,0.85,11.9,108.5,96.94,76.26
2018,1,28,13,0,0.0,116.0,0.8,12.0,116.0,104.12,82.19
2018,1,28,13,15,0.0,99.0,0.65,12.0,99.0,88.13,68.89
2018,1,28,13,30,0.0,82.0,0.5,12.0,82.0,72.62,56.0
2018,1,28,13,45,0.0,75.0,0.35,11.95,75.0,66.38,50.86
2018,1,28,14,0,0.0,68.0,0.2,11.9,68.0,60.15,45.71
2018,1,28,14,15,0.0,58.5,0.2,11.85,58.5,51.71,38.66
2018,1,28,14,30,0.0,49.0,0.2,11.8,49.0,43.27,31.58
2018,1,28,14,45,0.0,40.0,0.2,11.7,40.0,35.29,24.84
2018,1,28,15,0,0.0,31.0,0.2,11.6,31.0,27.33,18.06
2018,1,28,15,15,0.0,29.5,0.3,11.4,29.5,25.99,16.97
2018,1,28,15,30,0.0,28.0,0.4,11.2,28.0,24.66,15.86
2018,1,28,15,45,0.0,28.0,0.5,11.0,28.0,24.65,15.89
2018,1,28,16,0,0.0,28.0,0.6,10.8,28.0,24.65,15.9
2018,1,28,16,15,0.0,22.5,0.65,10.55,22.5,19.79,11.65
2018,1,28,16,30,0.0,17.0,0.7,10.3,17.0,14.94,7.36
2018,1,28,16,45,0.0,13.5,0.75,10.1,13.5,11.85,4.57
2018,1,28,17,0,0.0,10.0,0.8,9.9,10.0,8.78,1.73
2018,1,28,17,15,0.0,6.5,0.9,9.85,6.5,5.7,0.0
2018,1,28,17,30,0.0,3.0,1.0,9.8,3.0,2.73,0.0
2018,1,28,17,45,0.0,1.5,1.1,9.75,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,1,29,7,15,0.0,0.5,3.65,6.65,0.5,0.0,0.0
2018,1,29,7,30,0.0,1.0,3.7,6.7,1.0,0.91,0.0
2018,1,29,7,45,0.0,4.0,3.7,6.75,4.0,3.5,0.0
2018,1,29,8,0,0.0,7.0,3.7,6.8,7.0,6.14,0.0
2018,1,29,8,15,0.0,10.0,3.75,6.8,10.0,8.77,2.26
2018,1,29,8,30,0.0,13.0,3.8,6.8,13.0,11.42,4.35
2018,1,29,8,45,0.0,21.5,3.8,6.85,21.5,18.91,11.02
2018,1,29,9,0,0.0,30.0,3.8,6.9,30.0,26.41,17.68
2018,1,29,9,15,0.0,35.0,4.0,6.85,35.0,30.84,21.57
2018,1,29,9,30,0.0,40.0,4.2,6.8,40.0,35.26,25.43
2018,1,29,9,45,0.0,36.5,4.35,6.75,36.5,32.18,22.67
2018,1,29,10,0,0.0,33.0,4.5,6.7,33.0,29.09,19.91
2018,1,29,10,15,0.0,48.5,4.55,6.7,48.5,42.82,31.85
2018,1,29,10,30,0.0,64.0,4.6,6.7,64.0,56.58,43.74
2018,1,29,10,45,0.5,89.5,4.65,6.65,90.0,79.59,63.56
2018,1,29,11,0,1.0,115.0,4.7,6.6,116.0,103.16,83.73
2018,1,29,11,15,3.5,143.5,4.7,6.6,145.5,131.33,107.72
2018,1,29,11,30,6.0,172.0,4.7,6.6,175.0,160.39,132.31
2018,1,29,11,45,3.0,147.0,4.65,6.6,148.5,134.92,110.49
2018,1,29,12,0,0.0,122.0,4.6,6.6,122.0,109.34,88.58
2018,1,29,12,15,0.0,109.5,4.55,6.75,109.5,97.74,78.61
2018,1,29,12,30,0.0,97.0,4.5,6.9,97.0,86.17,68.67
2018,1,29,12,45,0.0,98.5,4.45,7.0,98.5,87.58,69.87
2018,1,29,13,0,0.0,100.0,4.4,7.1,100.0,89.01,71.09
2018,1,29,13,15,0.0,104.5,4.35,7.3,104.5,93.3,74.73
2018,1,29,13,30,0.0,109.0,4.3,7.5,109.0,97.67,78.47
2018,1,29,13,45,0.5,123.0,4.2,7.65,123.5,111.87,90.63
2018,1,29,14,0,1.0,137.0,4.1,7.8,138.0,126.67,103.28
2018,1,29,14,15,1.5,143.5,4.0,7.95,144.5,134.48,110.01
2018,1,29,14,30,2.0,150.0,3.9,8.1,151.0,142.84,117.24
2018,1,29,14,45,1.0,121.0,3.8,8.2,121.5,112.5,91.55
2018,1,29,15,0,0.0,92.0,3.7,8.3,92.0,82.7,66.14
2018,1,29,15,15,67.5,102.5,3.45,8.15,127.5,174.37,147.81
2018,1,29,15,30,135.0,113.0,3.2,8.0,163.0,245.78,210.77
2018,1,29,15,45,132.5,114.5,2.95,7.85,159.0,246.36,211.03
2018,1,29,16,0,130.0,116.0,2.7,7.7,155.0,248.58,212.61
2018,1,29,16,15,275.5,90.0,2.35,6.85,154.5,338.1,291.44
2018,1,29,16,30,421.0,64.0,2.0,6.0,154.0,421.77,360.96
2018,1,29,16,45,227.5,53.5,1.65,5.15,100.5,257.16,218.36
2018,1,29,17,0,34.0,43.0,1.3,4.3,47.0,73.96,58.07
2018,1,29,17,15,32.0,27.0,1.25,3.85,29.5,61.85,40.42
2018,1,29,17,30,30.0,11.0,1.2,3.4,12.0,26.85,0.0
2018,1,29,17,45,15.0,5.5,1.15,2.95,6.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.65,0.9,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.65,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.55,0.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,0.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.45,0.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.2,0.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.15,-0.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.3,-0.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.65,-0.35,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.1,-0.65,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,-0.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.45,-1.0,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.6,-1.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.75,-1.4,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.9,-1.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.85,-1.75,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.8,-1.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.8,-2.05,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.8,-2.2,0.0,0.0,0.0
2018,1,30,7,15,75.5,7.0,3.95,-1.9,8.5,0.0,0.0
2018,1,30,7,30,151.0,14.0,4.1,-1.6,17.0,12.73,0.0
2018,1,30,7,45,322.0,24.5,4.3,-1.35,53.5,20.67,5.36
2018,1,30,8,0,493.0,35.0,4.5,-1.1,90.0,28.88,20.17
2018,1,30,8,15,588.0,41.5,4.65,-0.7,137.5,36.28,27.9
2018,1,30,8,30,683.0,48.0,4.8,-0.3,185.0,69.1,38.24
2018,1,30,8,45,741.0,52.0,5.0,0.05,234.0,123.27,71.53
2018,1,30,9,0,799.0,56.0,5.2,0.4,283.0,184.22,121.53
2018,1,30,9,15,796.0,63.0,5.25,0.75,320.0,240.73,175.75
2018,1,30,9,30,793.0,70.0,5.3,1.1,357.0,296.08,230.47
2018,1,30,9,45,828.0,72.5,5.35,1.45,401.0,358.64,290.1
2018,1,30,10,0,863.0,75.0,5.4,1.8,445.0,423.82,351.1
2018,1,30,10,15,908.0,71.0,5.4,2.1,487.5,488.37,410.3
2018,1,30,10,30,953.0,67.0,5.4,2.4,530.0,555.59,470.36
2018,1,30,10,45,964.5,68.0,5.4,2.65,559.0,611.69,519.86
2018,1,30,11,0,976.0,69.0,5.4,2.9,588.0,666.39,566.86
2018,1,30,11,15,983.5,70.0,5.4,3.1,609.5,716.86,609.33
2018,1,30,11,30,991.0,71.0,5.4,3.3,631.0,765.07,648.28
2018,1,30,11,45,995.5,71.5,5.4,3.45,644.5,808.04,681.04
2018,1,30,12,0,1000.0,72.0,5.4,3.6,658.0,848.06,711.29
2018,1,30,12,15,973.5,79.5,5.35,3.7,654.0,868.55,726.14
2018,1,30,12,30,947.0,87.0,5.3,3.8,650.0,884.1,737.34
2018,1,30,12,45,800.0,127.0,5.3,3.85,601.0,842.17,704.72
2018,1,30,13,0,653.0,167.0,5.3,3.9,552.0,778.82,655.48
2018,1,30,13,15,773.0,131.5,5.25,3.85,579.0,858.77,718.53
2018,1,30,13,30,893.0,96.0,5.2,3.8,606.0,931.25,774.22
2018,1,30,13,45,937.5,82.0,5.15,3.75,602.0,954.82,792.3
2018,1,30,14,0,982.0,68.0,5.1,3.7,598.0,983.0,814.28
2018,1,30,14,15,972.5,66.5,5.05,3.5,570.5,974.17,808.82
2018,1,30,14,30,963.0,65.0,5.0,3.3,543.0,961.43,800.77
2018,1,30,14,45,949.0,63.5,4.95,3.1,509.0,940.88,786.87
2018,1,30,15,0,935.0,62.0,4.9,2.9,475.0,916.83,770.31
2018,1,30,15,15,915.0,59.5,4.7,2.55,434.5,882.93,745.31
2018,1,30,15,30,895.0,57.0,4.5,2.2,394.0,846.22,717.85
2018,1,30,15,45,865.5,54.5,4.3,1.85,349.0,799.27,681.78
2018,1,30,16,0,836.0,52.0,4.1,1.5,304.0,758.11,649.43
2018,1,30,16,15,791.5,48.0,3.65,0.8,255.5,694.08,597.05
2018,1,30,16,30,747.0,44.0,3.2,0.1,207.0,630.06,543.06
2018,1,30,16,45,679.0,39.0,2.75,-0.65,160.0,548.93,472.26
2018,1,30,17,0,611.0,34.0,2.3,-1.4,113.0,470.18,398.54
2018,1,30,17,15,448.5,26.5,2.2,-1.85,71.5,332.77,250.98
2018,1,30,17,30,286.0,19.0,2.1,-2.3,30.0,178.49,0.0
2018,1,30,17,45,143.0,9.5,2.0,-2.75,15.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.9,-3.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.9,-4.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.9,-4.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.85,-4.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,-5.45,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,-5.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.4,-5.8,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.25,-6.05,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.15,-6.2,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,-6.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,-6.15,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,-6.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,-6.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,-6.25,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,-6.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,-6.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.75,-6.15,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.7,-6.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.7,-5.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.65,-5.85,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.6,-5.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.55,-5.65,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.35,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.35,-5.2,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.3,-5.2,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.2,-5.15,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.1,-5.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.15,-5.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.2,-5.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.25,-5.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.2,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.25,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.3,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.45,-5.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.5,-5.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.55,-5.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.6,-5.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.7,-5.05,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,31,7,15,17.5,4.5,0.95,-4.35,5.0,0.0,0.0
2018,1,31,7,30,35.0,9.0,1.1,-3.8,10.0,8.19,0.0
2018,1,31,7,45,66.0,25.5,1.2,-3.2,31.5,20.57,6.69
2018,1,31,8,0,97.0,42.0,1.3,-2.6,53.0,33.27,24.43
2018,1,31,8,15,220.0,54.0,1.45,-1.9,94.5,41.14,32.64
2018,1,31,8,30,343.0,66.0,1.6,-1.2,136.0,66.09,44.62
2018,1,31,8,45,486.0,67.0,1.7,-0.5,192.5,108.1,69.45
2018,1,31,9,0,629.0,68.0,1.8,0.2,249.0,165.37,112.37
2018,1,31,9,15,733.5,63.0,1.9,0.7,306.0,227.02,165.19
2018,1,31,9,30,838.0,58.0,2.0,1.2,363.0,297.6,228.12
2018,1,31,9,45,850.0,62.5,2.15,1.65,401.0,356.78,284.46
2018,1,31,10,0,862.0,67.0,2.3,2.1,439.0,415.98,339.57
2018,1,31,10,15,885.0,67.5,2.4,2.55,475.5,475.18,392.88
2018,1,31,10,30,908.0,68.0,2.5,3.0,512.0,534.86,444.98
2018,1,31,10,45,917.0,69.5,2.65,3.4,539.0,587.98,490.59
2018,1,31,11,0,926.0,71.0,2.8,3.8,566.0,639.62,533.76
2018,1,31,11,15,848.0,96.0,2.9,4.15,562.5,662.28,551.98
2018,1,31,11,30,770.0,121.0,3.0,4.5,559.0,674.94,561.68
2018,1,31,11,45,621.0,170.0,3.1,4.8,528.0,650.65,540.83
2018,1,31,12,0,472.0,219.0,3.2,5.1,497.0,608.92,505.79
2018,1,31,12,15,539.5,200.0,3.3,5.35,520.5,661.51,548.96
2018,1,31,12,30,607.0,181.0,3.4,5.6,544.0,720.64,596.0
2018,1,31,12,45,588.5,185.0,3.5,5.8,535.5,722.05,596.97
2018,1,31,13,0,570.0,189.0,3.6,6.0,527.0,725.93,600.08
2018,1,31,13,15,577.0,182.0,3.6,6.15,519.0,736.86,609.04
2018,1,31,13,30,584.0,175.0,3.6,6.3,511.0,745.35,616.15
2018,1,31,13,45,733.0,129.0,3.65,6.45,536.5,842.57,690.62
2018,1,31,14,0,882.0,83.0,3.7,6.6,562.0,913.3,743.36
2018,1,31,14,15,891.5,76.0,3.7,6.55,541.0,914.97,745.25
2018,1,31,14,30,901.0,69.0,3.7,6.5,520.0,912.69,744.96
2018,1,31,14,45,884.5,68.0,3.7,6.4,487.0,891.12,730.6
2018,1,31,15,0,868.0,67.0,3.7,6.3,454.0,866.36,713.95
2018,1,31,15,15,837.0,66.5,3.4,5.85,413.0,835.32,691.57
2018,1,31,15,30,806.0,66.0,3.1,5.4,372.0,793.17,660.39
2018,1,31,15,45,786.5,61.0,2.8,4.95,331.0,752.71,629.97
2018,1,31,16,0,767.0,56.0,2.5,4.5,290.0,710.21,597.05
2018,1,31,16,15,555.5,64.5,2.4,3.6,220.0,541.98,464.49
2018,1,31,16,30,344.0,73.0,2.3,2.7,150.0,375.46,325.35
2018,1,31,16,45,271.5,59.5,2.15,1.8,111.5,296.83,256.54
2018,1,31,17,0,199.0,46.0,2.0,0.9,73.0,223.47,189.43
2018,1,31,17,15,150.0,31.0,2.1,0.7,46.5,168.68,128.22
2018,1,31,17,30,101.0,16.0,2.2,0.5,20.0,71.67,0.0
2018,1,31,17,45,50.5,8.0,2.25,0.35,10.0,7.28,0.0
2018,1,31,18,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.55,-0.1,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.6,-0.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.6,-0.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.55,-1.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,-1.2,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.45,-1.3,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.35,-1.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.3,-1.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,2.25,-1.85,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,2.2,-2.05,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,2.2,-2.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,2.2,-2.15,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,2.2,-2.25,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,2.15,-2.35,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
