Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,0,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,2.15,-2.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,2.25,-2.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,2.3,-2.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.35,-2.2,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.4,-2.2,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.45,-2.15,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.5,-2.15,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,-2.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.2,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,-2.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-2.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-1.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.8,-1.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,2,1,7,15,19.5,5.0,2.95,-1.05,5.5,0.0,0.0
2018,2,1,7,30,39.0,10.0,3.0,-0.5,11.0,9.1,0.0
2018,2,1,7,45,68.5,26.5,3.1,0.1,32.5,21.35,8.08
2018,2,1,8,0,98.0,43.0,3.2,0.7,54.0,34.03,24.83
2018,2,1,8,15,210.5,55.5,3.2,1.4,94.5,42.21,33.19
2018,2,1,8,30,323.0,68.0,3.2,2.1,135.0,66.87,45.23
2018,2,1,8,45,386.5,78.0,3.2,2.8,177.0,105.52,70.79
2018,2,1,9,0,450.0,88.0,3.2,3.5,219.0,151.81,107.65
2018,2,1,9,15,450.0,103.5,3.45,4.3,251.5,196.08,148.27
2018,2,1,9,30,450.0,119.0,3.7,5.1,284.0,240.22,189.33
2018,2,1,9,45,406.0,141.5,3.95,5.9,303.0,275.37,223.26
2018,2,1,10,0,362.0,164.0,4.2,6.7,322.0,300.88,247.68
2018,2,1,10,15,337.0,182.5,4.35,7.3,338.5,329.91,273.67
2018,2,1,10,30,312.0,201.0,4.5,7.9,355.0,356.06,296.26
2018,2,1,10,45,337.5,210.0,4.6,8.5,385.0,398.14,331.4
2018,2,1,11,0,363.0,219.0,4.7,9.1,415.0,442.03,367.45
2018,2,1,11,15,366.5,227.5,4.85,9.55,431.5,472.7,392.42
2018,2,1,11,30,370.0,236.0,5.0,10.0,448.0,502.78,416.61
2018,2,1,11,45,331.0,250.0,5.1,10.5,442.5,507.1,418.98
2018,2,1,12,0,292.0,264.0,5.2,11.0,437.0,507.86,418.35
2018,2,1,12,15,271.0,270.5,5.3,11.25,432.0,511.54,420.81
2018,2,1,12,30,250.0,277.0,5.4,11.5,427.0,499.16,410.67
2018,2,1,12,45,261.0,273.5,5.45,11.8,429.5,528.8,434.21
2018,2,1,13,0,272.0,270.0,5.5,12.1,432.0,543.78,446.23
2018,2,1,13,15,285.5,261.0,5.5,12.25,428.5,553.82,454.78
2018,2,1,13,30,299.0,252.0,5.5,12.4,425.0,562.84,462.61
2018,2,1,13,45,235.5,250.0,5.5,12.5,383.5,492.32,405.83
2018,2,1,14,0,172.0,248.0,5.5,12.6,342.0,437.01,360.38
2018,2,1,14,15,116.0,230.5,5.4,12.6,292.5,368.35,304.01
2018,2,1,14,30,60.0,213.0,5.3,12.6,243.0,282.2,232.58
2018,2,1,14,45,54.5,197.5,5.2,12.6,223.5,261.26,215.79
2018,2,1,15,0,49.0,182.0,5.1,12.6,204.0,240.18,198.67
2018,2,1,15,15,41.5,161.0,4.95,12.35,178.5,210.08,174.0
2018,2,1,15,30,34.0,140.0,4.8,12.1,153.0,179.89,148.98
2018,2,1,15,45,24.0,117.0,4.65,11.9,125.5,144.98,119.52
2018,2,1,16,0,14.0,94.0,4.5,11.7,98.0,101.28,82.16
2018,2,1,16,15,100.5,86.0,4.4,11.35,109.0,183.23,154.96
2018,2,1,16,30,187.0,78.0,4.3,11.0,120.0,251.66,214.02
2018,2,1,16,45,167.0,64.0,4.2,10.65,95.0,215.82,181.54
2018,2,1,17,0,147.0,50.0,4.1,10.3,70.0,181.62,149.38
2018,2,1,17,15,85.5,33.0,4.15,10.1,43.5,118.0,87.17
2018,2,1,17,30,24.0,16.0,4.2,9.9,17.0,36.47,0.0
2018,2,1,17,45,12.0,8.0,4.25,9.75,8.5,13.55,0.0
2018,2,1,18,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,3.85,6.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,3.25,3.35,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.6,1.15,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,0.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,2,7,15,15.0,4.5,2.7,-0.2,5.0,0.0,0.0
2018,2,2,7,30,30.0,9.0,3.1,0.2,10.0,8.19,0.0
2018,2,2,7,45,52.0,26.0,3.45,0.6,31.0,21.62,9.19
2018,2,2,8,0,74.0,43.0,3.8,1.0,52.0,35.01,25.77
2018,2,2,8,15,102.5,61.5,4.05,1.25,79.5,49.18,39.64
2018,2,2,8,30,131.0,80.0,4.3,1.5,107.0,70.37,53.48
2018,2,2,8,45,120.5,96.5,4.5,1.75,126.0,93.63,72.44
2018,2,2,9,0,110.0,113.0,4.7,2.0,145.0,115.73,92.32
2018,2,2,9,15,171.0,131.5,4.8,2.25,190.5,154.55,124.52
2018,2,2,9,30,232.0,150.0,4.9,2.5,236.0,203.03,166.1
2018,2,2,9,45,391.0,139.0,4.95,2.75,302.5,268.14,220.64
2018,2,2,10,0,550.0,128.0,5.0,3.0,369.0,347.4,288.93
2018,2,2,10,15,696.5,108.5,5.05,3.15,438.0,432.41,362.98
2018,2,2,10,30,843.0,89.0,5.1,3.3,507.0,526.81,444.62
2018,2,2,10,45,907.0,78.5,5.2,3.45,551.0,593.97,503.18
2018,2,2,11,0,971.0,68.0,5.3,3.6,595.0,665.86,564.6
2018,2,2,11,15,989.5,66.0,5.3,3.65,620.0,720.21,610.32
2018,2,2,11,30,1008.0,64.0,5.3,3.7,645.0,773.11,652.69
2018,2,2,11,45,1012.0,64.5,5.35,3.75,658.5,816.53,686.08
2018,2,2,12,0,1016.0,65.0,5.4,3.8,672.0,856.9,717.0
2018,2,2,12,15,1016.5,66.0,5.4,3.75,677.5,891.85,743.63
2018,2,2,12,30,1017.0,67.0,5.4,3.7,683.0,923.2,767.51
2018,2,2,12,45,1014.5,68.0,5.4,3.7,680.0,948.28,786.53
2018,2,2,13,0,1012.0,69.0,5.4,3.7,677.0,969.43,802.69
2018,2,2,13,15,1009.0,68.5,5.4,3.55,665.5,984.27,814.68
2018,2,2,13,30,1006.0,68.0,5.4,3.4,654.0,995.01,823.81
2018,2,2,13,45,1005.5,67.5,5.35,3.3,637.5,1003.9,831.22
2018,2,2,14,0,1005.0,67.0,5.3,3.2,621.0,1008.71,835.75
2018,2,2,14,15,996.5,66.0,5.2,2.95,594.0,1001.48,831.45
2018,2,2,14,30,988.0,65.0,5.1,2.7,567.0,990.21,824.33
2018,2,2,14,45,974.0,63.5,5.05,2.45,532.0,969.42,810.49
2018,2,2,15,0,960.0,62.0,5.0,2.2,497.0,945.0,793.92
2018,2,2,15,15,941.5,59.5,4.85,1.8,456.0,911.87,770.18
2018,2,2,15,30,923.0,57.0,4.7,1.4,415.0,875.75,743.86
2018,2,2,15,45,896.0,54.0,4.55,1.0,369.0,829.22,708.8
2018,2,2,16,0,869.0,51.0,4.4,0.6,323.0,780.84,671.39
2018,2,2,16,15,827.0,47.5,4.0,-0.1,274.0,718.8,620.75
2018,2,2,16,30,785.0,44.0,3.6,-0.8,225.0,662.8,573.55
2018,2,2,16,45,716.0,39.0,3.2,-1.45,175.0,579.2,501.18
2018,2,2,17,0,647.0,34.0,2.8,-2.1,125.0,498.34,427.11
2018,2,2,17,15,503.0,27.5,2.6,-2.65,81.5,372.67,299.81
2018,2,2,17,30,359.0,21.0,2.4,-3.2,38.0,240.21,0.0
2018,2,2,17,45,179.5,10.5,2.15,-3.75,19.0,103.79,0.0
2018,2,2,18,0,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.75,-4.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,-5.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,-6.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,-6.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.35,-6.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,-7.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,-7.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,-7.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,-7.1,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,-7.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,-7.05,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,-6.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,-6.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.4,-6.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.45,-6.35,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.35,-6.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.15,-6.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.9,-6.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,-6.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,-6.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,-6.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,-6.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.85,-6.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,-6.35,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,2,3,7,15,77.5,7.5,1.35,-5.75,9.5,0.0,0.0
2018,2,3,7,30,155.0,15.0,1.5,-5.3,19.0,13.64,0.0
2018,2,3,7,45,340.0,24.5,1.6,-4.85,58.5,20.24,9.32
2018,2,3,8,0,525.0,34.0,1.7,-4.4,98.0,30.14,22.03
2018,2,3,8,15,607.0,40.5,1.65,-3.9,145.5,34.9,27.18
2018,2,3,8,30,689.0,47.0,1.6,-3.4,193.0,68.94,38.06
2018,2,3,8,45,738.0,51.0,1.6,-2.9,241.0,122.97,71.89
2018,2,3,9,0,787.0,55.0,1.6,-2.4,289.0,182.65,121.29
2018,2,3,9,15,816.0,58.5,1.5,-1.9,333.5,242.64,176.75
2018,2,3,9,30,845.0,62.0,1.4,-1.4,378.0,305.18,235.69
2018,2,3,9,45,866.5,64.0,1.35,-0.95,418.5,366.55,293.31
2018,2,3,10,0,888.0,66.0,1.3,-0.5,459.0,427.69,349.13
2018,2,3,10,15,902.5,68.5,1.25,-0.05,494.5,486.79,401.34
2018,2,3,10,30,917.0,71.0,1.2,0.4,530.0,545.5,451.15
2018,2,3,10,45,927.0,73.0,1.2,0.85,558.5,600.5,496.49
2018,2,3,11,0,937.0,75.0,1.2,1.3,587.0,654.09,539.15
2018,2,3,11,15,878.0,94.5,1.25,1.65,588.0,683.52,562.0
2018,2,3,11,30,819.0,114.0,1.3,2.0,589.0,702.4,576.32
2018,2,3,11,45,836.0,112.0,1.35,2.35,606.0,747.03,610.13
2018,2,3,12,0,853.0,110.0,1.4,2.7,623.0,789.99,640.7
2018,2,3,12,15,851.0,111.0,1.45,2.95,626.5,819.12,661.21
2018,2,3,12,30,849.0,112.0,1.5,3.2,630.0,845.03,679.54
2018,2,3,12,45,896.5,98.0,1.6,3.45,642.5,892.65,714.16
2018,2,3,13,0,944.0,84.0,1.7,3.7,655.0,930.15,741.15
2018,2,3,13,15,939.5,83.5,1.75,3.8,643.5,942.82,750.46
2018,2,3,13,30,935.0,83.0,1.8,3.9,632.0,951.61,757.51
2018,2,3,13,45,927.5,82.5,1.85,4.05,612.5,953.81,760.0
2018,2,3,14,0,920.0,82.0,1.9,4.2,593.0,952.13,760.0
2018,2,3,14,15,909.0,80.5,1.95,4.15,566.0,942.21,754.86
2018,2,3,14,30,898.0,79.0,2.0,4.1,539.0,928.59,747.27
2018,2,3,14,45,881.0,77.5,2.05,4.05,505.0,915.05,739.82
2018,2,3,15,0,864.0,76.0,2.1,4.0,471.0,889.05,723.28
2018,2,3,15,15,839.0,73.5,1.9,3.6,430.5,851.65,696.5
2018,2,3,15,30,814.0,71.0,1.7,3.2,390.0,811.69,667.55
2018,2,3,15,45,781.5,67.5,1.5,2.8,345.5,762.0,630.73
2018,2,3,16,0,749.0,64.0,1.3,2.4,301.0,710.81,591.93
2018,2,3,16,15,579.0,68.5,1.25,1.5,235.0,568.66,483.05
2018,2,3,16,30,409.0,73.0,1.2,0.6,169.0,424.66,366.49
2018,2,3,16,45,246.0,57.0,1.15,-0.3,111.0,275.53,238.92
2018,2,3,17,0,83.0,41.0,1.1,-1.2,53.0,121.92,102.69
2018,2,3,17,15,54.5,27.0,1.1,-1.25,33.5,72.44,55.64
2018,2,3,17,30,26.0,13.0,1.1,-1.3,14.0,31.76,0.0
2018,2,3,17,45,13.0,6.5,1.15,-1.35,7.0,12.76,0.0
2018,2,3,18,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,-1.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.55,-1.7,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,-1.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,-1.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,-2.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.95,-2.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,-2.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.75,-2.55,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,-2.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,-1.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,4,7,15,0.0,1.5,1.7,-0.45,1.5,0.0,0.0
2018,2,4,7,30,0.0,3.0,1.8,-0.2,3.0,2.73,0.0
2018,2,4,7,45,0.0,5.5,1.9,0.05,5.5,4.82,0.0
2018,2,4,8,0,0.0,8.0,2.0,0.3,8.0,7.02,0.72
2018,2,4,8,15,0.0,10.0,1.95,0.5,10.0,8.78,2.51
2018,2,4,8,30,0.0,12.0,1.9,0.7,12.0,10.54,3.83
2018,2,4,8,45,0.0,16.0,1.9,0.9,16.0,14.06,7.05
2018,2,4,9,0,0.0,20.0,1.9,1.1,20.0,17.59,10.24
2018,2,4,9,15,0.0,22.0,1.8,1.2,22.0,19.36,11.82
2018,2,4,9,30,0.0,24.0,1.7,1.3,24.0,21.13,13.38
2018,2,4,9,45,0.0,27.0,1.55,1.45,27.0,23.79,15.71
2018,2,4,10,0,0.0,30.0,1.4,1.6,30.0,26.45,18.03
2018,2,4,10,15,0.0,28.5,1.45,1.9,28.5,25.13,16.78
2018,2,4,10,30,0.0,27.0,1.5,2.2,27.0,23.81,15.54
2018,2,4,10,45,0.0,29.0,1.6,2.5,29.0,25.59,17.05
2018,2,4,11,0,0.0,31.0,1.7,2.8,31.0,27.36,18.55
2018,2,4,11,15,0.0,32.5,1.85,3.05,32.5,28.7,19.67
2018,2,4,11,30,0.0,34.0,2.0,3.3,34.0,30.03,20.78
2018,2,4,11,45,0.0,35.5,2.15,3.55,35.5,31.36,21.9
2018,2,4,12,0,0.0,37.0,2.3,3.8,37.0,32.7,23.02
2018,2,4,12,15,0.0,37.5,2.3,3.95,37.5,33.14,23.38
2018,2,4,12,30,0.0,38.0,2.3,4.1,38.0,33.59,23.74
2018,2,4,12,45,0.0,37.5,2.3,4.25,37.5,33.14,23.34
2018,2,4,13,0,0.0,37.0,2.3,4.4,37.0,32.7,22.95
2018,2,4,13,15,0.0,37.0,2.2,4.35,37.0,32.69,22.97
2018,2,4,13,30,0.0,37.0,2.1,4.3,37.0,32.69,22.99
2018,2,4,13,45,0.0,48.0,2.05,4.25,48.0,42.43,31.53
2018,2,4,14,0,0.0,59.0,2.0,4.2,59.0,52.17,40.08
2018,2,4,14,15,0.0,45.0,2.1,4.05,45.0,39.75,29.3
2018,2,4,14,30,0.0,31.0,2.2,3.9,31.0,27.35,18.49
2018,2,4,14,45,0.0,61.5,2.3,3.75,61.5,54.36,42.31
2018,2,4,15,0,0.0,92.0,2.4,3.6,92.0,82.35,66.93
2018,2,4,15,15,0.0,89.0,2.35,3.4,89.0,79.83,64.9
2018,2,4,15,30,0.0,86.0,2.3,3.2,86.0,77.44,63.01
2018,2,4,15,45,3.5,82.0,2.25,3.0,83.0,77.14,63.09
2018,2,4,16,0,7.0,78.0,2.2,2.8,80.0,76.91,63.17
2018,2,4,16,15,83.0,71.5,1.9,2.3,91.5,148.93,129.43
2018,2,4,16,30,159.0,65.0,1.6,1.8,103.0,210.74,184.57
2018,2,4,16,45,185.5,50.0,1.35,1.3,84.5,222.13,193.02
2018,2,4,17,0,212.0,35.0,1.1,0.8,66.0,212.6,182.13
2018,2,4,17,15,205.0,28.0,1.15,0.55,49.0,194.24,157.55
2018,2,4,17,30,198.0,21.0,1.2,0.3,32.0,162.44,16.34
2018,2,4,17,45,99.0,10.5,1.25,0.1,16.0,61.81,0.0
2018,2,4,18,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,0.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.4,0.35,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,2.35,-0.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,2.25,-0.1,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,2.2,-0.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,2.2,-0.25,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,2.3,-0.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.55,-0.3,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.7,-0.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.75,-0.45,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.8,-0.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.8,-0.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.7,-1.2,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,2.55,-1.8,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,2.55,-2.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,2.65,-2.3,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,2,5,7,15,106.0,9.5,2.95,-1.9,13.0,0.0,0.0
2018,2,5,7,30,212.0,19.0,3.2,-1.4,26.0,17.28,0.0
2018,2,5,7,45,376.0,28.5,3.45,-0.9,66.5,23.86,13.11
2018,2,5,8,0,540.0,38.0,3.7,-0.4,107.0,31.02,22.57
2018,2,5,8,15,624.0,44.0,3.75,0.0,156.0,38.07,29.71
2018,2,5,8,30,708.0,50.0,3.8,0.4,205.0,73.1,40.35
2018,2,5,8,45,760.0,54.0,3.9,0.8,255.0,128.83,75.14
2018,2,5,9,0,812.0,58.0,4.0,1.2,305.0,190.62,126.12
2018,2,5,9,15,846.0,60.5,3.95,1.5,352.0,252.57,183.36
2018,2,5,9,30,880.0,63.0,3.9,1.8,399.0,317.62,245.03
2018,2,5,9,45,904.5,64.5,3.85,2.15,441.5,381.87,305.95
2018,2,5,10,0,929.0,66.0,3.8,2.5,484.0,446.09,365.49
2018,2,5,10,15,866.0,84.5,3.75,2.75,497.5,488.88,406.39
2018,2,5,10,30,803.0,103.0,3.7,3.0,511.0,523.25,438.19
2018,2,5,10,45,783.5,115.0,3.6,3.25,530.5,568.1,476.62
2018,2,5,11,0,764.0,127.0,3.5,3.5,550.0,609.26,510.61
2018,2,5,11,15,880.5,100.0,3.4,3.75,605.0,693.5,579.04
2018,2,5,11,30,997.0,73.0,3.3,4.0,660.0,780.22,646.44
2018,2,5,11,45,1001.5,73.5,3.2,4.2,674.0,823.98,677.29
2018,2,5,12,0,1006.0,74.0,3.1,4.4,688.0,864.75,705.82
2018,2,5,12,15,1008.0,74.5,2.95,4.55,693.5,900.34,729.96
2018,2,5,12,30,1010.0,75.0,2.8,4.7,699.0,932.42,751.26
2018,2,5,12,45,1009.5,74.0,2.65,4.9,695.5,956.95,766.76
2018,2,5,13,0,1009.0,73.0,2.5,5.1,692.0,977.55,779.38
2018,2,5,13,15,1006.0,72.5,2.3,5.2,680.5,992.54,787.66
2018,2,5,13,30,1003.0,72.0,2.1,5.3,669.0,1003.42,792.98
2018,2,5,13,45,997.5,71.0,1.95,5.4,649.5,1007.26,794.02
2018,2,5,14,0,992.0,70.0,1.8,5.5,630.0,1006.94,792.3
2018,2,5,14,15,978.0,69.0,1.6,5.5,600.0,994.71,781.92
2018,2,5,14,30,964.0,68.0,1.4,5.5,570.0,978.51,768.91
2018,2,5,14,45,949.5,66.5,1.25,5.5,535.0,957.43,753.41
2018,2,5,15,0,935.0,65.0,1.1,5.5,500.0,932.8,735.48
2018,2,5,15,15,916.0,62.5,1.0,5.25,459.5,899.54,713.02
2018,2,5,15,30,897.0,60.0,0.9,5.0,419.0,863.39,688.37
2018,2,5,15,45,869.5,57.5,0.8,4.75,373.5,817.57,656.36
2018,2,5,16,0,842.0,55.0,0.7,4.5,328.0,777.62,627.93
2018,2,5,16,15,800.0,51.5,0.7,4.0,279.5,715.29,583.92
2018,2,5,16,30,758.0,48.0,0.7,3.5,231.0,652.73,537.66
2018,2,5,16,45,690.5,43.0,0.7,3.0,181.5,570.45,473.19
2018,2,5,17,0,623.0,38.0,0.7,2.5,132.0,490.61,406.5
2018,2,5,17,15,486.0,30.5,0.7,2.25,87.5,367.95,294.97
2018,2,5,17,30,349.0,23.0,0.7,2.0,43.0,252.75,68.52
2018,2,5,17,45,174.5,11.5,0.75,1.75,21.5,102.82,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.15,-1.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.25,-3.05,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,-3.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.35,-3.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,-3.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,-3.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,-3.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.1,-3.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,6,7,15,35.0,7.0,1.2,-1.15,8.5,0.0,0.0
2018,2,6,7,30,70.0,14.0,1.3,-0.5,17.0,12.73,0.0
2018,2,6,7,45,219.0,30.0,1.4,0.2,55.5,23.57,13.37
2018,2,6,8,0,368.0,46.0,1.5,0.9,94.0,37.99,28.88
2018,2,6,8,15,323.5,59.5,1.5,1.6,114.5,45.29,36.25
2018,2,6,8,30,279.0,73.0,1.5,2.3,135.0,69.36,48.35
2018,2,6,8,45,214.5,92.5,1.55,2.95,146.5,100.21,73.64
2018,2,6,9,0,150.0,112.0,1.6,3.6,158.0,121.89,95.12
2018,2,6,9,15,110.0,131.0,1.7,4.3,167.5,140.45,113.33
2018,2,6,9,30,70.0,150.0,1.8,5.0,177.0,152.62,125.43
2018,2,6,9,45,351.5,133.5,1.9,5.7,290.5,250.34,202.7
2018,2,6,10,0,633.0,117.0,2.0,6.4,404.0,375.91,304.65
2018,2,6,10,15,615.0,132.0,2.05,7.0,428.0,420.3,343.24
2018,2,6,10,30,597.0,147.0,2.1,7.6,452.0,461.68,378.3
2018,2,6,10,45,698.5,128.0,2.15,8.25,504.0,534.35,437.36
2018,2,6,11,0,800.0,109.0,2.2,8.9,556.0,612.72,499.48
2018,2,6,11,15,607.0,168.0,2.25,9.35,514.0,586.43,477.27
2018,2,6,11,30,414.0,227.0,2.3,9.8,472.0,536.09,435.9
2018,2,6,11,45,300.0,255.0,2.35,10.3,434.5,490.78,398.96
2018,2,6,12,0,186.0,283.0,2.4,10.8,397.0,434.97,352.82
2018,2,6,12,15,311.5,255.5,2.4,11.1,448.5,528.59,428.6
2018,2,6,12,30,437.0,228.0,2.4,11.4,500.0,630.02,507.63
2018,2,6,12,45,274.0,243.0,2.4,11.65,413.5,506.56,409.65
2018,2,6,13,0,111.0,258.0,2.4,11.9,327.0,373.97,302.61
2018,2,6,13,15,73.0,244.5,2.3,12.05,289.5,313.61,254.34
2018,2,6,13,30,35.0,231.0,2.2,12.2,252.0,267.0,215.95
2018,2,6,13,45,81.0,240.0,2.1,12.3,286.5,322.39,262.18
2018,2,6,14,0,127.0,249.0,2.0,12.4,321.0,396.14,321.57
2018,2,6,14,15,109.0,234.0,1.85,12.35,294.0,365.0,296.49
2018,2,6,14,30,91.0,219.0,1.7,12.3,267.0,316.08,257.85
2018,2,6,14,45,55.5,196.5,1.6,12.25,225.0,258.84,211.38
2018,2,6,15,0,20.0,174.0,1.5,12.2,183.0,187.22,152.32
2018,2,6,15,15,24.0,157.0,1.25,11.95,167.0,173.83,142.07
2018,2,6,15,30,28.0,140.0,1.0,11.7,151.0,172.65,141.63
2018,2,6,15,45,20.0,119.5,0.8,11.45,127.0,132.04,107.79
2018,2,6,16,0,12.0,99.0,0.6,11.2,103.0,104.15,84.28
2018,2,6,16,15,18.0,87.0,0.55,10.85,92.0,105.95,86.24
2018,2,6,16,30,24.0,75.0,0.5,10.5,81.0,98.31,79.86
2018,2,6,16,45,12.5,48.5,0.5,10.1,51.5,57.62,44.48
2018,2,6,17,0,1.0,22.0,0.5,9.7,22.0,20.02,11.56
2018,2,6,17,15,2.0,14.0,0.65,9.35,14.0,13.55,5.61
2018,2,6,17,30,3.0,6.0,0.8,9.0,6.0,7.1,0.0
2018,2,6,17,45,1.5,3.0,0.9,8.6,3.0,3.52,0.0
2018,2,6,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,3.6,7.15,1.5,0.0,0.0
2018,2,7,7,30,0.0,3.0,3.7,7.6,3.0,2.73,0.0
2018,2,7,7,45,0.0,4.5,3.8,8.05,4.5,3.94,0.0
2018,2,7,8,0,0.0,6.0,3.9,8.5,6.0,5.26,0.0
2018,2,7,8,15,0.0,7.5,4.15,9.05,7.5,6.58,0.29
2018,2,7,8,30,0.0,9.0,4.4,9.6,9.0,7.9,1.23
2018,2,7,8,45,0.0,12.5,4.7,10.1,12.5,10.98,3.93
2018,2,7,9,0,0.0,16.0,5.0,10.6,16.0,14.07,6.61
2018,2,7,9,15,0.0,17.0,5.2,11.05,17.0,14.95,7.35
2018,2,7,9,30,0.0,18.0,5.4,11.5,18.0,15.84,8.07
2018,2,7,9,45,0.0,23.0,5.6,11.95,23.0,20.26,11.83
2018,2,7,10,0,0.0,28.0,5.8,12.4,28.0,24.68,15.55
2018,2,7,10,15,0.0,27.0,5.9,12.7,27.0,23.81,14.73
2018,2,7,10,30,0.0,26.0,6.0,13.0,26.0,22.93,13.92
2018,2,7,10,45,0.0,28.5,6.15,13.35,28.5,25.15,15.75
2018,2,7,11,0,0.0,31.0,6.3,13.7,31.0,27.37,17.56
2018,2,7,11,15,0.0,33.0,6.3,13.9,33.0,29.14,19.02
2018,2,7,11,30,0.0,35.0,6.3,14.1,35.0,30.92,20.47
2018,2,7,11,45,0.0,38.5,6.35,14.3,38.5,34.03,23.04
2018,2,7,12,0,0.0,42.0,6.4,14.5,42.0,37.13,25.6
2018,2,7,12,15,0.0,46.5,6.35,14.65,46.5,41.12,28.92
2018,2,7,12,30,0.0,51.0,6.3,14.8,51.0,45.12,32.24
2018,2,7,12,45,0.0,50.0,6.25,14.95,50.0,44.23,31.48
2018,2,7,13,0,0.0,49.0,6.2,15.1,49.0,43.34,30.72
2018,2,7,13,15,0.0,46.0,6.0,15.15,46.0,40.68,28.51
2018,2,7,13,30,0.0,43.0,5.8,15.2,43.0,38.01,26.3
2018,2,7,13,45,0.0,50.0,5.55,15.25,50.0,44.21,31.52
2018,2,7,14,0,0.0,57.0,5.3,15.3,57.0,50.41,36.76
2018,2,7,14,15,0.0,58.0,4.85,15.2,58.0,51.28,37.57
2018,2,7,14,30,0.0,59.0,4.4,15.1,59.0,52.16,38.4
2018,2,7,14,45,0.0,55.0,3.95,14.95,55.0,48.6,35.51
2018,2,7,15,0,0.0,51.0,3.5,14.8,51.0,45.04,32.62
2018,2,7,15,15,6.0,67.5,3.3,14.65,70.0,64.98,49.89
2018,2,7,15,30,12.0,84.0,3.1,14.5,89.0,85.56,67.68
2018,2,7,15,45,12.0,85.0,2.9,14.3,89.5,87.11,69.16
2018,2,7,16,0,12.0,86.0,2.7,14.1,90.0,89.25,71.11
2018,2,7,16,15,6.0,54.0,2.75,13.8,56.0,52.37,39.59
2018,2,7,16,30,0.0,22.0,2.8,13.5,22.0,19.35,11.02
2018,2,7,16,45,0.0,17.5,2.85,13.2,17.5,15.38,7.55
2018,2,7,17,0,0.0,13.0,2.9,12.9,13.0,11.41,4.03
2018,2,7,17,15,5.0,10.0,3.0,12.45,10.5,12.08,4.38
2018,2,7,17,30,10.0,7.0,3.1,12.0,8.0,13.51,1.18
2018,2,7,17,45,10.0,4.5,3.25,11.5,5.0,9.41,0.0
2018,2,7,18,0,10.0,2.0,3.4,11.0,2.0,0.0,0.0
2018,2,7,18,15,5.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.35,3.55,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.35,2.8,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,2.65,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.55,2.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.5,2.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.4,1.75,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.0,1.05,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.75,0.6,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.45,-0.25,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,8,7,15,41.0,7.5,2.15,-0.05,9.5,6.82,0.0
2018,2,8,7,30,82.0,15.0,2.5,0.4,19.0,13.64,0.0
2018,2,8,7,45,202.0,30.0,2.85,0.8,54.0,23.46,14.02
2018,2,8,8,0,322.0,45.0,3.2,1.2,89.0,34.82,26.08
2018,2,8,8,15,424.0,52.5,3.2,1.65,135.0,41.23,32.54
2018,2,8,8,30,526.0,60.0,3.2,2.1,181.0,71.62,43.27
2018,2,8,8,45,648.5,62.0,3.25,2.55,244.0,122.75,74.11
2018,2,8,9,0,771.0,64.0,3.3,3.0,307.0,191.13,127.58
2018,2,8,9,15,806.0,67.5,3.15,3.4,354.0,252.16,183.21
2018,2,8,9,30,841.0,71.0,3.0,3.8,401.0,316.52,243.12
2018,2,8,9,45,863.5,72.5,2.8,4.2,442.0,377.55,300.03
2018,2,8,10,0,886.0,74.0,2.6,4.6,483.0,439.7,356.3
2018,2,8,10,15,901.5,75.5,2.45,4.95,518.5,498.87,408.44
2018,2,8,10,30,917.0,77.0,2.3,5.3,554.0,557.62,458.21
2018,2,8,10,45,929.5,77.5,2.15,5.7,583.0,613.02,503.33
2018,2,8,11,0,942.0,78.0,2.0,6.1,612.0,667.2,545.68
2018,2,8,11,15,950.0,79.0,1.9,6.4,634.0,717.44,583.95
2018,2,8,11,30,958.0,80.0,1.8,6.7,656.0,765.54,618.34
2018,2,8,11,45,962.5,80.5,1.75,7.0,669.5,808.12,647.21
2018,2,8,12,0,967.0,81.0,1.7,7.3,683.0,847.83,673.64
2018,2,8,12,15,966.0,81.0,1.6,7.55,686.5,879.47,693.54
2018,2,8,12,30,965.0,81.0,1.5,7.8,690.0,907.55,710.74
2018,2,8,12,45,963.5,81.5,1.45,8.05,687.0,932.11,726.08
2018,2,8,13,0,962.0,82.0,1.4,8.3,684.0,952.92,738.83
2018,2,8,13,15,958.5,81.0,1.4,8.5,672.5,966.3,747.55
2018,2,8,13,30,955.0,80.0,1.4,8.7,661.0,975.72,753.8
2018,2,8,13,45,948.5,79.5,1.45,8.85,641.5,979.01,757.09
2018,2,8,14,0,942.0,79.0,1.5,9.0,622.0,978.33,757.92
2018,2,8,14,15,932.5,77.5,1.45,9.05,595.0,969.69,752.22
2018,2,8,14,30,923.0,76.0,1.4,9.1,568.0,957.22,744.15
2018,2,8,14,45,908.5,74.5,1.4,9.15,534.0,936.49,731.35
2018,2,8,15,0,894.0,73.0,1.4,9.2,500.0,912.36,716.3
2018,2,8,15,15,874.0,70.5,1.25,9.05,460.0,887.67,699.07
2018,2,8,15,30,854.0,68.0,1.1,8.9,420.0,851.09,673.27
2018,2,8,15,45,826.0,64.5,1.0,8.75,375.0,803.88,640.43
2018,2,8,16,0,798.0,61.0,0.9,8.6,330.0,754.85,605.64
2018,2,8,16,15,755.5,57.0,0.85,8.1,281.5,692.36,561.2
2018,2,8,16,30,713.0,53.0,0.8,7.6,233.0,629.72,514.78
2018,2,8,16,45,645.5,47.5,0.7,7.05,184.5,547.76,450.5
2018,2,8,17,0,578.0,42.0,0.6,6.5,136.0,468.27,384.68
2018,2,8,17,15,458.5,34.0,0.6,6.25,92.5,366.68,294.45
2018,2,8,17,30,339.0,26.0,0.6,6.0,49.0,256.5,141.97
2018,2,8,17,45,182.0,14.5,0.65,5.75,25.5,110.31,0.0
2018,2,8,18,0,25.0,3.0,0.7,5.5,2.0,0.0,0.0
2018,2,8,18,15,12.5,1.5,0.7,5.5,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.55,4.55,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.45,4.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.35,3.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.3,3.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.3,3.4,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.3,3.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.3,2.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.25,2.7,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.2,2.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.25,2.25,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.35,1.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.45,1.2,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.5,0.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,0.55,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,-0.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,-0.55,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-1.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.55,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,-2.75,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,-2.55,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,-2.25,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.6,-1.7,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.4,0.0,0.0,0.0
2018,2,9,7,15,107.5,10.0,0.45,-0.8,15.0,9.1,0.0
2018,2,9,7,30,215.0,20.0,0.4,-0.2,30.0,16.98,0.0
2018,2,9,7,45,362.5,30.0,0.35,0.35,71.0,24.68,15.5
2018,2,9,8,0,510.0,40.0,0.3,0.9,112.0,32.22,23.94
2018,2,9,8,15,588.5,46.5,0.55,1.75,160.0,36.39,28.2
2018,2,9,8,30,667.0,53.0,0.8,2.6,208.0,75.67,42.58
2018,2,9,8,45,717.0,57.0,1.0,3.4,257.0,129.07,76.08
2018,2,9,9,0,767.0,61.0,1.2,4.2,306.0,188.36,124.24
2018,2,9,9,15,799.0,64.0,1.5,5.1,351.5,248.04,178.01
2018,2,9,9,30,831.0,67.0,1.8,6.0,397.0,310.67,235.59
2018,2,9,9,45,853.5,69.5,2.05,6.85,438.5,372.11,291.99
2018,2,9,10,0,876.0,72.0,2.3,7.7,480.0,434.9,348.15
2018,2,9,10,15,893.0,73.5,2.35,8.3,516.0,494.16,399.74
2018,2,9,10,30,910.0,75.0,2.4,8.9,552.0,553.29,449.46
2018,2,9,10,45,922.0,77.0,2.45,9.45,582.0,609.66,495.43
2018,2,9,11,0,934.0,79.0,2.5,10.0,612.0,664.83,539.01
2018,2,9,11,15,941.5,79.5,2.5,10.35,633.0,713.94,576.93
2018,2,9,11,30,949.0,80.0,2.5,10.7,654.0,760.87,611.2
2018,2,9,11,45,953.5,80.5,2.5,11.05,668.0,803.17,640.42
2018,2,9,12,0,958.0,81.0,2.5,11.4,682.0,842.62,667.3
2018,2,9,12,15,959.5,81.0,2.5,11.65,687.0,876.05,689.93
2018,2,9,12,30,961.0,81.0,2.5,11.9,692.0,906.08,710.12
2018,2,9,12,45,948.0,84.5,2.5,12.1,685.0,924.14,722.03
2018,2,9,13,0,935.0,88.0,2.5,12.3,678.0,938.04,731.26
2018,2,9,13,15,873.0,104.5,2.55,12.35,648.0,927.66,724.56
2018,2,9,13,30,811.0,121.0,2.6,12.4,618.0,903.26,708.34
2018,2,9,13,45,792.0,122.5,2.6,12.5,595.5,896.6,704.32
2018,2,9,14,0,773.0,124.0,2.6,12.6,573.0,892.7,702.23
2018,2,9,14,15,794.5,111.5,2.6,12.5,555.5,894.28,704.7
2018,2,9,14,30,816.0,99.0,2.6,12.4,538.0,898.27,709.01
2018,2,9,14,45,830.0,90.0,2.6,12.35,513.0,895.38,708.43
2018,2,9,15,0,844.0,81.0,2.6,12.3,488.0,888.41,705.13
2018,2,9,15,15,847.5,74.0,2.35,11.95,454.5,870.53,692.69
2018,2,9,15,30,851.0,67.0,2.1,11.6,421.0,848.9,677.47
2018,2,9,15,45,823.5,63.5,1.9,11.25,376.0,802.11,644.15
2018,2,9,16,0,796.0,60.0,1.7,10.9,331.0,753.5,609.0
2018,2,9,16,15,727.0,58.5,1.6,9.8,278.5,673.31,551.5
2018,2,9,16,30,658.0,57.0,1.5,8.7,226.0,600.55,497.35
2018,2,9,16,45,617.5,49.5,1.4,7.65,182.0,537.85,448.03
2018,2,9,17,0,577.0,42.0,1.3,6.6,138.0,468.92,390.32
2018,2,9,17,15,447.5,34.5,1.35,6.2,94.0,361.07,294.44
2018,2,9,17,30,318.0,27.0,1.4,5.8,50.0,247.51,152.13
2018,2,9,17,45,171.5,15.0,1.45,5.4,26.0,105.41,0.0
2018,2,9,18,0,25.0,3.0,1.5,5.0,2.0,0.0,0.0
2018,2,9,18,15,12.5,1.5,1.5,5.0,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,10,7,15,3.5,2.0,1.05,6.6,2.0,1.82,0.0
2018,2,10,7,30,7.0,4.0,1.2,7.0,4.0,3.69,0.0
2018,2,10,7,45,3.5,9.0,1.4,7.4,9.0,8.06,1.16
2018,2,10,8,0,0.0,14.0,1.6,7.8,14.0,12.3,5.38
2018,2,10,8,15,0.0,23.5,1.75,8.2,23.5,20.67,13.17
2018,2,10,8,30,0.0,33.0,1.9,8.6,33.0,29.07,19.82
2018,2,10,8,45,0.0,34.5,2.05,9.0,34.5,30.39,21.01
2018,2,10,9,0,0.0,36.0,2.2,9.4,36.0,31.72,22.13
2018,2,10,9,15,0.0,34.5,2.15,9.75,34.5,30.4,20.9
2018,2,10,9,30,0.0,33.0,2.1,10.1,33.0,29.08,19.67
2018,2,10,9,45,0.0,32.5,2.0,10.45,32.5,28.65,19.21
2018,2,10,10,0,0.0,32.0,1.9,10.8,32.0,28.22,18.75
2018,2,10,10,15,0.0,51.5,1.95,11.1,51.5,45.49,33.48
2018,2,10,10,30,0.0,71.0,2.0,11.4,71.0,62.81,48.08
2018,2,10,10,45,0.0,89.0,2.05,11.7,89.0,78.84,61.44
2018,2,10,11,0,0.0,107.0,2.1,12.0,107.0,95.1,74.87
2018,2,10,11,15,0.0,101.0,2.2,12.25,101.0,89.69,70.15
2018,2,10,11,30,0.0,95.0,2.3,12.5,95.0,84.27,65.48
2018,2,10,11,45,0.0,108.0,2.4,12.75,108.0,96.13,75.25
2018,2,10,12,0,0.0,121.0,2.5,13.0,121.0,108.16,85.08
2018,2,10,12,15,0.0,111.0,2.6,13.2,111.0,98.98,77.37
2018,2,10,12,30,0.0,101.0,2.7,13.4,101.0,89.8,69.69
2018,2,10,12,45,1.0,104.0,2.8,13.65,104.5,93.46,72.72
2018,2,10,13,0,2.0,107.0,2.9,13.9,108.0,97.19,75.81
2018,2,10,13,15,1.5,101.5,2.9,14.0,102.5,91.69,71.24
2018,2,10,13,30,1.0,96.0,2.9,14.1,97.0,86.16,66.67
2018,2,10,13,45,0.5,83.0,2.85,14.2,83.5,74.0,56.57
2018,2,10,14,0,0.0,70.0,2.8,14.3,70.0,61.96,46.55
2018,2,10,14,15,0.0,83.5,2.75,14.35,83.5,73.95,56.67
2018,2,10,14,30,0.0,97.0,2.7,14.4,97.0,86.46,67.2
2018,2,10,14,45,0.0,92.0,2.6,14.45,92.0,81.84,63.45
2018,2,10,15,0,0.0,87.0,2.5,14.5,87.0,77.22,59.72
2018,2,10,15,15,0.0,74.0,2.3,14.45,74.0,65.45,49.98
2018,2,10,15,30,0.0,61.0,2.1,14.4,61.0,53.89,40.34
2018,2,10,15,45,0.0,47.0,1.85,14.3,47.0,41.47,29.89
2018,2,10,16,0,0.0,33.0,1.6,14.2,33.0,29.07,19.37
2018,2,10,16,15,0.0,22.5,1.5,13.8,22.5,19.79,11.45
2018,2,10,16,30,0.0,12.0,1.4,13.4,12.0,10.54,3.46
2018,2,10,16,45,0.0,10.0,1.3,12.95,10.0,8.78,1.92
2018,2,10,17,0,0.0,8.0,1.2,12.5,8.0,7.02,0.34
2018,2,10,17,15,0.0,6.5,1.4,12.65,6.5,5.7,0.0
2018,2,10,17,30,0.0,5.0,1.6,12.8,5.0,4.38,0.0
2018,2,10,17,45,0.0,2.5,1.8,12.9,2.5,2.27,0.0
2018,2,10,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,5.15,16.35,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,2,11,7,15,4.5,2.5,5.35,16.5,2.5,2.27,0.0
2018,2,11,7,30,9.0,5.0,5.4,16.6,5.0,4.59,0.0
2018,2,11,7,45,4.5,6.0,5.4,16.65,6.0,5.37,0.0
2018,2,11,8,0,0.0,7.0,5.4,16.7,7.0,6.14,0.0
2018,2,11,8,15,0.0,10.0,5.4,16.85,10.0,8.78,2.08
2018,2,11,8,30,0.0,13.0,5.4,17.0,13.0,11.42,4.05
2018,2,11,8,45,0.0,30.5,5.35,17.15,30.5,26.85,17.2
2018,2,11,9,0,0.0,48.0,5.3,17.3,48.0,42.35,30.31
2018,2,11,9,15,0.0,45.0,5.4,17.45,45.0,39.69,27.99
2018,2,11,9,30,0.0,42.0,5.5,17.6,42.0,37.04,25.67
2018,2,11,9,45,0.0,39.5,5.6,17.75,39.5,34.84,23.72
2018,2,11,10,0,0.0,37.0,5.7,17.9,37.0,32.64,21.79
2018,2,11,10,15,0.0,50.5,5.7,18.0,50.5,44.61,31.72
2018,2,11,10,30,0.0,64.0,5.7,18.1,64.0,56.6,41.6
2018,2,11,10,45,1.5,95.5,5.75,18.25,96.5,85.54,65.43
2018,2,11,11,0,3.0,127.0,5.8,18.4,129.0,115.12,89.57
2018,2,11,11,15,20.0,175.5,5.75,18.55,188.0,171.52,135.63
2018,2,11,11,30,37.0,224.0,5.7,18.7,247.0,239.14,190.12
2018,2,11,11,45,19.5,196.0,5.65,18.85,208.0,192.95,152.39
2018,2,11,12,0,2.0,168.0,5.6,19.0,169.0,153.7,120.12
2018,2,11,12,15,2.5,163.0,5.5,19.0,164.5,149.71,116.9
2018,2,11,12,30,3.0,158.0,5.4,19.0,160.0,145.71,113.67
2018,2,11,12,45,1.5,144.0,5.3,19.05,145.0,131.39,102.02
2018,2,11,13,0,0.0,130.0,5.2,19.1,130.0,116.98,90.3
2018,2,11,13,15,0.0,139.5,5.1,19.1,139.5,126.22,97.85
2018,2,11,13,30,0.0,149.0,5.0,19.1,149.0,135.69,105.59
2018,2,11,13,45,0.0,137.0,4.9,19.1,137.0,124.34,96.47
2018,2,11,14,0,0.0,125.0,4.8,19.1,125.0,112.98,87.36
2018,2,11,14,15,0.0,105.5,4.85,19.1,105.5,94.41,72.34
2018,2,11,14,30,0.0,86.0,4.9,19.1,86.0,76.17,57.5
2018,2,11,14,45,0.0,93.0,4.9,19.1,93.0,82.77,63.08
2018,2,11,15,0,0.0,100.0,4.9,19.1,100.0,89.86,69.07
2018,2,11,15,15,0.0,87.0,4.9,19.0,87.0,77.47,59.01
2018,2,11,15,30,0.0,74.0,4.9,18.9,74.0,65.45,49.2
2018,2,11,15,45,0.0,67.0,4.85,18.75,67.0,59.22,44.15
2018,2,11,16,0,0.0,60.0,4.8,18.6,60.0,53.0,39.06
