Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,15,0.0,60.5,4.75,18.45,60.5,53.45,39.51
2018,2,11,16,30,0.0,61.0,4.7,18.3,61.0,54.93,40.74
2018,2,11,16,45,0.0,52.5,4.65,18.1,52.5,47.44,34.3
2018,2,11,17,0,0.0,44.0,4.6,17.9,44.0,40.24,27.94
2018,2,11,17,15,0.0,31.0,4.5,17.8,31.0,27.56,16.84
2018,2,11,17,30,0.0,18.0,4.4,17.7,18.0,15.85,5.25
2018,2,11,17,45,0.0,9.5,4.35,17.6,9.5,8.64,0.0
2018,2,11,18,0,0.0,1.0,4.3,17.5,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,4.3,17.5,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.05,17.3,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.7,17.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,12,7,15,2.0,4.0,1.05,13.8,4.0,3.64,0.0
2018,2,12,7,30,4.0,8.0,1.4,13.8,8.0,7.16,0.0
2018,2,12,7,45,2.0,14.5,1.75,13.85,14.5,12.75,5.07
2018,2,12,8,0,0.0,21.0,2.1,13.9,21.0,18.47,10.6
2018,2,12,8,15,0.0,24.5,2.4,13.6,24.5,21.56,13.61
2018,2,12,8,30,0.0,28.0,2.7,13.3,28.0,24.64,15.6
2018,2,12,8,45,0.0,23.5,3.05,13.0,23.5,20.67,12.23
2018,2,12,9,0,0.0,19.0,3.4,12.7,19.0,16.71,8.82
2018,2,12,9,15,0.0,35.5,3.45,12.45,35.5,31.29,21.39
2018,2,12,9,30,0.0,52.0,3.5,12.2,52.0,45.9,33.91
2018,2,12,9,45,0.0,74.0,3.55,12.0,74.0,65.45,50.53
2018,2,12,10,0,0.0,96.0,3.6,11.8,96.0,84.99,67.01
2018,2,12,10,15,3.0,127.0,3.6,11.85,128.5,114.15,91.38
2018,2,12,10,30,6.0,158.0,3.6,11.9,161.0,144.1,116.19
2018,2,12,10,45,3.5,112.5,3.6,11.9,114.5,101.99,80.8
2018,2,12,11,0,1.0,67.0,3.6,11.9,68.0,59.91,45.29
2018,2,12,11,15,0.5,60.0,3.6,12.15,60.5,53.42,39.71
2018,2,12,11,30,0.0,53.0,3.6,12.4,53.0,46.89,34.1
2018,2,12,11,45,0.0,66.5,3.6,12.6,66.5,58.88,44.13
2018,2,12,12,0,0.0,80.0,3.6,12.8,80.0,70.89,54.13
2018,2,12,12,15,0.0,85.5,3.6,13.0,85.5,75.8,58.14
2018,2,12,12,30,0.0,91.0,3.6,13.2,91.0,80.7,62.17
2018,2,12,12,45,0.0,94.5,3.65,13.45,94.5,83.84,64.72
2018,2,12,13,0,0.0,98.0,3.7,13.7,98.0,87.06,67.36
2018,2,12,13,15,0.0,80.0,3.65,13.65,80.0,70.89,53.94
2018,2,12,13,30,0.0,62.0,3.6,13.6,62.0,54.88,40.61
2018,2,12,13,45,0.0,62.0,3.55,13.55,62.0,54.87,40.66
2018,2,12,14,0,0.0,62.0,3.5,13.5,62.0,54.86,40.72
2018,2,12,14,15,0.0,68.0,3.45,13.5,68.0,60.18,45.26
2018,2,12,14,30,0.0,74.0,3.4,13.5,74.0,65.49,49.82
2018,2,12,14,45,2.5,90.5,3.4,13.45,91.5,82.66,64.5
2018,2,12,15,0,5.0,107.0,3.4,13.4,109.0,101.29,80.42
2018,2,12,15,15,11.5,119.5,3.4,13.25,124.5,120.52,97.08
2018,2,12,15,30,18.0,132.0,3.4,13.1,140.0,140.93,114.74
2018,2,12,15,45,9.0,91.5,3.35,12.9,95.5,90.89,72.49
2018,2,12,16,0,0.0,51.0,3.3,12.7,51.0,45.01,33.16
2018,2,12,16,15,0.0,35.0,3.35,12.3,35.0,30.84,21.06
2018,2,12,16,30,0.0,19.0,3.4,11.9,19.0,16.7,8.85
2018,2,12,16,45,0.0,19.0,3.45,11.55,19.0,16.7,8.81
2018,2,12,17,0,0.0,19.0,3.5,11.2,19.0,16.7,8.68
2018,2,12,17,15,0.0,14.0,3.6,10.85,14.0,12.3,4.69
2018,2,12,17,30,0.0,9.0,3.7,10.5,9.0,7.9,0.14
2018,2,12,17,45,0.0,5.0,3.75,10.15,5.0,4.55,0.0
2018,2,12,18,0,0.0,1.0,3.8,9.8,1.0,0.0,0.0
2018,2,12,18,15,0.0,0.5,3.8,9.8,0.5,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.55,6.65,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.3,5.75,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.3,5.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.25,5.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,4.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,4.6,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.55,4.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.6,4.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.6,4.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.6,3.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.55,3.8,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.45,3.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,3.55,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,3.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,3.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.15,3.25,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,3.25,3.2,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,13,7,15,10.0,4.0,3.35,3.35,4.5,3.64,0.0
2018,2,13,7,30,20.0,8.0,3.4,3.5,9.0,6.79,0.0
2018,2,13,7,45,10.0,12.5,3.5,3.65,13.0,11.21,4.18
2018,2,13,8,0,0.0,17.0,3.6,3.8,17.0,14.94,7.98
2018,2,13,8,15,0.0,22.5,3.6,4.0,22.5,19.79,12.65
2018,2,13,8,30,0.0,28.0,3.6,4.2,28.0,24.64,16.29
2018,2,13,8,45,4.5,49.5,3.55,4.4,51.0,44.19,33.46
2018,2,13,9,0,9.0,71.0,3.5,4.6,74.0,64.21,50.87
2018,2,13,9,15,6.0,80.0,3.45,4.8,82.0,72.01,57.75
2018,2,13,9,30,3.0,89.0,3.4,5.0,90.0,79.47,64.22
2018,2,13,9,45,2.5,99.5,3.35,5.15,100.5,88.84,72.18
2018,2,13,10,0,2.0,110.0,3.3,5.3,111.0,98.22,80.08
2018,2,13,10,15,4.5,137.0,3.15,5.45,139.5,123.78,101.8
2018,2,13,10,30,7.0,164.0,3.0,5.6,168.0,150.03,123.86
2018,2,13,10,45,8.0,175.0,2.85,5.75,179.5,161.44,133.18
2018,2,13,11,0,9.0,186.0,2.7,5.9,191.0,173.05,142.65
2018,2,13,11,15,10.0,191.0,2.55,6.1,197.0,179.25,147.53
2018,2,13,11,30,11.0,196.0,2.4,6.3,203.0,185.56,152.52
2018,2,13,11,45,6.5,154.0,2.25,6.45,158.0,143.48,117.01
2018,2,13,12,0,2.0,112.0,2.1,6.6,113.0,101.4,81.34
2018,2,13,12,15,3.0,128.0,1.95,6.75,130.0,117.14,94.65
2018,2,13,12,30,4.0,144.0,1.8,6.9,147.0,133.2,108.07
2018,2,13,12,45,2.5,122.0,1.65,7.0,124.0,111.47,89.67
2018,2,13,13,0,1.0,100.0,1.5,7.1,101.0,89.8,71.33
2018,2,13,13,15,0.5,96.0,1.4,7.15,96.5,85.68,67.88
2018,2,13,13,30,0.0,92.0,1.3,7.2,92.0,81.57,64.41
2018,2,13,13,45,0.0,93.0,1.25,7.25,93.0,82.46,65.23
2018,2,13,14,0,0.0,94.0,1.2,7.3,94.0,83.41,66.11
2018,2,13,14,15,0.0,97.0,1.1,7.3,97.0,86.29,68.66
2018,2,13,14,30,0.0,100.0,1.0,7.3,100.0,89.25,71.3
2018,2,13,14,45,0.0,101.5,0.95,7.35,101.5,90.9,72.83
2018,2,13,15,0,0.0,103.0,0.9,7.4,103.0,92.71,74.52
2018,2,13,15,15,0.0,102.5,0.9,7.25,102.5,92.72,74.76
2018,2,13,15,30,0.0,102.0,0.9,7.1,102.0,92.98,75.22
2018,2,13,15,45,0.0,90.5,0.9,7.0,90.5,82.07,66.04
2018,2,13,16,0,0.0,79.0,0.9,6.9,79.0,71.16,56.78
2018,2,13,16,15,173.0,67.0,0.85,6.6,114.0,226.76,196.26
2018,2,13,16,30,346.0,55.0,0.8,6.3,149.0,364.74,312.83
2018,2,13,16,45,423.5,54.0,0.7,6.05,146.5,407.74,345.25
2018,2,13,17,0,501.0,53.0,0.6,5.8,144.0,441.78,367.91
2018,2,13,17,15,396.0,43.0,0.65,5.6,101.0,340.13,279.28
2018,2,13,17,30,291.0,33.0,0.7,5.4,58.0,245.57,180.84
2018,2,13,17,45,163.5,19.5,0.7,5.15,31.5,106.15,0.0
2018,2,13,18,0,36.0,6.0,0.7,4.9,5.0,0.0,0.0
2018,2,13,18,15,18.0,3.0,0.7,4.9,2.5,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.75,3.85,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.65,3.55,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.55,3.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.5,2.95,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,2.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.6,2.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.65,2.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,1.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,2.0,2.45,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,2,14,7,15,0.0,7.0,2.3,3.15,7.0,6.37,0.0
2018,2,14,7,30,0.0,14.0,2.4,3.6,14.0,12.32,0.45
2018,2,14,7,45,72.0,33.0,2.45,4.05,44.5,26.59,17.78
2018,2,14,8,0,144.0,52.0,2.5,4.5,75.0,41.05,31.72
2018,2,14,8,15,98.0,70.0,2.5,4.95,88.0,56.16,45.97
2018,2,14,8,30,52.0,88.0,2.5,5.4,101.0,75.79,59.59
2018,2,14,8,45,46.5,96.0,2.55,5.9,109.5,87.14,68.95
2018,2,14,9,0,41.0,104.0,2.6,6.4,118.0,97.36,77.91
2018,2,14,9,15,20.5,100.5,2.55,6.75,107.5,93.36,75.25
2018,2,14,9,30,0.0,97.0,2.5,7.1,97.0,85.54,68.98
2018,2,14,9,45,0.0,115.0,2.5,7.5,115.0,101.53,82.44
2018,2,14,10,0,0.0,133.0,2.5,7.9,133.0,117.74,95.88
2018,2,14,10,15,9.5,166.0,2.4,8.2,171.0,152.1,124.52
2018,2,14,10,30,19.0,199.0,2.3,8.5,209.0,188.11,154.18
2018,2,14,10,45,40.5,226.0,2.25,8.75,249.5,232.85,190.89
2018,2,14,11,0,62.0,253.0,2.2,9.0,290.0,276.25,226.07
2018,2,14,11,15,64.5,264.5,2.3,9.35,304.0,294.19,240.14
2018,2,14,11,30,67.0,276.0,2.4,9.7,318.0,312.46,254.49
2018,2,14,11,45,39.0,221.0,2.45,10.05,245.5,240.16,195.34
2018,2,14,12,0,11.0,166.0,2.5,10.4,173.0,158.73,127.91
2018,2,14,12,15,10.0,169.5,2.65,10.8,176.0,161.88,130.43
2018,2,14,12,30,9.0,173.0,2.8,11.2,179.0,164.98,132.77
2018,2,14,12,45,19.0,213.0,2.9,11.6,225.5,213.41,172.53
2018,2,14,13,0,29.0,253.0,3.0,12.0,272.0,278.73,225.23
2018,2,14,13,15,30.0,247.0,3.15,12.35,266.5,275.62,222.56
2018,2,14,13,30,31.0,241.0,3.3,12.7,261.0,272.4,220.05
2018,2,14,13,45,27.0,233.0,3.45,13.1,250.0,262.15,211.68
2018,2,14,14,0,23.0,225.0,3.6,13.5,239.0,235.93,190.47
2018,2,14,14,15,12.5,172.0,3.6,13.55,179.5,171.9,138.26
2018,2,14,14,30,2.0,119.0,3.6,13.6,120.0,109.47,86.53
2018,2,14,14,45,6.0,125.0,3.65,13.7,128.0,119.57,95.35
2018,2,14,15,0,10.0,131.0,3.7,13.8,136.0,130.01,104.4
2018,2,14,15,15,143.0,149.0,3.4,13.6,212.0,297.79,248.11
2018,2,14,15,30,276.0,167.0,3.1,13.4,288.0,455.54,378.03
2018,2,14,15,45,255.5,154.5,2.85,13.15,257.5,418.91,348.36
2018,2,14,16,0,235.0,142.0,2.6,12.9,227.0,382.47,319.32
2018,2,14,16,15,229.5,122.0,2.4,12.6,195.5,348.0,291.98
2018,2,14,16,30,224.0,102.0,2.2,12.3,164.0,312.74,263.19
2018,2,14,16,45,184.0,84.0,2.0,11.95,128.5,254.8,213.94
2018,2,14,17,0,144.0,66.0,1.8,11.6,93.0,199.26,165.55
2018,2,14,17,15,123.5,49.5,1.85,11.45,67.5,161.59,131.13
2018,2,14,17,30,103.0,33.0,1.9,11.3,42.0,125.75,91.76
2018,2,14,17,45,60.5,18.5,1.9,11.15,23.0,49.62,0.0
2018,2,14,18,0,18.0,4.0,1.9,11.0,4.0,3.64,0.0
2018,2,14,18,15,9.0,2.0,1.9,11.0,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,2,15,6,45,8.0,1.5,3.3,11.7,1.0,0.0,0.0
2018,2,15,7,0,16.0,3.0,3.2,11.8,2.0,0.0,0.0
2018,2,15,7,15,16.0,6.5,3.25,12.05,6.5,5.91,0.0
2018,2,15,7,30,16.0,10.0,3.3,12.3,11.0,8.97,0.0
2018,2,15,7,45,8.0,22.5,3.3,12.55,23.0,20.2,11.72
2018,2,15,8,0,0.0,35.0,3.3,12.8,35.0,30.87,21.7
2018,2,15,8,15,3.0,53.5,3.4,13.3,54.5,46.6,36.0
2018,2,15,8,30,6.0,72.0,3.5,13.8,74.0,62.54,47.79
2018,2,15,8,45,32.5,90.0,3.65,14.25,101.0,80.95,62.17
2018,2,15,9,0,59.0,108.0,3.8,14.7,128.0,103.91,80.25
2018,2,15,9,15,29.5,96.5,3.85,15.2,106.5,92.16,71.53
2018,2,15,9,30,0.0,85.0,3.9,15.7,85.0,75.11,57.97
2018,2,15,9,45,0.0,74.0,3.95,16.25,74.0,65.45,49.61
2018,2,15,10,0,0.0,63.0,4.0,16.8,63.0,55.69,41.21
2018,2,15,10,15,2.0,106.0,4.0,17.25,107.0,94.91,73.59
2018,2,15,10,30,4.0,149.0,4.0,17.7,151.0,134.82,106.01
2018,2,15,10,45,16.5,190.5,4.05,18.15,200.0,180.47,142.74
2018,2,15,11,0,29.0,232.0,4.1,18.6,249.0,235.01,186.06
2018,2,15,11,15,49.0,246.5,4.2,19.05,277.0,265.76,210.3
2018,2,15,11,30,69.0,261.0,4.3,19.5,305.0,298.54,236.06
2018,2,15,11,45,102.0,281.5,4.45,19.9,347.5,349.18,275.96
2018,2,15,12,0,135.0,302.0,4.6,20.3,390.0,414.75,326.8
2018,2,15,12,15,105.0,292.5,4.7,20.55,361.5,374.85,295.18
2018,2,15,12,30,75.0,283.0,4.8,20.8,333.0,344.51,270.9
2018,2,15,12,45,129.5,291.0,4.9,21.05,376.5,420.2,330.83
2018,2,15,13,0,184.0,299.0,5.0,21.3,420.0,484.29,381.06
2018,2,15,13,15,298.5,278.5,5.05,21.3,471.0,589.08,463.54
2018,2,15,13,30,413.0,258.0,5.1,21.3,522.0,679.54,534.16
2018,2,15,13,45,436.0,243.0,5.15,21.35,514.5,707.96,555.91
2018,2,15,14,0,459.0,228.0,5.2,21.4,507.0,718.26,565.04
2018,2,15,14,15,311.5,233.0,5.15,21.35,418.5,570.79,452.63
2018,2,15,14,30,164.0,238.0,5.1,21.3,330.0,422.61,336.49
2018,2,15,14,45,85.5,198.5,5.1,21.25,246.5,286.19,228.68
2018,2,15,15,0,7.0,159.0,5.1,21.2,163.0,156.54,122.67
2018,2,15,15,15,40.5,164.0,4.95,21.0,182.5,207.64,165.86
2018,2,15,15,30,74.0,169.0,4.8,20.8,202.0,246.48,198.78
2018,2,15,15,45,146.5,156.0,4.6,20.65,212.5,310.64,253.05
2018,2,15,16,0,219.0,143.0,4.4,20.5,223.0,370.45,302.9
2018,2,15,16,15,275.0,119.5,4.3,20.1,206.0,380.73,313.14
2018,2,15,16,30,331.0,96.0,4.2,19.7,189.0,402.02,331.22
2018,2,15,16,45,291.0,81.0,4.05,19.3,151.0,343.08,282.46
2018,2,15,17,0,251.0,66.0,3.9,18.9,113.0,286.48,234.23
2018,2,15,17,15,208.0,49.5,3.85,18.65,80.5,228.76,183.29
2018,2,15,17,30,165.0,33.0,3.8,18.4,48.0,175.05,128.63
2018,2,15,17,45,96.0,19.0,3.8,18.1,26.5,94.26,0.0
2018,2,15,18,0,27.0,5.0,3.8,17.8,5.0,4.55,0.0
2018,2,15,18,15,13.5,2.5,3.8,17.8,2.5,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,4.35,16.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,4.45,16.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,2,16,6,45,6.5,1.0,4.65,15.2,1.0,0.0,0.0
2018,2,16,7,0,13.0,2.0,4.7,15.3,2.0,0.0,0.0
2018,2,16,7,15,30.0,14.0,4.75,15.65,15.5,12.73,0.0
2018,2,16,7,30,47.0,26.0,4.8,16.0,29.0,21.57,7.87
2018,2,16,7,45,82.0,44.0,4.85,16.35,55.5,35.73,24.73
2018,2,16,8,0,117.0,62.0,4.9,16.7,82.0,49.65,37.68
2018,2,16,8,15,169.0,80.0,5.1,17.25,119.0,61.23,48.24
2018,2,16,8,30,221.0,98.0,5.3,17.8,156.0,89.28,62.93
2018,2,16,8,45,267.0,109.5,5.5,18.3,193.0,121.79,85.06
2018,2,16,9,0,313.0,121.0,5.7,18.8,230.0,159.86,114.57
2018,2,16,9,15,233.5,149.0,5.8,19.35,236.5,186.8,141.16
2018,2,16,9,30,154.0,177.0,5.9,19.9,243.0,202.93,157.8
2018,2,16,9,45,300.5,176.0,6.05,20.4,319.5,269.97,210.21
2018,2,16,10,0,447.0,175.0,6.2,20.9,396.0,355.62,278.68
2018,2,16,10,15,502.0,173.0,6.2,21.3,438.0,409.31,322.82
2018,2,16,10,30,557.0,171.0,6.2,21.7,480.0,467.65,370.14
2018,2,16,10,45,423.5,217.5,6.2,22.05,459.0,466.99,369.57
2018,2,16,11,0,290.0,264.0,6.2,22.4,438.0,445.59,351.71
2018,2,16,11,15,264.0,280.0,6.2,22.7,442.5,461.59,363.56
2018,2,16,11,30,238.0,296.0,6.2,23.0,447.0,464.89,365.4
2018,2,16,11,45,264.0,298.0,6.2,23.25,469.0,510.78,400.58
2018,2,16,12,0,290.0,300.0,6.2,23.5,491.0,547.65,428.67
2018,2,16,12,15,268.5,307.0,6.15,23.65,485.0,551.38,430.67
2018,2,16,12,30,247.0,314.0,6.1,23.8,479.0,538.82,420.69
2018,2,16,12,45,229.5,313.5,6.05,23.9,466.0,532.86,415.82
2018,2,16,13,0,212.0,313.0,6.0,24.0,453.0,525.23,409.67
2018,2,16,13,15,118.5,240.5,5.6,23.85,318.5,364.87,285.97
2018,2,16,13,30,25.0,168.0,5.2,23.7,184.0,187.22,145.14
2018,2,16,13,45,12.5,104.0,4.85,23.5,112.0,110.58,84.23
2018,2,16,14,0,0.0,40.0,4.5,23.3,40.0,35.36,23.17
2018,2,16,14,15,0.0,34.5,4.25,22.95,34.5,30.48,19.29
2018,2,16,14,30,0.0,29.0,4.0,22.6,29.0,25.6,15.38
2018,2,16,14,45,0.0,34.5,3.7,22.25,34.5,30.46,19.44
2018,2,16,15,0,0.0,40.0,3.4,21.9,40.0,35.31,23.53
2018,2,16,15,15,0.0,39.5,3.65,21.3,39.5,34.86,23.29
2018,2,16,15,30,0.0,39.0,3.9,20.7,39.0,34.4,23.05
2018,2,16,15,45,0.0,37.0,4.15,20.05,37.0,32.62,21.7
2018,2,16,16,0,0.0,35.0,4.4,19.4,35.0,30.84,20.33
2018,2,16,16,15,0.0,24.0,4.4,18.6,24.0,21.12,12.23
2018,2,16,16,30,0.0,13.0,4.4,17.8,13.0,11.42,4.05
2018,2,16,16,45,0.0,10.5,4.45,17.0,10.5,9.22,2.18
2018,2,16,17,0,0.0,8.0,4.5,16.2,8.0,7.02,0.28
2018,2,16,17,15,0.0,6.5,4.15,15.65,6.5,5.7,0.0
2018,2,16,17,30,0.0,5.0,3.8,15.1,5.0,4.38,0.0
2018,2,16,17,45,0.0,3.0,3.45,14.6,3.0,2.63,0.0
2018,2,16,18,0,0.0,1.0,3.1,14.1,1.0,0.91,0.0
2018,2,16,18,15,0.0,0.5,3.1,14.1,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,3.25,5.25,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.0,3.55,5.55,2.0,1.82,0.0
2018,2,17,7,30,0.0,4.0,3.7,5.8,4.0,3.5,0.0
2018,2,17,7,45,8.0,8.0,3.8,6.1,9.5,7.28,0.8
2018,2,17,8,0,16.0,12.0,3.9,6.4,15.0,10.8,4.18
2018,2,17,8,15,8.0,14.5,3.85,6.65,16.0,13.03,6.32
2018,2,17,8,30,0.0,17.0,3.8,6.9,17.0,14.94,7.55
2018,2,17,8,45,0.0,21.0,3.7,7.1,21.0,18.47,10.67
2018,2,17,9,0,0.0,25.0,3.6,7.3,25.0,22.01,13.75
2018,2,17,9,15,0.0,29.5,3.5,7.35,29.5,25.99,17.2
2018,2,17,9,30,0.0,34.0,3.4,7.4,34.0,29.98,20.63
2018,2,17,9,45,0.0,38.5,3.25,7.45,38.5,33.97,24.04
2018,2,17,10,0,0.0,43.0,3.1,7.5,43.0,37.96,27.43
2018,2,17,10,15,0.0,47.0,3.0,7.45,47.0,41.52,30.44
2018,2,17,10,30,0.0,51.0,2.9,7.4,51.0,45.08,33.44
2018,2,17,10,45,0.0,54.0,2.8,7.4,54.0,47.75,35.67
2018,2,17,11,0,0.0,57.0,2.7,7.4,57.0,50.43,37.91
2018,2,17,11,15,0.0,59.5,2.65,7.4,59.5,52.66,39.76
2018,2,17,11,30,0.0,62.0,2.6,7.4,62.0,54.89,41.62
2018,2,17,11,45,0.0,63.5,2.55,7.45,63.5,56.23,42.71
2018,2,17,12,0,0.0,65.0,2.5,7.5,65.0,57.57,43.82
2018,2,17,12,15,0.0,65.5,2.5,7.5,65.5,58.02,44.18
2018,2,17,12,30,0.0,66.0,2.5,7.5,66.0,58.47,44.55
2018,2,17,12,45,0.0,65.5,2.5,7.5,65.5,58.02,44.17
2018,2,17,13,0,0.0,65.0,2.5,7.5,65.0,57.58,43.81
2018,2,17,13,15,0.0,62.5,2.4,7.55,62.5,55.35,41.92
2018,2,17,13,30,0.0,60.0,2.3,7.6,60.0,53.12,40.05
2018,2,17,13,45,0.0,60.0,2.25,7.65,60.0,53.11,40.08
2018,2,17,14,0,0.0,60.0,2.2,7.7,60.0,53.1,40.12
2018,2,17,14,15,0.0,57.0,2.15,7.75,57.0,50.42,37.88
2018,2,17,14,30,0.0,54.0,2.1,7.8,54.0,47.75,35.65
2018,2,17,14,45,0.0,51.5,2.05,7.85,51.5,45.51,33.81
2018,2,17,15,0,0.0,49.0,2.0,7.9,49.0,43.28,31.96
2018,2,17,15,15,0.0,52.0,2.05,7.85,52.0,45.93,34.35
2018,2,17,15,30,0.0,55.0,2.1,7.8,55.0,48.58,36.75
2018,2,17,15,45,0.0,46.5,2.1,7.8,46.5,41.03,30.29
2018,2,17,16,0,0.0,38.0,2.1,7.8,38.0,33.5,23.79
2018,2,17,16,15,0.0,29.0,2.15,7.65,29.0,25.54,16.86
2018,2,17,16,30,0.0,20.0,2.2,7.5,20.0,17.59,9.88
2018,2,17,16,45,0.0,15.0,2.25,7.4,15.0,13.18,5.96
2018,2,17,17,0,0.0,10.0,2.3,7.3,10.0,8.78,2.03
2018,2,17,17,15,5.0,8.5,2.35,7.35,9.0,10.82,3.81
2018,2,17,17,30,10.0,7.0,2.4,7.4,8.0,13.48,5.54
2018,2,17,17,45,12.0,6.5,2.5,7.4,7.0,13.66,0.0
2018,2,17,18,0,14.0,6.0,2.6,7.4,6.0,12.43,0.0
2018,2,17,18,15,7.0,3.0,2.6,7.4,3.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,18,6,45,16.0,2.0,1.45,3.2,1.5,0.0,0.0
2018,2,18,7,0,32.0,4.0,1.6,3.5,3.0,0.0,0.0
2018,2,18,7,15,216.5,16.5,1.9,4.15,32.0,15.01,0.0
2018,2,18,7,30,401.0,29.0,2.2,4.8,61.0,24.49,12.77
2018,2,18,7,45,519.0,37.0,2.5,5.4,109.0,30.08,21.18
2018,2,18,8,0,637.0,45.0,2.8,6.0,157.0,39.0,29.87
2018,2,18,8,15,703.0,49.5,3.0,6.6,209.0,41.66,32.58
2018,2,18,8,30,769.0,54.0,3.2,7.2,261.0,88.53,46.94
2018,2,18,8,45,811.0,58.0,3.4,7.75,313.0,148.57,86.9
2018,2,18,9,0,853.0,62.0,3.6,8.3,365.0,213.43,141.0
2018,2,18,9,15,881.5,64.0,3.55,8.8,413.0,279.77,201.18
2018,2,18,9,30,910.0,66.0,3.5,9.3,461.0,345.89,262.11
2018,2,18,9,45,930.5,67.0,3.45,9.8,504.5,410.11,320.89
2018,2,18,10,0,951.0,68.0,3.4,10.3,548.0,475.03,378.55
2018,2,18,10,15,963.5,69.5,3.3,10.65,584.5,537.0,432.09
2018,2,18,10,30,976.0,71.0,3.2,11.0,621.0,598.19,483.02
2018,2,18,10,45,982.5,71.5,3.1,11.4,648.5,653.77,527.71
2018,2,18,11,0,989.0,72.0,3.0,11.8,676.0,707.38,569.29
2018,2,18,11,15,995.0,73.0,2.9,12.1,698.0,758.97,608.05
2018,2,18,11,30,1001.0,74.0,2.8,12.4,720.0,808.08,641.61
2018,2,18,11,45,1005.0,74.5,2.65,12.65,734.0,852.41,670.89
2018,2,18,12,0,1009.0,75.0,2.5,12.9,748.0,893.64,697.45
2018,2,18,12,15,1010.0,75.0,2.4,13.1,753.0,928.53,719.72
2018,2,18,12,30,1011.0,75.0,2.3,13.3,758.0,959.77,739.26
2018,2,18,12,45,1010.0,75.0,2.2,13.5,755.0,985.45,754.85
2018,2,18,13,0,1009.0,75.0,2.1,13.7,752.0,1007.15,767.7
2018,2,18,13,15,1004.5,75.0,2.05,13.8,739.5,1021.56,776.59
2018,2,18,13,30,1000.0,75.0,2.0,13.9,727.0,1031.75,782.86
2018,2,18,13,45,991.5,74.0,1.95,14.0,705.0,1032.73,783.18
2018,2,18,14,0,983.0,73.0,1.9,14.1,683.0,1029.44,780.95
2018,2,18,14,15,974.5,72.5,1.9,14.05,655.5,1022.62,777.73
2018,2,18,14,30,966.0,72.0,1.9,14.0,628.0,1011.75,772.0
2018,2,18,14,45,952.5,70.5,1.85,13.95,592.5,991.0,759.1
2018,2,18,15,0,939.0,69.0,1.8,13.9,557.0,966.57,743.88
2018,2,18,15,15,918.5,67.0,1.7,13.7,514.5,931.68,721.24
2018,2,18,15,30,898.0,65.0,1.6,13.5,472.0,893.86,696.5
2018,2,18,15,45,872.5,63.0,1.5,13.3,426.0,849.16,666.62
2018,2,18,16,0,847.0,61.0,1.4,13.1,380.0,810.61,640.62
2018,2,18,16,15,807.5,57.5,1.3,12.25,329.0,748.49,598.22
2018,2,18,16,30,768.0,54.0,1.2,11.4,278.0,686.0,554.07
2018,2,18,16,45,709.5,50.0,1.05,10.5,227.0,609.02,496.36
2018,2,18,17,0,651.0,46.0,0.9,9.6,176.0,533.87,437.1
2018,2,18,17,15,551.5,39.0,1.0,9.05,127.5,431.28,352.76
2018,2,18,17,30,452.0,32.0,1.1,8.5,79.0,345.25,270.89
2018,2,18,17,45,278.5,21.0,1.15,7.9,45.0,199.93,17.9
2018,2,18,18,0,105.0,10.0,1.2,7.3,11.0,61.46,0.0
2018,2,18,18,15,52.5,5.0,1.2,7.3,5.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,19,6,45,1.0,1.0,1.55,5.95,1.0,0.0,0.0
2018,2,19,7,0,2.0,2.0,1.7,6.1,2.0,0.0,0.0
2018,2,19,7,15,1.0,5.0,1.75,6.35,5.0,4.55,0.0
2018,2,19,7,30,0.0,8.0,1.8,6.6,8.0,7.02,0.0
2018,2,19,7,45,0.0,14.5,1.85,6.9,14.5,12.74,5.72
2018,2,19,8,0,0.0,21.0,1.9,7.2,21.0,18.47,11.17
2018,2,19,8,15,0.0,23.5,1.85,7.5,23.5,20.67,13.33
2018,2,19,8,30,0.0,26.0,1.8,7.8,26.0,22.88,14.52
2018,2,19,8,45,0.0,41.5,1.8,8.1,41.5,36.59,26.54
2018,2,19,9,0,0.0,57.0,1.8,8.4,57.0,50.33,38.44
2018,2,19,9,15,0.0,47.5,1.75,8.65,47.5,41.91,30.98
2018,2,19,9,30,0.0,38.0,1.7,8.9,38.0,33.52,23.57
2018,2,19,9,45,4.0,78.5,1.65,9.2,80.5,70.93,55.64
2018,2,19,10,0,8.0,119.0,1.6,9.5,123.0,108.71,87.46
2018,2,19,10,15,4.0,102.5,1.55,9.75,104.5,92.76,73.7
2018,2,19,10,30,0.0,86.0,1.5,10.0,86.0,76.18,59.47
2018,2,19,10,45,0.5,109.0,1.5,10.25,109.5,97.08,76.92
2018,2,19,11,0,1.0,132.0,1.5,10.5,133.0,118.3,94.39
2018,2,19,11,15,4.0,136.5,1.5,10.75,139.5,124.63,99.46
2018,2,19,11,30,7.0,141.0,1.5,11.0,146.0,131.25,104.82
2018,2,19,11,45,7.5,158.5,1.5,11.2,163.5,148.28,118.66
2018,2,19,12,0,8.0,176.0,1.5,11.4,181.0,165.6,132.63
2018,2,19,12,15,5.5,171.0,1.5,11.6,174.5,159.38,127.27
2018,2,19,12,30,3.0,166.0,1.5,11.8,168.0,152.94,121.83
2018,2,19,12,45,3.0,170.5,1.55,12.05,172.5,157.61,125.57
2018,2,19,13,0,3.0,175.0,1.6,12.3,177.0,162.36,129.36
2018,2,19,13,15,8.5,199.0,1.7,12.55,204.5,191.47,153.17
2018,2,19,13,30,14.0,223.0,1.8,12.8,232.0,221.64,177.62
2018,2,19,13,45,12.5,212.0,1.9,13.0,220.0,210.15,168.36
2018,2,19,14,0,11.0,201.0,2.0,13.2,208.0,198.56,159.14
2018,2,19,14,15,30.0,207.0,2.05,13.35,224.5,238.65,192.53
2018,2,19,14,30,49.0,213.0,2.1,13.5,241.0,265.79,215.23
2018,2,19,14,45,49.0,186.0,2.15,13.65,213.0,236.43,192.02
2018,2,19,15,0,49.0,159.0,2.2,13.8,185.0,206.79,168.53
2018,2,19,15,15,24.5,108.0,2.15,13.75,121.0,128.01,103.24
2018,2,19,15,30,0.0,57.0,2.1,13.7,57.0,50.35,37.29
2018,2,19,15,45,0.0,50.0,2.05,13.65,50.0,44.13,32.17
2018,2,19,16,0,0.0,43.0,2.0,13.6,43.0,37.92,26.96
2018,2,19,16,15,0.0,32.0,1.7,13.25,32.0,28.19,18.7
2018,2,19,16,30,0.0,21.0,1.4,12.9,21.0,18.47,10.36
2018,2,19,16,45,0.0,15.5,1.1,12.55,15.5,13.62,6.16
2018,2,19,17,0,0.0,10.0,0.8,12.2,10.0,8.78,1.93
2018,2,19,17,15,0.0,9.0,0.75,11.95,9.0,7.9,1.08
2018,2,19,17,30,0.0,8.0,0.7,11.7,8.0,7.02,0.09
2018,2,19,17,45,0.0,4.5,0.7,11.45,4.5,3.94,0.0
2018,2,19,18,0,0.0,1.0,0.7,11.2,1.0,0.91,0.0
2018,2,19,18,15,0.0,0.5,0.7,11.2,0.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,20,6,45,14.0,2.0,1.85,11.05,1.5,0.0,0.0
2018,2,20,7,0,28.0,4.0,1.9,11.3,3.0,0.0,0.0
2018,2,20,7,15,115.5,11.0,2.05,11.8,19.5,10.01,0.0
2018,2,20,7,30,203.0,18.0,2.2,12.3,36.0,13.91,5.32
2018,2,20,7,45,265.5,28.0,2.3,12.75,67.0,21.36,13.05
2018,2,20,8,0,328.0,38.0,2.4,13.2,98.0,28.52,19.76
2018,2,20,8,15,238.0,41.5,2.4,13.8,92.0,30.69,21.87
2018,2,20,8,30,148.0,45.0,2.4,14.4,86.0,43.59,26.9
2018,2,20,8,45,77.0,76.0,2.4,15.05,97.5,74.88,54.83
2018,2,20,9,0,6.0,107.0,2.4,15.7,109.0,94.16,73.93
2018,2,20,9,15,16.0,123.5,2.65,16.4,130.5,111.72,87.86
2018,2,20,9,30,26.0,140.0,2.9,17.1,152.0,131.28,103.42
2018,2,20,9,45,19.5,158.5,3.1,17.8,168.0,146.61,115.74
2018,2,20,10,0,13.0,177.0,3.3,18.5,184.0,161.98,127.8
2018,2,20,10,15,11.5,186.0,3.45,18.95,192.5,170.78,134.46
2018,2,20,10,30,10.0,195.0,3.6,19.4,201.0,179.42,140.93
2018,2,20,10,45,10.0,199.5,3.75,19.85,205.5,184.69,144.7
2018,2,20,11,0,10.0,204.0,3.9,20.3,210.0,189.93,148.45
2018,2,20,11,15,17.5,226.5,3.9,20.55,237.5,217.12,169.8
2018,2,20,11,30,25.0,249.0,3.9,20.8,265.0,245.39,191.83
2018,2,20,11,45,34.5,266.5,3.9,21.05,289.5,281.79,220.09
2018,2,20,12,0,44.0,284.0,3.9,21.3,314.0,310.68,242.31
2018,2,20,12,15,73.0,299.0,3.9,21.45,349.0,354.36,276.49
2018,2,20,12,30,102.0,314.0,3.9,21.6,384.0,400.17,311.99
2018,2,20,12,45,122.5,319.0,3.9,21.7,402.5,444.2,345.6
2018,2,20,13,0,143.0,324.0,3.9,21.8,421.0,474.87,369.11
2018,2,20,13,15,243.0,294.0,3.85,21.85,456.0,556.62,433.18
2018,2,20,13,30,343.0,264.0,3.8,21.9,491.0,623.52,485.42
2018,2,20,13,45,251.0,268.0,3.8,21.9,431.5,547.59,427.21
2018,2,20,14,0,159.0,272.0,3.8,21.9,372.0,451.38,353.49
2018,2,20,14,15,231.0,253.0,3.75,21.8,391.5,519.41,407.94
2018,2,20,14,30,303.0,234.0,3.7,21.7,411.0,567.56,446.67
2018,2,20,14,45,272.5,228.0,3.6,21.55,380.5,532.59,420.42
2018,2,20,15,0,242.0,222.0,3.5,21.4,350.0,497.15,393.99
2018,2,20,15,15,168.0,194.5,3.2,21.15,280.0,376.85,301.26
2018,2,20,15,30,94.0,167.0,2.9,20.9,210.0,276.31,221.45
2018,2,20,15,45,378.5,120.5,2.6,20.7,269.5,501.24,405.39
2018,2,20,16,0,663.0,74.0,2.3,20.5,329.0,680.25,540.43
2018,2,20,16,15,653.0,67.0,2.0,19.85,290.5,643.03,512.13
2018,2,20,16,30,643.0,60.0,1.7,19.2,252.0,604.08,483.31
2018,2,20,16,45,610.5,55.0,1.4,18.55,210.5,549.95,441.66
2018,2,20,17,0,578.0,50.0,1.1,17.9,169.0,496.41,398.37
2018,2,20,17,15,486.5,42.5,1.1,17.5,123.5,402.31,321.16
2018,2,20,17,30,395.0,35.0,1.1,17.1,78.0,315.08,243.31
2018,2,20,17,45,243.5,23.0,1.1,16.65,45.0,185.92,65.6
2018,2,20,18,0,92.0,11.0,1.1,16.2,12.0,56.02,0.0
2018,2,20,18,15,46.0,5.5,1.1,16.2,6.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,21,6,45,25.5,3.0,1.8,14.5,3.0,0.0,0.0
2018,2,21,7,0,51.0,6.0,1.9,14.9,6.0,5.46,0.0
2018,2,21,7,15,164.5,17.0,2.15,15.45,29.5,15.46,0.0
2018,2,21,7,30,278.0,28.0,2.4,16.0,53.0,22.8,12.5
2018,2,21,7,45,417.0,36.0,2.65,16.6,101.0,28.47,18.97
2018,2,21,8,0,556.0,44.0,2.9,17.2,149.0,34.14,24.33
2018,2,21,8,15,401.0,58.5,3.05,17.75,145.5,43.88,33.09
2018,2,21,8,30,246.0,73.0,3.2,18.3,142.0,71.5,46.58
2018,2,21,8,45,188.0,91.0,3.4,18.85,149.5,99.33,69.46
2018,2,21,9,0,130.0,109.0,3.6,19.4,157.0,118.6,87.88
2018,2,21,9,15,104.0,136.0,3.75,19.9,177.5,144.79,110.79
2018,2,21,9,30,78.0,163.0,3.9,20.4,198.0,167.05,129.91
2018,2,21,9,45,55.0,174.0,4.05,20.9,200.0,174.53,136.39
2018,2,21,10,0,32.0,185.0,4.2,21.4,202.0,179.29,140.19
2018,2,21,10,15,31.5,191.0,4.25,21.75,208.5,187.87,146.76
2018,2,21,10,30,31.0,197.0,4.3,22.1,215.0,196.31,153.14
2018,2,21,10,45,77.5,218.5,4.3,22.45,266.0,246.97,193.34
2018,2,21,11,0,124.0,240.0,4.3,22.8,317.0,310.13,242.86
2018,2,21,11,15,133.5,255.5,4.25,23.05,341.0,340.39,265.95
2018,2,21,11,30,143.0,271.0,4.2,23.3,365.0,371.52,289.56
2018,2,21,11,45,99.0,276.5,4.15,23.5,342.0,341.26,265.14
2018,2,21,12,0,55.0,282.0,4.1,23.7,319.0,317.25,245.34
2018,2,21,12,15,72.0,292.5,4.05,23.8,341.5,346.47,268.04
2018,2,21,12,30,89.0,303.0,4.0,23.9,364.0,376.88,291.4
2018,2,21,12,45,66.0,274.0,3.95,24.0,319.0,329.88,255.08
2018,2,21,13,0,43.0,245.0,3.9,24.1,274.0,281.22,217.34
2018,2,21,13,15,23.5,201.0,3.85,24.15,217.0,218.65,168.62
2018,2,21,13,30,4.0,157.0,3.8,24.2,160.0,146.6,111.68
2018,2,21,13,45,23.5,160.5,3.75,24.2,175.5,178.72,138.06
2018,2,21,14,0,43.0,164.0,3.7,24.2,191.0,202.07,157.34
2018,2,21,14,15,66.0,202.5,3.6,24.1,242.0,267.52,209.33
2018,2,21,14,30,89.0,241.0,3.5,24.0,293.0,336.31,263.14
2018,2,21,14,45,81.0,222.0,3.4,23.9,267.5,308.65,242.04
2018,2,21,15,0,73.0,203.0,3.3,23.8,242.0,280.66,220.81
2018,2,21,15,15,47.5,167.0,3.1,23.6,191.5,215.93,169.95
2018,2,21,15,30,22.0,131.0,2.9,23.4,141.0,152.19,118.94
2018,2,21,15,45,265.5,111.5,2.65,23.15,215.0,391.62,316.06
2018,2,21,16,0,509.0,92.0,2.4,22.9,289.0,575.13,458.8
2018,2,21,16,15,532.0,79.0,2.15,22.25,261.5,561.97,448.73
2018,2,21,16,30,555.0,66.0,1.9,21.6,234.0,544.96,436.44
2018,2,21,16,45,572.0,56.5,1.6,20.95,202.5,524.38,420.13
2018,2,21,17,0,589.0,47.0,1.3,20.3,171.0,500.56,399.58
2018,2,21,17,15,501.5,40.0,1.3,19.8,125.5,409.28,325.11
2018,2,21,17,30,414.0,33.0,1.3,19.3,80.0,324.89,250.59
2018,2,21,17,45,258.5,22.0,1.3,18.8,46.5,195.34,86.32
2018,2,21,18,0,103.0,11.0,1.3,18.3,13.0,61.6,0.0
2018,2,21,18,15,51.5,5.5,1.3,18.3,6.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
