Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,1,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,22,6,45,3.0,1.0,2.3,15.65,1.0,0.0,0.0
2018,2,22,7,0,6.0,2.0,2.5,16.1,2.0,1.82,0.0
2018,2,22,7,15,29.5,6.5,2.7,16.6,9.0,5.05,0.0
2018,2,22,7,30,53.0,11.0,2.9,17.1,16.0,8.41,1.14
2018,2,22,7,45,37.5,16.0,3.1,17.6,20.5,13.29,5.84
2018,2,22,8,0,22.0,21.0,3.3,18.1,25.0,18.53,10.61
2018,2,22,8,15,11.0,26.0,3.55,18.65,28.0,23.39,14.98
2018,2,22,8,30,0.0,31.0,3.8,19.2,31.0,27.3,17.41
2018,2,22,8,45,0.0,44.0,4.05,19.8,44.0,38.8,27.01
2018,2,22,9,0,0.0,57.0,4.3,20.4,57.0,50.33,36.5
2018,2,22,9,15,0.0,67.0,4.4,20.8,67.0,59.22,43.7
2018,2,22,9,30,0.0,77.0,4.5,21.2,77.0,68.12,50.83
2018,2,22,9,45,0.0,82.5,4.55,21.6,82.5,73.03,54.62
2018,2,22,10,0,0.0,88.0,4.6,22.0,88.0,77.93,58.38
2018,2,22,10,15,0.0,97.5,4.6,22.25,97.5,86.39,65.04
2018,2,22,10,30,0.0,107.0,4.6,22.5,107.0,94.92,71.7
2018,2,22,10,45,2.0,138.5,4.6,22.8,140.0,124.5,95.25
2018,2,22,11,0,4.0,170.0,4.6,23.1,173.0,154.76,119.06
2018,2,22,11,15,6.0,186.0,4.6,23.25,190.0,171.41,132.01
2018,2,22,11,30,8.0,202.0,4.6,23.4,207.0,188.46,145.24
2018,2,22,11,45,9.0,203.5,4.6,23.55,209.5,191.45,147.4
2018,2,22,12,0,10.0,205.0,4.6,23.7,212.0,194.49,149.66
2018,2,22,12,15,50.5,256.0,4.55,23.75,291.0,290.29,225.22
2018,2,22,12,30,91.0,307.0,4.5,23.8,370.0,382.72,296.55
2018,2,22,12,45,168.0,315.0,4.5,23.9,431.0,480.11,371.66
2018,2,22,13,0,245.0,323.0,4.5,24.0,492.0,566.65,437.47
2018,2,22,13,15,215.0,320.5,4.4,23.95,467.0,544.01,419.81
2018,2,22,13,30,185.0,318.0,4.3,23.9,442.0,519.61,401.31
2018,2,22,13,45,234.5,299.5,4.25,23.9,452.0,550.86,426.65
2018,2,22,14,0,284.0,281.0,4.2,23.9,462.0,599.55,464.18
2018,2,22,14,15,464.5,216.5,4.1,23.8,498.5,719.11,556.81
2018,2,22,14,30,645.0,152.0,4.0,23.7,535.0,825.57,635.8
2018,2,22,14,45,665.5,136.5,3.9,23.55,512.0,823.53,634.81
2018,2,22,15,0,686.0,121.0,3.8,23.4,489.0,817.54,631.89
2018,2,22,15,15,733.0,102.0,3.5,23.2,469.0,827.19,639.34
2018,2,22,15,30,780.0,83.0,3.2,23.0,449.0,826.68,639.43
2018,2,22,15,45,709.5,86.5,2.95,22.8,394.5,756.73,590.28
2018,2,22,16,0,639.0,90.0,2.7,22.6,340.0,683.04,537.94
2018,2,22,16,15,644.5,79.0,2.35,21.95,303.5,654.02,517.86
2018,2,22,16,30,650.0,68.0,2.0,21.3,267.0,622.08,494.42
2018,2,22,16,45,595.0,61.5,1.7,20.65,219.0,548.69,438.95
2018,2,22,17,0,540.0,55.0,1.4,20.0,171.0,477.67,382.83
2018,2,22,17,15,451.0,46.5,1.4,19.5,125.5,385.01,307.31
2018,2,22,17,30,362.0,38.0,1.4,19.0,80.0,298.99,232.32
2018,2,22,17,45,228.5,25.0,1.35,18.5,47.0,182.94,93.67
2018,2,22,18,0,95.0,12.0,1.3,18.0,14.0,58.58,0.0
2018,2,22,18,15,47.5,6.0,1.3,18.0,7.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,23,6,45,16.5,3.5,0.95,13.5,3.5,0.0,0.0
2018,2,23,7,0,33.0,7.0,1.0,13.8,7.0,6.37,0.0
2018,2,23,7,15,93.5,15.5,1.15,14.25,23.0,12.18,0.0
2018,2,23,7,30,154.0,24.0,1.3,14.7,39.0,18.58,9.74
2018,2,23,7,45,167.0,30.5,1.5,15.15,56.0,23.16,14.61
2018,2,23,8,0,180.0,37.0,1.7,15.6,73.0,27.56,18.79
2018,2,23,8,15,127.5,36.0,1.75,16.0,65.0,26.08,17.61
2018,2,23,8,30,75.0,35.0,1.8,16.4,57.0,33.8,20.63
2018,2,23,8,45,37.5,33.5,1.85,16.85,44.5,34.58,22.14
2018,2,23,9,0,0.0,32.0,1.9,17.3,32.0,28.19,18.3
2018,2,23,9,15,2.0,66.0,1.9,17.65,67.0,58.84,43.91
2018,2,23,9,30,4.0,100.0,1.9,18.0,102.0,89.48,69.09
2018,2,23,9,45,3.5,111.0,1.9,18.3,113.0,99.35,76.93
2018,2,23,10,0,3.0,122.0,1.9,18.6,124.0,109.24,84.73
2018,2,23,10,15,1.5,120.0,2.0,18.95,121.0,107.11,82.69
2018,2,23,10,30,0.0,118.0,2.1,19.3,118.0,104.74,80.47
2018,2,23,10,45,0.0,129.5,2.2,19.65,129.5,115.19,88.66
2018,2,23,11,0,0.0,141.0,2.3,20.0,141.0,125.76,96.88
2018,2,23,11,15,0.5,153.0,2.35,20.25,153.5,137.24,105.83
2018,2,23,11,30,1.0,165.0,2.4,20.5,166.0,148.9,114.9
2018,2,23,11,45,5.0,189.0,2.5,20.8,192.5,174.68,135.19
2018,2,23,12,0,9.0,213.0,2.6,21.1,219.0,201.23,155.9
2018,2,23,12,15,13.0,231.0,2.65,21.3,240.0,222.77,172.64
2018,2,23,12,30,17.0,249.0,2.7,21.5,261.0,244.96,189.82
2018,2,23,12,45,21.5,258.5,2.75,21.75,273.5,259.77,201.24
2018,2,23,13,0,26.0,268.0,2.8,22.0,286.0,275.03,213.02
2018,2,23,13,15,28.5,266.5,2.85,22.1,286.0,293.32,227.19
2018,2,23,13,30,31.0,265.0,2.9,22.2,286.0,296.69,229.97
2018,2,23,13,45,86.0,279.0,2.95,22.3,335.0,367.91,286.58
2018,2,23,14,0,141.0,293.0,3.0,22.4,384.0,458.49,356.43
2018,2,23,14,15,432.0,216.0,2.95,22.4,477.5,688.09,533.5
2018,2,23,14,30,723.0,139.0,2.9,22.4,571.0,886.16,675.55
2018,2,23,14,45,748.0,125.0,2.85,22.4,550.0,889.04,676.79
2018,2,23,15,0,773.0,111.0,2.8,22.4,529.0,887.6,676.9
2018,2,23,15,15,752.0,107.5,2.55,22.1,489.5,852.85,653.36
2018,2,23,15,30,731.0,104.0,2.3,21.8,450.0,815.63,628.19
2018,2,23,15,45,702.5,99.5,2.1,21.55,406.0,768.43,595.96
2018,2,23,16,0,674.0,95.0,1.9,21.3,362.0,719.79,562.25
2018,2,23,16,15,637.0,88.5,1.7,20.7,315.0,660.7,520.93
2018,2,23,16,30,600.0,82.0,1.5,20.1,268.0,601.54,478.33
2018,2,23,16,45,546.0,73.5,1.3,19.5,220.0,527.81,423.13
2018,2,23,17,0,492.0,65.0,1.1,18.9,172.0,456.27,366.33
2018,2,23,17,15,406.0,54.5,1.15,18.45,127.0,364.45,291.84
2018,2,23,17,30,320.0,44.0,1.2,18.0,82.0,281.9,220.3
2018,2,23,17,45,200.5,28.5,1.25,17.5,48.5,175.06,99.37
2018,2,23,18,0,81.0,13.0,1.3,17.0,15.0,52.53,0.0
2018,2,23,18,15,40.5,6.5,1.3,17.0,7.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,24,6,45,29.5,4.5,2.0,13.05,4.5,0.0,0.0
2018,2,24,7,0,59.0,9.0,2.2,13.4,9.0,8.19,0.0
2018,2,24,7,15,179.5,22.5,2.35,13.8,38.0,17.85,0.0
2018,2,24,7,30,300.0,36.0,2.5,14.2,67.0,29.81,19.3
2018,2,24,7,45,360.5,46.0,2.65,14.6,104.0,36.73,26.53
2018,2,24,8,0,421.0,56.0,2.8,15.0,141.0,43.43,32.88
2018,2,24,8,15,481.5,65.5,3.05,15.6,188.0,49.48,38.4
2018,2,24,8,30,542.0,75.0,3.3,16.2,235.0,94.7,55.89
2018,2,24,8,45,566.0,86.0,3.55,16.8,279.0,145.29,91.55
2018,2,24,9,0,590.0,97.0,3.8,17.4,323.0,198.81,135.67
2018,2,24,9,15,657.5,95.0,3.9,18.0,375.5,254.66,182.67
2018,2,24,9,30,725.0,93.0,4.0,18.6,428.0,317.9,236.81
2018,2,24,9,45,630.0,126.5,4.1,19.2,436.5,359.43,276.17
2018,2,24,10,0,535.0,160.0,4.2,19.8,445.0,385.92,301.14
2018,2,24,10,15,422.0,204.0,4.3,20.2,438.0,404.61,318.0
2018,2,24,10,30,309.0,248.0,4.4,20.6,431.0,405.45,319.16
2018,2,24,10,45,182.5,238.0,4.45,21.0,347.5,334.35,263.56
2018,2,24,11,0,56.0,228.0,4.5,21.4,264.0,247.53,193.84
2018,2,24,11,15,59.5,245.0,4.55,21.6,284.0,270.58,211.89
2018,2,24,11,30,63.0,262.0,4.6,21.8,304.0,294.22,230.08
2018,2,24,11,45,75.0,274.5,4.65,22.05,325.5,320.5,250.43
2018,2,24,12,0,87.0,287.0,4.7,22.3,347.0,347.81,271.47
2018,2,24,12,15,182.0,273.0,4.7,22.45,400.5,431.34,337.89
2018,2,24,12,30,277.0,259.0,4.7,22.6,454.0,521.49,408.05
2018,2,24,12,45,293.5,271.5,4.75,22.75,477.0,560.52,437.09
2018,2,24,13,0,310.0,284.0,4.8,22.9,500.0,599.46,466.08
2018,2,24,13,15,533.0,211.0,4.8,23.0,575.5,753.6,584.66
2018,2,24,13,30,756.0,138.0,4.8,23.1,651.0,900.96,690.53
2018,2,24,13,45,771.5,128.0,4.8,23.2,639.0,907.69,694.71
2018,2,24,14,0,787.0,118.0,4.8,23.3,627.0,916.75,701.58
2018,2,24,14,15,706.5,137.0,4.75,23.25,580.0,869.92,669.4
2018,2,24,14,30,626.0,156.0,4.7,23.2,533.0,814.24,630.98
2018,2,24,14,45,459.0,186.0,4.65,23.15,454.0,679.36,532.5
2018,2,24,15,0,292.0,216.0,4.6,23.1,375.0,536.62,423.74
2018,2,24,15,15,251.5,200.5,4.4,22.9,330.5,478.66,380.36
2018,2,24,15,30,211.0,185.0,4.2,22.7,286.0,403.33,322.91
2018,2,24,15,45,437.0,134.5,4.0,22.55,317.5,571.76,458.71
2018,2,24,16,0,663.0,84.0,3.8,22.4,349.0,697.36,554.31
2018,2,24,16,15,605.5,78.5,3.5,21.85,297.0,623.22,499.41
2018,2,24,16,30,548.0,73.0,3.2,21.3,245.0,550.64,445.33
2018,2,24,16,45,473.5,68.0,2.9,20.8,198.0,468.27,381.41
2018,2,24,17,0,399.0,63.0,2.6,20.3,151.0,384.83,313.58
2018,2,24,17,15,208.5,46.0,2.5,19.9,91.0,221.07,178.33
2018,2,24,17,30,18.0,29.0,2.4,19.5,31.0,39.41,26.52
2018,2,24,17,45,9.0,15.5,2.3,19.1,16.5,18.9,6.57
2018,2,24,18,0,0.0,2.0,2.2,18.7,2.0,1.82,0.0
2018,2,24,18,15,0.0,1.0,2.2,18.7,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.45,18.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.7,17.55,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,2,25,6,45,13.0,3.0,4.15,16.0,3.0,0.0,0.0
2018,2,25,7,0,26.0,6.0,4.3,16.2,6.0,5.46,0.0
2018,2,25,7,15,179.0,20.5,4.4,16.55,38.5,16.91,0.0
2018,2,25,7,30,332.0,35.0,4.5,16.9,71.0,28.69,18.32
2018,2,25,7,45,395.0,42.0,4.65,17.3,107.5,33.03,23.05
2018,2,25,8,0,458.0,49.0,4.8,17.7,144.0,37.37,27.21
2018,2,25,8,15,229.0,46.0,4.9,18.1,93.5,33.62,24.05
2018,2,25,8,30,0.0,43.0,5.0,18.5,43.0,37.92,26.43
2018,2,25,8,45,0.0,42.5,5.15,18.9,42.5,37.48,25.98
2018,2,25,9,0,0.0,42.0,5.3,19.3,42.0,37.04,25.5
2018,2,25,9,15,0.0,41.0,5.35,19.7,41.0,36.17,24.65
2018,2,25,9,30,0.0,40.0,5.4,20.1,40.0,35.29,23.79
2018,2,25,9,45,0.0,50.5,5.4,20.45,50.5,44.61,31.39
2018,2,25,10,0,0.0,61.0,5.4,20.8,61.0,53.94,38.93
2018,2,25,10,15,0.0,65.0,5.3,21.05,65.0,57.51,41.7
2018,2,25,10,30,0.0,69.0,5.2,21.3,69.0,61.08,44.48
2018,2,25,10,45,2.5,98.0,5.1,21.5,99.5,88.42,66.6
2018,2,25,11,0,5.0,127.0,5.0,21.7,130.0,116.3,88.94
2018,2,25,11,15,2.5,105.5,4.85,21.75,107.0,95.47,71.99
2018,2,25,11,30,0.0,84.0,4.7,21.8,84.0,74.49,54.92
2018,2,25,11,45,2.5,115.0,4.5,21.85,116.5,104.39,79.0
2018,2,25,12,0,5.0,146.0,4.3,21.9,149.0,135.06,103.47
2018,2,25,12,15,2.5,126.0,4.1,21.85,127.5,114.78,87.16
2018,2,25,12,30,0.0,106.0,3.9,21.8,106.0,94.38,70.75
2018,2,25,12,45,0.0,101.0,3.65,21.75,101.0,89.82,67.13
2018,2,25,13,0,0.0,96.0,3.4,21.7,96.0,85.25,63.49
2018,2,25,13,15,1.5,99.0,3.25,21.65,100.0,89.41,66.95
2018,2,25,13,30,3.0,102.0,3.1,21.6,104.0,93.62,70.47
2018,2,25,13,45,1.5,82.0,2.9,21.55,83.0,74.14,54.78
2018,2,25,14,0,0.0,62.0,2.7,21.5,62.0,54.9,39.21
2018,2,25,14,15,0.0,84.0,2.55,21.35,84.0,74.45,55.19
2018,2,25,14,30,0.0,106.0,2.4,21.2,106.0,94.71,71.72
2018,2,25,14,45,0.0,80.5,2.3,21.05,80.5,71.29,52.88
2018,2,25,15,0,0.0,55.0,2.2,20.9,55.0,48.62,34.5
2018,2,25,15,15,0.0,58.0,2.1,20.7,58.0,51.26,36.82
2018,2,25,15,30,0.0,61.0,2.0,20.5,61.0,53.91,39.15
2018,2,25,15,45,0.0,63.0,1.9,20.25,63.0,55.67,40.77
2018,2,25,16,0,0.0,65.0,1.8,20.0,65.0,57.44,42.41
2018,2,25,16,15,0.0,45.0,1.65,19.55,45.0,39.69,27.76
2018,2,25,16,30,0.0,25.0,1.5,19.1,25.0,22.0,12.97
2018,2,25,16,45,0.0,22.0,1.3,18.65,22.0,19.35,10.76
2018,2,25,17,0,0.0,19.0,1.1,18.2,19.0,16.7,8.49
2018,2,25,17,15,0.0,14.5,1.2,17.95,14.5,12.74,5.04
2018,2,25,17,30,0.0,10.0,1.3,17.7,10.0,8.77,1.54
2018,2,25,17,45,0.0,6.0,1.4,17.4,6.0,5.26,0.0
2018,2,25,18,0,0.0,2.0,1.5,17.1,2.0,1.82,0.0
2018,2,25,18,15,0.0,1.0,1.5,17.1,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.0,1.05,12.3,1.0,0.0,0.0
2018,2,26,7,0,0.0,2.0,1.1,12.4,2.0,1.82,0.0
2018,2,26,7,15,0.0,6.0,1.25,12.55,6.0,5.26,0.0
2018,2,26,7,30,0.0,10.0,1.4,12.7,10.0,8.78,1.88
2018,2,26,7,45,0.0,12.5,1.5,12.85,12.5,10.97,4.1
2018,2,26,8,0,0.0,15.0,1.6,13.0,15.0,13.18,6.19
2018,2,26,8,15,2.5,40.0,1.7,13.1,41.0,35.28,26.15
2018,2,26,8,30,5.0,65.0,1.8,13.2,67.0,57.62,43.81
2018,2,26,8,45,2.5,61.5,1.85,13.3,62.5,54.67,41.26
2018,2,26,9,0,0.0,58.0,1.9,13.4,58.0,51.22,38.32
2018,2,26,9,15,0.5,75.5,2.0,13.35,75.5,66.91,51.53
2018,2,26,9,30,1.0,93.0,2.1,13.3,93.0,82.49,64.51
2018,2,26,9,45,1.0,90.5,2.25,13.3,91.0,80.48,62.63
2018,2,26,10,0,1.0,88.0,2.4,13.3,89.0,78.39,60.71
2018,2,26,10,15,2.0,116.5,2.6,13.2,118.0,104.25,82.19
2018,2,26,10,30,3.0,145.0,2.8,13.1,147.0,130.5,103.79
2018,2,26,10,45,1.5,106.5,3.0,13.05,107.5,95.44,74.55
2018,2,26,11,0,0.0,68.0,3.2,13.0,68.0,60.23,45.1
2018,2,26,11,15,0.0,59.0,3.25,12.9,59.0,52.25,38.39
2018,2,26,11,30,0.0,50.0,3.3,12.8,50.0,44.27,31.67
2018,2,26,11,45,0.0,61.0,3.4,12.7,61.0,54.05,39.85
2018,2,26,12,0,0.0,72.0,3.5,12.6,72.0,63.83,48.02
2018,2,26,12,15,0.0,82.0,3.5,12.55,82.0,72.74,55.43
2018,2,26,12,30,0.0,92.0,3.5,12.5,92.0,81.65,62.85
2018,2,26,12,45,0.0,102.5,3.5,12.45,102.5,91.2,70.78
2018,2,26,13,0,0.0,113.0,3.5,12.4,113.0,100.88,78.84
2018,2,26,13,15,0.5,105.5,3.5,12.4,106.0,94.46,73.57
2018,2,26,13,30,1.0,98.0,3.5,12.4,99.0,88.04,68.33
2018,2,26,13,45,0.5,84.0,3.5,12.4,84.5,74.97,57.48
2018,2,26,14,0,0.0,70.0,3.5,12.4,70.0,62.01,46.69
2018,2,26,14,15,0.0,56.5,3.5,12.4,56.5,50.0,36.68
2018,2,26,14,30,0.0,43.0,3.5,12.4,43.0,38.01,26.63
2018,2,26,14,45,0.0,42.5,3.5,12.45,42.5,37.56,26.3
2018,2,26,15,0,0.0,42.0,3.5,12.5,42.0,37.1,25.98
2018,2,26,15,15,0.0,45.5,3.45,12.25,45.5,40.18,28.72
2018,2,26,15,30,0.0,49.0,3.4,12.0,49.0,43.27,31.47
2018,2,26,15,45,0.0,46.5,3.4,11.75,46.5,41.04,29.7
2018,2,26,16,0,0.0,44.0,3.4,11.5,44.0,38.82,27.91
2018,2,26,16,15,0.0,35.5,3.25,11.15,35.5,31.29,21.52
2018,2,26,16,30,0.0,27.0,3.1,10.8,27.0,23.77,15.06
2018,2,26,16,45,0.0,21.0,2.95,10.4,21.0,18.47,10.47
2018,2,26,17,0,0.0,15.0,2.8,10.0,15.0,13.18,5.83
2018,2,26,17,15,0.0,11.5,2.55,9.6,11.5,10.09,3.08
2018,2,26,17,30,0.0,8.0,2.3,9.2,8.0,7.02,0.29
2018,2,26,17,45,0.0,5.0,2.1,8.75,5.0,4.38,0.0
2018,2,26,18,0,0.0,2.0,1.9,8.3,2.0,1.82,0.0
2018,2,26,18,15,0.0,1.0,1.9,8.3,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.45,1.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,2,27,6,45,61.5,7.0,1.95,2.0,8.0,0.0,0.0
2018,2,27,7,0,123.0,14.0,2.1,2.5,16.0,12.73,0.0
2018,2,27,7,15,286.5,25.5,2.1,3.2,53.0,21.48,7.04
2018,2,27,7,30,450.0,37.0,2.1,3.9,90.0,30.37,21.32
2018,2,27,7,45,547.0,45.0,2.15,4.65,141.0,35.75,26.99
2018,2,27,8,0,644.0,53.0,2.2,5.4,192.0,41.09,32.19
2018,2,27,8,15,701.5,58.0,2.25,6.4,245.0,50.32,40.7
2018,2,27,8,30,759.0,63.0,2.3,7.4,298.0,106.67,59.23
2018,2,27,8,45,796.5,67.0,2.35,8.45,350.0,166.62,101.94
2018,2,27,9,0,834.0,71.0,2.4,9.5,402.0,230.86,156.27
2018,2,27,9,15,859.0,74.0,2.45,10.15,450.0,294.87,214.15
2018,2,27,9,30,884.0,77.0,2.5,10.8,498.0,360.95,273.95
2018,2,27,9,45,901.0,79.5,2.5,11.4,541.0,426.42,332.18
2018,2,27,10,0,918.0,82.0,2.5,12.0,584.0,490.45,387.4
2018,2,27,10,15,931.0,84.0,2.4,12.3,621.0,552.08,438.93
2018,2,27,10,30,944.0,86.0,2.3,12.6,658.0,613.04,487.93
2018,2,27,10,45,953.0,88.0,2.15,12.95,688.0,670.63,532.12
2018,2,27,11,0,962.0,90.0,2.0,13.3,718.0,726.57,573.29
2018,2,27,11,15,968.0,91.0,1.95,13.5,740.0,777.49,610.01
2018,2,27,11,30,974.0,92.0,1.9,13.7,762.0,825.97,642.29
2018,2,27,11,45,977.5,93.0,1.8,13.9,775.5,869.82,670.32
2018,2,27,12,0,981.0,94.0,1.7,14.1,789.0,910.59,695.74
2018,2,27,12,15,981.5,94.0,1.65,14.25,793.5,944.48,716.89
2018,2,27,12,30,982.0,94.0,1.6,14.4,798.0,974.74,735.51
2018,2,27,12,45,979.5,94.5,1.55,14.5,794.0,999.1,750.28
2018,2,27,13,0,977.0,95.0,1.5,14.6,790.0,1019.48,762.5
2018,2,27,13,15,973.0,95.0,1.45,14.65,777.5,1033.84,771.01
2018,2,27,13,30,969.0,95.0,1.4,14.7,765.0,1044.09,777.02
2018,2,27,13,45,962.5,94.5,1.35,14.7,744.5,1047.2,778.74
2018,2,27,14,0,956.0,94.0,1.3,14.7,724.0,1046.17,778.04
2018,2,27,14,15,946.5,92.5,1.25,14.65,695.0,1036.95,772.4
2018,2,27,14,30,937.0,91.0,1.2,14.6,666.0,1023.73,764.45
2018,2,27,14,45,921.0,89.0,1.2,14.5,628.5,999.82,750.78
2018,2,27,15,0,905.0,87.0,1.2,14.4,591.0,972.36,734.92
2018,2,27,15,15,887.0,84.5,1.2,14.2,549.0,948.56,721.74
2018,2,27,15,30,869.0,82.0,1.2,14.0,507.0,912.0,699.8
2018,2,27,15,45,844.0,78.5,1.15,13.8,459.5,865.22,669.86
2018,2,27,16,0,819.0,75.0,1.1,13.6,412.0,816.35,637.99
2018,2,27,16,15,782.5,71.5,1.05,12.95,361.0,756.29,598.34
2018,2,27,16,30,746.0,68.0,1.0,12.3,310.0,695.58,556.85
2018,2,27,16,45,692.5,62.5,0.9,11.65,257.5,625.6,506.01
2018,2,27,17,0,639.0,57.0,0.8,11.0,205.0,552.27,450.17
2018,2,27,17,15,549.5,49.5,0.85,10.45,154.5,455.28,372.42
2018,2,27,17,30,460.0,42.0,0.9,9.9,104.0,364.61,294.67
2018,2,27,17,45,308.0,30.5,1.0,9.4,64.0,241.14,172.67
2018,2,27,18,0,156.0,19.0,1.1,8.9,24.0,96.13,0.0
2018,2,27,18,15,78.0,9.5,1.1,8.9,12.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,28,6,45,4.0,1.5,1.15,5.15,1.5,0.0,0.0
2018,2,28,7,0,8.0,3.0,1.2,5.3,3.0,2.73,0.0
2018,2,28,7,15,4.0,6.0,1.35,5.6,6.0,5.37,0.0
2018,2,28,7,30,0.0,9.0,1.5,5.9,9.0,7.9,1.36
2018,2,28,7,45,0.0,12.0,1.65,6.25,12.0,10.53,3.96
2018,2,28,8,0,0.0,15.0,1.8,6.6,15.0,13.18,6.48
2018,2,28,8,15,0.0,16.5,1.85,6.85,16.5,14.5,7.75
2018,2,28,8,30,0.0,18.0,1.9,7.1,18.0,15.83,8.35
2018,2,28,8,45,0.0,32.5,1.95,7.35,32.5,28.63,19.59
2018,2,28,9,0,0.0,47.0,2.0,7.6,47.0,41.47,30.74
2018,2,28,9,15,0.0,66.0,2.0,7.95,66.0,58.34,45.22
2018,2,28,9,30,0.0,85.0,2.0,8.3,85.0,75.23,59.53
2018,2,28,9,45,0.0,86.5,2.0,8.65,86.5,76.6,60.42
2018,2,28,10,0,0.0,88.0,2.0,9.0,88.0,77.95,61.32
2018,2,28,10,15,0.0,104.5,2.15,9.45,104.5,92.61,73.47
2018,2,28,10,30,0.0,121.0,2.3,9.9,121.0,107.39,85.58
2018,2,28,10,45,0.5,136.0,2.4,10.35,136.5,121.28,96.86
2018,2,28,11,0,1.0,151.0,2.5,10.8,152.0,135.38,108.22
2018,2,28,11,15,0.5,138.5,2.55,11.1,139.0,123.93,98.46
2018,2,28,11,30,0.0,126.0,2.6,11.4,126.0,112.35,88.67
2018,2,28,11,45,0.0,127.5,2.65,11.75,127.5,113.82,89.71
2018,2,28,12,0,0.0,129.0,2.7,12.1,129.0,115.3,90.75
2018,2,28,12,15,4.0,155.5,2.75,12.3,158.5,143.33,113.84
2018,2,28,12,30,8.0,182.0,2.8,12.5,188.0,172.1,137.33
2018,2,28,12,45,10.0,200.0,2.85,12.75,207.5,191.68,153.12
2018,2,28,13,0,12.0,218.0,2.9,13.0,227.0,211.74,169.26
2018,2,28,13,15,7.5,195.0,2.9,13.05,200.5,185.85,148.2
2018,2,28,13,30,3.0,172.0,2.9,13.1,174.0,159.78,126.97
2018,2,28,13,45,4.5,181.5,2.9,13.15,184.5,170.96,136.31
2018,2,28,14,0,6.0,191.0,2.9,13.2,195.0,182.48,145.87
2018,2,28,14,15,8.0,182.0,2.8,13.05,187.0,176.16,141.09
2018,2,28,14,30,10.0,173.0,2.7,12.9,179.0,169.8,136.32
2018,2,28,14,45,5.0,131.5,2.6,12.8,134.5,124.22,98.88
2018,2,28,15,0,0.0,90.0,2.5,12.7,90.0,79.74,61.85
2018,2,28,15,15,2.0,103.5,2.4,12.45,104.5,94.7,74.8
2018,2,28,15,30,4.0,117.0,2.3,12.2,119.0,110.42,88.35
2018,2,28,15,45,6.5,120.5,2.15,11.95,123.5,117.18,94.46
2018,2,28,16,0,9.0,124.0,2.0,11.7,128.0,124.6,101.14
2018,2,28,16,15,7.0,99.5,2.0,11.45,102.5,98.0,78.88
2018,2,28,16,30,5.0,75.0,2.0,11.2,77.0,71.62,56.5
2018,2,28,16,45,2.5,54.0,1.95,10.95,55.0,49.55,37.47
2018,2,28,17,0,0.0,33.0,1.9,10.7,33.0,29.07,19.61
2018,2,28,17,15,0.0,22.5,1.9,10.5,22.5,19.79,11.44
2018,2,28,17,30,0.0,12.0,1.9,10.3,12.0,10.53,3.28
2018,2,28,17,45,3.0,8.5,1.9,10.1,8.5,9.28,1.5
2018,2,28,18,0,6.0,5.0,1.9,9.9,5.0,7.58,0.0
2018,2,28,18,15,3.0,2.5,1.9,9.9,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.0,0.7,9.25,1.0,0.0,0.0
2018,3,1,7,0,0.0,2.0,0.8,9.4,2.0,1.82,0.0
2018,3,1,7,15,0.0,4.0,0.9,9.55,4.0,3.5,0.0
2018,3,1,7,30,0.0,6.0,1.0,9.7,6.0,5.26,0.0
2018,3,1,7,45,0.0,7.5,1.1,9.85,7.5,6.58,0.29
2018,3,1,8,0,0.0,9.0,1.2,10.0,9.0,7.9,1.55
2018,3,1,8,15,6.0,27.5,1.3,10.35,29.5,24.77,16.96
2018,3,1,8,30,12.0,46.0,1.4,10.7,50.0,41.92,30.42
2018,3,1,8,45,7.5,43.5,1.5,11.05,46.0,39.42,28.25
2018,3,1,9,0,3.0,41.0,1.6,11.4,42.0,36.77,26.07
2018,3,1,9,15,3.5,53.5,1.65,11.75,55.0,48.18,35.73
2018,3,1,9,30,4.0,66.0,1.7,12.1,68.0,59.67,45.35
2018,3,1,9,45,2.0,54.5,1.8,12.4,55.5,48.94,36.12
2018,3,1,10,0,0.0,43.0,1.9,12.7,43.0,37.99,26.72
2018,3,1,10,15,0.0,46.0,1.95,13.0,46.0,40.66,28.88
2018,3,1,10,30,0.0,49.0,2.0,13.3,49.0,43.34,31.02
2018,3,1,10,45,0.0,43.0,2.05,13.6,43.0,38.03,26.46
2018,3,1,11,0,0.0,37.0,2.1,13.9,37.0,32.73,21.92
2018,3,1,11,15,0.0,40.0,2.25,14.25,40.0,35.39,24.09
2018,3,1,11,30,0.0,43.0,2.4,14.6,43.0,38.07,26.24
2018,3,1,11,45,0.0,47.0,2.5,14.9,47.0,41.62,29.14
2018,3,1,12,0,0.0,51.0,2.6,15.2,51.0,45.18,32.03
2018,3,1,12,15,0.0,53.5,2.7,15.45,53.5,47.41,33.83
2018,3,1,12,30,0.0,56.0,2.8,15.7,56.0,49.63,35.62
2018,3,1,12,45,0.0,59.5,2.9,15.95,59.5,52.74,38.15
2018,3,1,13,0,0.0,63.0,3.0,16.2,63.0,55.85,40.69
2018,3,1,13,15,0.0,61.0,2.95,16.2,61.0,54.06,39.24
2018,3,1,13,30,0.0,59.0,2.9,16.2,59.0,52.27,37.79
2018,3,1,13,45,0.0,58.0,2.85,16.25,58.0,51.37,37.09
2018,3,1,14,0,0.0,57.0,2.8,16.3,57.0,50.47,36.38
2018,3,1,14,15,0.0,76.0,2.85,16.4,76.0,67.34,50.39
2018,3,1,14,30,0.0,95.0,2.9,16.5,95.0,84.32,64.47
2018,3,1,14,45,0.5,88.5,3.0,16.65,89.0,78.91,60.11
2018,3,1,15,0,1.0,82.0,3.1,16.8,83.0,73.57,55.83
2018,3,1,15,15,0.5,69.0,3.2,16.95,69.5,61.5,45.9
2018,3,1,15,30,0.0,56.0,3.3,17.1,56.0,49.48,35.95
2018,3,1,15,45,0.0,50.5,3.4,17.25,50.5,44.59,31.95
2018,3,1,16,0,0.0,45.0,3.5,17.4,45.0,39.7,27.92
2018,3,1,16,15,0.0,39.0,3.55,17.3,39.0,34.38,23.52
2018,3,1,16,30,0.0,33.0,3.6,17.2,33.0,29.07,19.08
2018,3,1,16,45,0.0,24.5,3.7,17.1,24.5,21.56,12.71
2018,3,1,17,0,0.0,16.0,3.8,17.0,16.0,14.06,6.3
2018,3,1,17,15,0.0,13.5,3.65,16.75,13.5,11.85,4.36
2018,3,1,17,30,0.0,11.0,3.5,16.5,11.0,9.65,2.35
2018,3,1,17,45,0.0,7.5,3.4,16.2,7.5,6.58,0.0
2018,3,1,18,0,0.0,4.0,3.3,15.9,4.0,3.64,0.0
2018,3,1,18,15,0.0,2.0,3.3,15.9,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,6.05,10.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.3,10.05,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.3,9.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,6.2,8.15,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,6.0,7.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,5.9,6.8,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,5.85,6.4,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,5.75,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,5.7,5.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,5.65,5.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,5.6,4.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,5.55,4.65,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,5.5,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,5.5,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,5.5,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,5.45,4.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,5.4,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,5.4,3.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,5.4,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,5.45,3.7,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,5.5,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,5.5,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,5.5,3.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,5.5,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,5.7,3.7,0.0,0.0,0.0
2018,3,2,6,45,100.0,8.5,5.8,3.9,11.5,0.0,0.0
2018,3,2,7,0,200.0,17.0,5.9,4.1,23.0,15.46,0.0
2018,3,2,7,15,380.0,27.0,6.15,4.55,66.5,22.43,11.6
2018,3,2,7,30,560.0,37.0,6.4,5.0,110.0,32.84,23.71
2018,3,2,7,45,644.5,42.5,6.6,5.45,162.5,36.44,27.61
2018,3,2,8,0,729.0,48.0,6.8,5.9,215.0,40.18,31.31
2018,3,2,8,15,778.5,52.0,6.95,6.3,269.5,49.91,40.31
2018,3,2,8,30,828.0,56.0,7.1,6.7,324.0,110.22,58.66
2018,3,2,8,45,860.0,59.5,7.2,7.05,377.0,177.15,109.04
2018,3,2,9,0,892.0,63.0,7.3,7.4,430.0,243.7,167.76
2018,3,2,9,15,915.0,64.5,7.35,7.7,478.5,309.09,229.36
2018,3,2,9,30,938.0,66.0,7.4,8.0,527.0,376.04,292.86
2018,3,2,9,45,955.0,67.5,7.4,8.35,570.5,441.92,354.63
2018,3,2,10,0,972.0,69.0,7.4,8.7,614.0,508.05,415.01
2018,3,2,10,15,984.0,70.0,7.35,8.95,651.0,571.12,471.28
2018,3,2,10,30,996.0,71.0,7.3,9.2,688.0,633.26,525.07
2018,3,2,10,45,1004.5,71.5,7.25,9.45,718.0,691.53,574.22
2018,3,2,11,0,1013.0,72.0,7.2,9.7,748.0,747.93,620.54
2018,3,2,11,15,1018.0,72.5,7.2,9.9,769.5,799.71,660.71
2018,3,2,11,30,1023.0,73.0,7.2,10.1,791.0,848.78,697.34
2018,3,2,11,45,1026.5,73.5,7.15,10.35,805.0,893.72,730.19
2018,3,2,12,0,1030.0,74.0,7.1,10.6,819.0,935.41,760.31
2018,3,2,12,15,1031.0,74.0,7.1,10.7,823.5,970.94,786.32
2018,3,2,12,30,1032.0,74.0,7.1,10.8,828.0,1002.67,809.49
2018,3,2,12,45,1031.5,74.0,7.05,10.9,824.5,1029.12,828.5
2018,3,2,13,0,1031.0,74.0,7.0,11.0,821.0,1051.44,844.54
2018,3,2,13,15,1028.5,73.5,6.95,11.0,808.5,1067.09,856.09
2018,3,2,13,30,1026.0,73.0,6.9,11.0,796.0,1078.39,864.66
2018,3,2,13,45,1021.5,71.5,6.85,11.0,775.0,1082.19,867.92
2018,3,2,14,0,1017.0,70.0,6.8,11.0,754.0,1081.58,868.18
2018,3,2,14,15,1009.5,69.0,6.7,10.9,725.0,1074.3,863.77
2018,3,2,14,30,1002.0,68.0,6.6,10.8,696.0,1062.75,856.45
2018,3,2,14,45,989.0,67.0,6.55,10.65,658.5,1041.78,842.83
2018,3,2,15,0,976.0,66.0,6.5,10.5,621.0,1016.95,826.46
2018,3,2,15,15,959.0,64.0,6.35,10.3,577.5,983.43,803.18
2018,3,2,15,30,942.0,62.0,6.2,10.1,534.0,946.66,777.41
2018,3,2,15,45,920.5,60.0,6.1,9.85,486.0,902.97,746.57
2018,3,2,16,0,899.0,58.0,6.0,9.6,438.0,856.91,713.52
2018,3,2,16,15,867.5,55.5,5.8,9.1,386.0,799.97,671.45
2018,3,2,16,30,836.0,53.0,5.6,8.6,334.0,742.2,627.67
2018,3,2,16,45,788.5,49.5,5.4,8.15,280.0,677.45,576.64
2018,3,2,17,0,741.0,46.0,5.2,7.7,226.0,606.43,518.34
2018,3,2,17,15,662.5,41.5,5.0,7.2,173.5,515.26,440.32
2018,3,2,17,30,584.0,37.0,4.8,6.7,121.0,428.6,360.57
2018,3,2,17,45,420.5,28.5,4.6,6.2,76.0,304.83,237.78
2018,3,2,18,0,257.0,20.0,4.4,5.7,31.0,170.29,0.0
2018,3,2,18,15,128.5,10.0,4.4,5.7,15.5,9.1,0.0
2018,3,2,18,30,0.0,0.0,4.4,5.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,4.3,4.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,4.25,4.45,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,4.2,4.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.0,3.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.9,3.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.85,3.2,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.8,2.8,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.8,2.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,2.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.8,2.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.85,1.85,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.9,1.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.8,1.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.8,1.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.8,0.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.8,0.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.75,0.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.7,0.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.7,0.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.7,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.7,-0.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.7,-0.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.7,-0.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.7,-0.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.7,-0.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.7,-0.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.7,-0.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.7,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.7,-0.8,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.7,-0.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.7,-0.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.7,-1.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.7,-1.25,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.7,-1.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.7,-1.4,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.7,-1.5,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.9,-1.15,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,4.1,-0.8,0.0,0.0,0.0
2018,3,3,6,45,132.5,10.0,4.25,-0.5,14.5,0.0,0.0
2018,3,3,7,0,265.0,20.0,4.4,-0.2,29.0,18.19,0.0
2018,3,3,7,15,438.0,28.0,4.55,0.4,74.0,25.47,15.05
2018,3,3,7,30,611.0,36.0,4.7,1.0,119.0,31.76,23.25
2018,3,3,7,45,691.5,41.5,4.9,1.6,173.5,35.5,27.25
2018,3,3,8,0,772.0,47.0,5.1,2.2,228.0,39.33,31.03
2018,3,3,8,15,819.0,50.5,5.2,2.8,283.5,50.78,32.23
2018,3,3,8,30,866.0,54.0,5.3,3.4,339.0,117.08,63.48
2018,3,3,8,45,897.0,57.0,5.45,4.05,392.5,182.21,112.73
2018,3,3,9,0,928.0,60.0,5.6,4.7,446.0,250.47,173.48
2018,3,3,9,15,947.0,62.5,5.65,5.3,495.0,317.92,237.25
2018,3,3,9,30,966.0,65.0,5.7,5.9,544.0,386.44,302.13
2018,3,3,9,45,975.0,66.5,5.7,6.5,584.5,450.88,362.53
2018,3,3,10,0,984.0,68.0,5.7,7.1,625.0,514.6,420.41
2018,3,3,10,15,995.0,70.0,5.7,7.6,662.5,578.83,476.82
2018,3,3,10,30,1006.0,72.0,5.7,8.1,700.0,642.04,530.48
2018,3,3,10,45,1014.0,72.5,5.65,8.6,730.0,700.56,578.57
2018,3,3,11,0,1022.0,73.0,5.6,9.1,760.0,757.11,623.62
2018,3,3,11,15,1027.0,74.0,5.55,9.5,782.0,809.85,662.89
2018,3,3,11,30,1032.0,75.0,5.5,9.9,804.0,859.86,698.58
2018,3,3,11,45,1034.5,76.0,5.45,10.25,817.5,904.93,730.27
2018,3,3,12,0,1037.0,77.0,5.4,10.6,831.0,946.65,759.16
2018,3,3,12,15,1036.0,77.0,5.35,10.85,834.5,980.71,782.51
2018,3,3,12,30,1035.0,77.0,5.3,11.1,838.0,1010.83,802.93
2018,3,3,12,45,1030.0,77.5,5.25,11.35,831.5,1033.81,818.19
2018,3,3,13,0,1025.0,78.0,5.2,11.6,825.0,1052.5,830.46
2018,3,3,13,15,1022.0,77.5,5.2,11.7,812.5,1067.58,841.19
2018,3,3,13,30,1019.0,77.0,5.2,11.8,800.0,1078.33,849.04
2018,3,3,13,45,1013.5,76.5,5.15,11.9,779.0,1082.32,851.83
2018,3,3,14,0,1008.0,76.0,5.1,12.0,758.0,1081.94,851.77
2018,3,3,14,15,1000.5,75.5,5.05,11.9,729.5,1075.3,848.15
2018,3,3,14,30,993.0,75.0,5.0,11.8,701.0,1064.45,841.76
2018,3,3,14,45,982.0,73.5,4.95,11.75,664.5,1044.87,829.16
2018,3,3,15,0,971.0,72.0,4.9,11.7,628.0,1021.39,813.93
2018,3,3,15,15,956.0,69.5,4.85,11.45,585.0,989.19,793.04
2018,3,3,15,30,941.0,67.0,4.8,11.2,542.0,953.64,769.65
2018,3,3,15,45,919.5,65.0,4.7,10.95,494.0,909.95,739.6
2018,3,3,16,0,898.0,63.0,4.6,10.7,446.0,863.91,707.42
2018,3,3,16,15,868.0,60.5,4.35,10.1,394.0,808.22,667.14
2018,3,3,16,30,838.0,58.0,4.1,9.5,342.0,758.8,630.71
2018,3,3,16,45,792.0,54.0,3.9,8.9,287.5,686.71,575.84
2018,3,3,17,0,746.0,50.0,3.7,8.3,233.0,615.57,519.43
2018,3,3,17,15,670.0,44.5,3.6,7.6,179.5,524.15,443.56
2018,3,3,17,30,594.0,39.0,3.5,6.9,126.0,437.01,365.45
2018,3,3,17,45,432.0,30.0,3.35,6.2,80.0,312.96,245.95
2018,3,3,18,0,270.0,21.0,3.2,5.5,34.0,178.99,0.0
2018,3,3,18,15,135.0,10.5,3.2,5.5,17.0,71.23,0.0
2018,3,3,18,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.35,5.05,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.45,4.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,3.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.05,3.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.7,2.45,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.35,1.4,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.15,0.25,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.1,-0.05,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.1,-0.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.05,-0.4,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.95,-0.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.9,-1.2,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.85,-1.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.8,-1.85,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.75,-2.35,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.75,-2.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.8,-2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.8,-3.1,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,2.1,-2.65,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,3,4,6,45,118.5,10.0,2.7,-1.55,15.0,0.0,0.0
2018,3,4,7,0,237.0,20.0,3.0,-1.0,30.0,18.19,0.0
2018,3,4,7,15,399.5,29.5,3.2,-0.25,74.0,24.44,14.86
2018,3,4,7,30,562.0,39.0,3.4,0.5,118.0,34.43,25.84
2018,3,4,7,45,642.5,45.0,3.6,1.3,171.0,38.44,30.06
2018,3,4,8,0,723.0,51.0,3.8,2.1,224.0,42.53,34.06
2018,3,4,8,15,772.5,55.5,3.9,2.8,279.0,55.83,35.96
2018,3,4,8,30,822.0,60.0,4.0,3.5,334.0,116.48,64.21
2018,3,4,8,45,854.5,63.0,4.1,4.25,387.0,179.38,111.94
2018,3,4,9,0,887.0,66.0,4.2,5.0,440.0,249.03,173.42
2018,3,4,9,15,913.5,68.0,4.2,5.6,490.5,315.71,235.49
2018,3,4,9,30,940.0,70.0,4.2,6.2,541.0,384.41,299.32
2018,3,4,9,45,958.5,72.0,4.2,6.8,586.0,451.65,360.79
2018,3,4,10,0,977.0,74.0,4.2,7.4,631.0,519.33,420.64
2018,3,4,10,15,988.5,75.5,4.15,7.9,668.5,583.07,475.3
2018,3,4,10,30,1000.0,77.0,4.1,8.4,706.0,645.82,527.13
