Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,45,1008.5,77.5,4.1,8.9,736.0,704.44,574.17
2018,3,4,11,0,1017.0,78.0,4.1,9.4,766.0,761.15,618.24
2018,3,4,11,15,1020.0,79.0,4.05,9.8,786.5,812.31,655.26
2018,3,4,11,30,1023.0,80.0,4.0,10.2,807.0,860.58,688.65
2018,3,4,11,45,1022.5,80.5,3.95,10.65,818.0,902.43,716.82
2018,3,4,12,0,1022.0,81.0,3.9,11.1,829.0,940.73,742.15
2018,3,4,12,15,1023.5,81.0,3.85,11.4,834.0,976.49,765.88
2018,3,4,12,30,1025.0,81.0,3.8,11.7,839.0,1008.5,786.83
2018,3,4,12,45,1024.0,81.0,3.75,12.0,835.0,1034.33,803.42
2018,3,4,13,0,1023.0,81.0,3.7,12.3,831.0,1056.06,817.21
2018,3,4,13,15,1019.5,81.0,3.6,12.45,818.5,1071.2,826.6
2018,3,4,13,30,1016.0,81.0,3.5,12.6,806.0,1082.03,833.17
2018,3,4,13,45,1008.0,80.0,3.4,12.8,783.0,1082.95,833.0
2018,3,4,14,0,1000.0,79.0,3.3,13.0,760.0,1079.48,830.09
2018,3,4,14,15,990.0,78.0,3.25,13.05,729.5,1069.76,824.06
2018,3,4,14,30,980.0,77.0,3.2,13.1,699.0,1055.86,815.41
2018,3,4,14,45,968.0,75.5,3.1,13.15,662.5,1035.37,801.95
2018,3,4,15,0,956.0,74.0,3.0,13.2,626.0,1011.06,786.02
2018,3,4,15,15,936.5,73.0,2.8,13.05,582.0,976.78,762.88
2018,3,4,15,30,917.0,72.0,2.6,12.9,538.0,939.47,737.61
2018,3,4,15,45,893.5,69.5,2.4,12.75,489.5,893.92,706.31
2018,3,4,16,0,870.0,67.0,2.2,12.6,441.0,846.21,673.13
2018,3,4,16,15,838.0,64.0,1.9,11.8,389.0,796.86,638.79
2018,3,4,16,30,806.0,61.0,1.6,11.0,337.0,738.18,596.54
2018,3,4,16,45,755.0,57.0,1.35,10.2,282.5,663.4,541.21
2018,3,4,17,0,704.0,53.0,1.1,9.4,228.0,590.02,484.71
2018,3,4,17,15,626.0,46.5,1.15,8.65,175.5,497.73,412.08
2018,3,4,17,30,548.0,40.0,1.2,7.9,123.0,417.79,343.22
2018,3,4,17,45,404.0,31.0,1.3,7.2,79.0,298.37,233.53
2018,3,4,18,0,260.0,22.0,1.4,6.5,35.0,176.0,0.0
2018,3,4,18,15,130.0,11.0,1.4,6.5,17.5,69.41,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,-0.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.55,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,113.5,10.5,1.9,-0.5,15.5,9.55,0.0
2018,3,5,7,0,227.0,21.0,2.1,0.2,31.0,18.09,0.0
2018,3,5,7,15,314.0,33.5,2.2,1.0,67.5,27.9,18.18
2018,3,5,7,30,401.0,46.0,2.3,1.8,104.0,37.25,28.37
2018,3,5,7,45,547.0,50.0,2.35,2.6,163.5,38.97,30.45
2018,3,5,8,0,693.0,54.0,2.4,3.4,223.0,44.93,36.14
2018,3,5,8,15,741.5,59.0,2.4,4.05,277.0,59.78,38.44
2018,3,5,8,30,790.0,64.0,2.4,4.7,331.0,118.9,66.88
2018,3,5,8,45,772.5,74.0,2.45,5.35,368.5,178.59,114.29
2018,3,5,9,0,755.0,84.0,2.5,6.0,406.0,235.65,166.37
2018,3,5,9,15,642.5,120.5,2.4,6.45,415.5,284.09,215.97
2018,3,5,9,30,530.0,157.0,2.3,6.9,425.0,318.93,252.0
2018,3,5,9,45,488.0,185.5,2.25,7.3,448.0,363.14,291.89
2018,3,5,10,0,446.0,214.0,2.2,7.7,471.0,402.2,325.68
2018,3,5,10,15,488.5,214.0,2.1,8.0,511.0,454.25,368.36
2018,3,5,10,30,531.0,214.0,2.0,8.3,551.0,509.75,412.71
2018,3,5,10,45,574.0,210.0,1.9,8.65,588.5,564.84,455.64
2018,3,5,11,0,617.0,206.0,1.8,9.0,626.0,625.97,501.87
2018,3,5,11,15,555.5,236.0,1.65,9.25,623.0,640.56,510.55
2018,3,5,11,30,494.0,266.0,1.5,9.5,620.0,652.01,516.49
2018,3,5,11,45,507.5,266.5,1.35,9.8,635.5,688.15,541.48
2018,3,5,12,0,521.0,267.0,1.2,10.1,651.0,723.41,564.84
2018,3,5,12,15,667.5,212.0,1.1,10.3,707.0,820.72,634.9
2018,3,5,12,30,814.0,157.0,1.0,10.5,763.0,912.05,694.68
2018,3,5,12,45,799.0,162.0,0.95,10.65,754.5,932.67,705.9
2018,3,5,13,0,784.0,167.0,0.9,10.8,746.0,944.16,712.08
2018,3,5,13,15,833.5,145.0,0.75,10.9,751.5,977.19,730.61
2018,3,5,13,30,883.0,123.0,0.6,11.0,757.0,1013.61,750.42
2018,3,5,13,45,785.0,151.5,0.5,11.1,703.5,966.12,717.3
2018,3,5,14,0,687.0,180.0,0.4,11.2,650.0,908.23,678.73
2018,3,5,14,15,633.5,187.0,0.35,11.2,607.0,865.64,651.49
2018,3,5,14,30,580.0,194.0,0.3,11.2,564.0,813.27,617.21
2018,3,5,14,45,694.5,153.5,0.2,11.2,573.5,882.64,663.94
2018,3,5,15,0,809.0,113.0,0.1,11.2,583.0,930.02,693.62
2018,3,5,15,15,660.0,138.5,0.25,11.2,504.5,814.88,620.42
2018,3,5,15,30,511.0,164.0,0.4,11.2,426.0,688.06,537.7
2018,3,5,15,45,571.5,137.5,0.5,11.15,405.5,705.38,555.64
2018,3,5,16,0,632.0,111.0,0.6,11.1,385.0,710.92,562.58
2018,3,5,16,15,685.0,90.0,0.65,10.45,355.0,709.11,564.8
2018,3,5,16,30,738.0,69.0,0.7,9.8,325.0,695.05,557.86
2018,3,5,16,45,698.5,63.0,0.75,9.2,274.5,628.8,511.35
2018,3,5,17,0,659.0,57.0,0.8,8.6,224.0,568.97,467.72
2018,3,5,17,15,581.0,50.5,0.9,7.65,172.5,479.3,397.38
2018,3,5,17,30,503.0,44.0,1.0,6.7,121.0,395.08,326.17
2018,3,5,17,45,365.5,33.5,1.1,5.75,78.0,279.26,221.29
2018,3,5,18,0,228.0,23.0,1.2,4.8,35.0,161.83,3.99
2018,3,5,18,15,114.0,11.5,1.2,4.8,17.5,62.57,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,6,6,45,0.0,2.5,1.65,1.6,2.5,2.27,0.0
2018,3,6,7,0,0.0,5.0,1.7,1.8,5.0,4.38,0.0
2018,3,6,7,15,0.0,12.5,1.7,2.1,12.5,10.98,3.86
2018,3,6,7,30,0.0,20.0,1.7,2.4,20.0,17.59,10.46
2018,3,6,7,45,0.0,35.5,1.65,2.7,35.5,31.29,23.41
2018,3,6,8,0,0.0,51.0,1.6,3.0,51.0,45.03,36.33
2018,3,6,8,15,0.0,60.0,1.65,3.3,60.0,53.01,41.67
2018,3,6,8,30,0.0,69.0,1.7,3.6,69.0,60.93,48.57
2018,3,6,8,45,0.0,58.5,1.75,3.9,58.5,51.67,40.23
2018,3,6,9,0,0.0,48.0,1.8,4.2,48.0,42.37,31.88
2018,3,6,9,15,0.0,72.0,1.8,4.35,72.0,63.68,50.43
2018,3,6,9,30,0.0,96.0,1.8,4.5,96.0,84.86,68.6
2018,3,6,9,45,3.0,107.0,1.8,4.65,108.5,95.8,77.71
2018,3,6,10,0,6.0,118.0,1.8,4.8,121.0,107.16,87.2
2018,3,6,10,15,4.0,128.0,1.85,4.85,130.0,115.48,94.08
2018,3,6,10,30,2.0,138.0,1.9,4.9,139.0,123.65,100.77
2018,3,6,10,45,5.0,158.0,1.9,4.95,161.0,143.76,117.58
2018,3,6,11,0,8.0,178.0,1.9,5.0,183.0,164.4,134.71
2018,3,6,11,15,4.0,129.5,1.9,5.0,132.0,118.24,95.7
2018,3,6,11,30,0.0,81.0,1.9,5.0,81.0,71.86,56.22
2018,3,6,11,45,0.0,78.0,1.85,5.05,78.0,69.2,53.95
2018,3,6,12,0,0.0,75.0,1.8,5.1,75.0,66.54,51.64
2018,3,6,12,15,0.0,74.5,1.6,5.05,74.5,66.1,51.26
2018,3,6,12,30,0.0,74.0,1.4,5.0,74.0,65.66,50.88
2018,3,6,12,45,0.0,79.0,1.25,5.0,79.0,70.11,54.69
2018,3,6,13,0,0.0,84.0,1.1,5.0,84.0,74.56,58.49
2018,3,6,13,15,0.0,68.0,0.95,4.95,68.0,60.31,46.36
2018,3,6,13,30,0.0,52.0,0.8,4.9,52.0,46.07,34.23
2018,3,6,13,45,0.0,56.5,0.65,4.85,56.5,50.06,37.73
2018,3,6,14,0,0.0,61.0,0.5,4.8,61.0,54.04,41.22
2018,3,6,14,15,0.0,61.0,0.4,4.8,61.0,54.02,41.28
2018,3,6,14,30,0.0,61.0,0.3,4.8,61.0,54.0,41.35
2018,3,6,14,45,0.0,56.0,0.2,4.75,56.0,49.55,37.61
2018,3,6,15,0,0.0,51.0,0.1,4.7,51.0,45.09,33.88
2018,3,6,15,15,0.0,49.5,0.15,4.65,49.5,43.74,32.81
2018,3,6,15,30,0.0,48.0,0.2,4.6,48.0,42.4,31.73
2018,3,6,15,45,0.0,41.0,0.25,4.6,41.0,36.18,26.37
2018,3,6,16,0,0.0,34.0,0.3,4.6,34.0,29.98,20.99
2018,3,6,16,15,0.0,35.5,0.35,4.5,35.5,31.29,22.24
2018,3,6,16,30,0.0,37.0,0.4,4.4,37.0,32.61,23.47
2018,3,6,16,45,0.0,30.5,0.5,4.3,30.5,26.86,18.38
2018,3,6,17,0,0.0,24.0,0.6,4.2,24.0,21.11,13.23
2018,3,6,17,15,0.0,18.5,0.65,4.05,18.5,16.26,8.82
2018,3,6,17,30,0.0,13.0,0.7,3.9,13.0,11.41,4.37
2018,3,6,17,45,0.0,8.5,0.75,3.75,8.5,7.46,0.62
2018,3,6,18,0,0.0,4.0,0.8,3.6,4.0,3.5,0.0
2018,3,6,18,15,0.0,2.0,0.8,3.6,2.0,1.82,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,1.9,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.05,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.65,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,7,6,45,2.5,3.0,1.15,3.15,3.0,2.73,0.0
2018,3,7,7,0,5.0,6.0,1.3,3.4,6.0,5.37,0.0
2018,3,7,7,15,2.5,11.0,1.5,3.75,11.0,9.66,2.78
2018,3,7,7,30,0.0,16.0,1.7,4.1,16.0,14.06,7.18
2018,3,7,7,45,0.0,29.5,1.95,4.4,29.5,25.97,18.36
2018,3,7,8,0,0.0,43.0,2.2,4.7,43.0,37.92,29.53
2018,3,7,8,15,0.0,34.5,2.5,5.15,34.5,30.39,21.36
2018,3,7,8,30,0.0,26.0,2.8,5.6,26.0,22.89,14.66
2018,3,7,8,45,6.0,60.5,3.05,6.05,63.0,54.37,41.97
2018,3,7,9,0,12.0,95.0,3.3,6.5,100.0,86.14,69.14
2018,3,7,9,15,18.0,105.0,3.6,7.0,113.5,97.34,78.33
2018,3,7,9,30,24.0,115.0,3.9,7.5,127.0,109.81,88.67
2018,3,7,9,45,115.0,136.5,4.25,7.95,203.0,168.91,137.66
2018,3,7,10,0,206.0,158.0,4.6,8.4,279.0,240.19,197.42
2018,3,7,10,15,404.0,164.0,4.65,8.7,418.5,367.08,303.0
2018,3,7,10,30,602.0,170.0,4.7,9.0,558.0,515.09,423.9
2018,3,7,10,45,535.0,188.5,4.8,9.3,544.0,522.45,430.16
2018,3,7,11,0,468.0,207.0,4.9,9.6,530.0,525.67,432.68
2018,3,7,11,15,332.0,236.0,4.9,9.75,468.5,472.85,389.06
2018,3,7,11,30,196.0,265.0,4.9,9.9,407.0,416.16,341.08
2018,3,7,11,45,378.0,225.5,4.9,10.0,505.5,545.63,448.29
2018,3,7,12,0,560.0,186.0,4.9,10.1,604.0,681.18,557.16
2018,3,7,12,15,723.5,156.0,4.95,10.15,699.0,813.74,659.04
2018,3,7,12,30,887.0,126.0,5.0,10.2,794.0,947.95,757.83
2018,3,7,12,45,880.5,129.5,5.0,10.25,790.0,970.3,773.16
2018,3,7,13,0,874.0,133.0,5.0,10.3,786.0,988.8,786.53
2018,3,7,13,15,924.5,114.0,5.1,10.25,794.5,1023.0,812.49
2018,3,7,13,30,975.0,95.0,5.2,10.2,803.0,1063.83,843.23
2018,3,7,13,45,969.5,94.0,5.25,10.15,782.0,1066.86,846.53
2018,3,7,14,0,964.0,93.0,5.3,10.1,761.0,1065.69,847.28
2018,3,7,14,15,956.5,91.0,5.25,9.95,732.0,1057.19,842.43
2018,3,7,14,30,949.0,89.0,5.2,9.8,703.0,1044.61,834.85
2018,3,7,14,45,938.5,86.5,5.15,9.6,666.5,1024.53,822.16
2018,3,7,15,0,928.0,84.0,5.1,9.4,630.0,1000.68,806.85
2018,3,7,15,15,913.0,81.5,5.0,9.1,588.0,969.03,785.74
2018,3,7,15,30,898.0,79.0,4.9,8.8,546.0,934.22,762.24
2018,3,7,15,45,880.0,76.0,4.75,8.5,499.5,902.02,740.19
2018,3,7,16,0,862.0,73.0,4.6,8.2,453.0,858.06,708.97
2018,3,7,16,15,830.5,70.0,4.3,7.7,401.0,800.63,666.43
2018,3,7,16,30,799.0,67.0,4.0,7.2,349.0,742.18,622.33
2018,3,7,16,45,751.5,62.0,3.65,6.7,294.5,668.58,565.29
2018,3,7,17,0,704.0,57.0,3.3,6.2,240.0,596.12,507.11
2018,3,7,17,15,626.5,51.0,3.0,5.4,186.5,510.55,435.26
2018,3,7,17,30,549.0,45.0,2.7,4.6,133.0,424.89,358.83
2018,3,7,17,45,407.0,35.0,2.35,3.85,87.0,304.37,247.76
2018,3,7,18,0,265.0,25.0,2.0,3.1,41.0,185.0,59.65
2018,3,7,18,15,132.5,12.5,2.0,3.1,20.5,71.95,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.85,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.65,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.8,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.95,-1.2,5.0,4.55,0.0
2018,3,8,7,0,0.0,10.0,2.2,-0.4,10.0,8.79,0.0
2018,3,8,7,15,0.0,22.5,2.3,0.3,22.5,19.82,11.98
2018,3,8,7,30,0.0,35.0,2.4,1.0,35.0,30.87,22.83
2018,3,8,7,45,1.0,55.0,2.5,1.75,55.5,47.75,38.8
2018,3,8,8,0,2.0,75.0,2.6,2.5,76.0,64.17,54.14
2018,3,8,8,15,28.0,107.5,2.65,2.95,117.5,87.9,72.05
2018,3,8,8,30,54.0,140.0,2.7,3.4,159.0,118.6,96.84
2018,3,8,8,45,236.5,146.0,2.8,3.85,248.0,155.14,119.38
2018,3,8,9,0,419.0,152.0,2.9,4.3,337.0,218.57,166.92
2018,3,8,9,15,632.0,124.5,2.9,4.5,437.0,288.48,222.31
2018,3,8,9,30,845.0,97.0,2.9,4.7,537.0,382.47,300.69
2018,3,8,9,45,811.0,114.5,2.95,4.85,563.5,438.31,352.75
2018,3,8,10,0,777.0,132.0,3.0,5.0,590.0,487.53,397.46
2018,3,8,10,15,449.5,146.5,3.05,5.25,415.0,375.29,311.02
2018,3,8,10,30,122.0,161.0,3.1,5.5,240.0,219.67,182.36
2018,3,8,10,45,242.5,190.0,3.15,5.7,356.0,334.97,279.68
2018,3,8,11,0,363.0,219.0,3.2,5.9,472.0,467.24,387.53
2018,3,8,11,15,246.5,254.5,3.3,6.0,428.5,429.88,355.32
2018,3,8,11,30,130.0,290.0,3.4,6.1,385.0,381.31,313.84
2018,3,8,11,45,81.0,276.0,3.45,6.25,335.5,326.08,268.26
2018,3,8,12,0,32.0,262.0,3.5,6.4,286.0,276.01,226.1
2018,3,8,12,15,24.0,251.5,3.6,6.5,269.5,261.33,213.96
2018,3,8,12,30,16.0,241.0,3.7,6.6,253.0,235.08,192.2
2018,3,8,12,45,12.5,224.5,3.75,6.75,234.0,217.04,177.28
2018,3,8,13,0,9.0,208.0,3.8,6.9,215.0,198.68,162.04
2018,3,8,13,15,30.5,247.0,3.9,6.95,269.5,271.66,223.01
2018,3,8,13,30,52.0,286.0,4.0,7.0,324.0,336.66,276.56
2018,3,8,13,45,150.5,298.5,4.05,7.1,404.5,467.73,385.12
2018,3,8,14,0,249.0,311.0,4.1,7.2,485.0,601.45,492.54
2018,3,8,14,15,378.0,267.5,4.1,7.15,519.5,681.7,559.05
2018,3,8,14,30,507.0,224.0,4.1,7.1,554.0,778.29,636.75
2018,3,8,14,45,304.0,236.0,4.1,7.05,431.0,573.99,475.36
2018,3,8,15,0,101.0,248.0,4.1,7.0,308.0,356.59,296.91
2018,3,8,15,15,128.5,226.0,4.05,6.9,297.0,375.62,315.0
2018,3,8,15,30,156.0,204.0,4.0,6.8,286.0,374.72,316.25
2018,3,8,15,45,231.0,186.5,3.95,6.7,295.5,437.08,370.46
2018,3,8,16,0,306.0,169.0,3.9,6.6,305.0,476.33,405.38
2018,3,8,16,15,316.0,142.5,3.65,6.3,268.5,443.85,380.27
2018,3,8,16,30,326.0,116.0,3.4,6.0,232.0,426.27,366.84
2018,3,8,16,45,197.0,94.0,3.2,5.65,161.0,272.62,236.06
2018,3,8,17,0,68.0,72.0,3.0,5.3,90.0,133.08,113.11
2018,3,8,17,15,60.0,59.0,2.95,4.8,72.5,111.11,93.45
2018,3,8,17,30,52.0,46.0,2.9,4.3,55.0,89.86,73.66
2018,3,8,17,45,31.0,30.5,2.9,3.8,35.5,57.89,43.73
2018,3,8,18,0,10.0,15.0,2.9,3.3,16.0,18.71,2.91
2018,3,8,18,15,5.0,7.5,2.9,3.3,8.0,9.11,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.75,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.25,1.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.2,1.4,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.1,1.05,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.85,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.35,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.4,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.45,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,3,9,6,45,137.5,13.5,2.05,-2.0,22.0,12.28,0.0
2018,3,9,7,0,275.0,27.0,2.3,-1.3,44.0,23.19,5.91
2018,3,9,7,15,414.5,37.0,2.55,-0.65,91.0,30.45,21.69
2018,3,9,7,30,554.0,47.0,2.8,0.0,138.0,37.64,29.22
2018,3,9,7,45,628.5,53.5,3.0,0.65,192.0,41.48,33.16
2018,3,9,8,0,703.0,60.0,3.2,1.3,246.0,49.62,40.86
2018,3,9,8,15,750.0,65.0,3.25,1.75,301.0,71.31,44.47
2018,3,9,8,30,797.0,70.0,3.3,2.2,356.0,131.38,76.74
2018,3,9,8,45,826.0,73.5,3.35,2.65,407.0,193.1,125.65
2018,3,9,9,0,855.0,77.0,3.4,3.1,458.0,257.99,184.01
2018,3,9,9,15,876.5,79.5,3.4,3.5,506.0,322.68,244.71
2018,3,9,9,30,898.0,82.0,3.4,3.9,554.0,391.02,308.18
2018,3,9,9,45,915.0,84.0,3.4,4.3,597.5,455.57,367.18
2018,3,9,10,0,932.0,86.0,3.4,4.7,641.0,520.42,424.57
2018,3,9,10,15,943.5,88.0,3.4,5.05,677.5,582.4,477.82
2018,3,9,10,30,955.0,90.0,3.4,5.4,714.0,643.48,528.52
2018,3,9,10,45,963.0,91.5,3.4,5.8,743.5,700.68,574.48
2018,3,9,11,0,971.0,93.0,3.4,6.2,773.0,756.06,617.62
2018,3,9,11,15,976.0,94.0,3.4,6.55,794.0,806.68,654.66
2018,3,9,11,30,981.0,95.0,3.4,6.9,815.0,854.7,688.34
2018,3,9,11,45,981.5,95.0,3.4,7.25,826.0,895.24,716.18
2018,3,9,12,0,982.0,95.0,3.4,7.6,837.0,932.4,741.4
2018,3,9,12,15,983.0,95.5,3.45,7.85,841.5,966.99,765.28
2018,3,9,12,30,984.0,96.0,3.5,8.1,846.0,997.95,786.55
2018,3,9,12,45,981.5,95.5,3.55,8.35,840.5,1020.82,802.15
2018,3,9,13,0,979.0,95.0,3.6,8.6,835.0,1039.63,815.07
2018,3,9,13,15,974.5,94.5,3.65,8.8,821.0,1052.41,824.08
2018,3,9,13,30,970.0,94.0,3.7,9.0,807.0,1060.99,830.38
2018,3,9,13,45,964.0,93.0,3.75,9.2,785.5,1063.33,832.53
2018,3,9,14,0,958.0,92.0,3.8,9.4,764.0,1061.46,831.99
2018,3,9,14,15,946.5,91.0,3.8,9.5,733.0,1050.05,824.89
2018,3,9,14,30,935.0,90.0,3.8,9.6,702.0,1034.63,815.22
2018,3,9,14,45,921.5,89.0,3.8,9.65,665.5,1013.44,801.76
2018,3,9,15,0,908.0,88.0,3.8,9.7,629.0,988.66,785.86
2018,3,9,15,15,890.0,85.5,3.7,9.6,586.0,954.4,762.91
2018,3,9,15,30,872.0,83.0,3.6,9.5,543.0,926.47,744.55
2018,3,9,15,45,847.0,80.5,3.5,9.4,494.5,879.91,712.36
2018,3,9,16,0,822.0,78.0,3.4,9.3,446.0,831.28,678.33
2018,3,9,16,15,789.0,74.0,3.0,8.7,394.0,772.41,635.41
2018,3,9,16,30,756.0,70.0,2.6,8.1,342.0,712.77,590.94
2018,3,9,16,45,707.0,65.5,2.2,7.45,289.0,640.07,535.06
2018,3,9,17,0,658.0,61.0,1.8,6.8,236.0,574.59,482.92
2018,3,9,17,15,561.0,55.0,1.75,5.9,181.0,472.38,399.64
2018,3,9,17,30,464.0,49.0,1.7,5.0,126.0,377.27,317.72
2018,3,9,17,45,340.5,38.0,1.6,4.1,83.5,269.87,220.8
2018,3,9,18,0,217.0,27.0,1.5,3.2,41.0,168.2,83.66
2018,3,9,18,15,108.5,13.5,1.5,3.2,20.5,61.89,0.0
2018,3,9,18,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,1.65,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.15,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,1.0,1.05,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,1.0,1.4,1.0,0.0,0.0
2018,3,10,6,45,4.0,7.5,1.0,1.7,7.5,6.82,0.0
2018,3,10,7,0,4.0,14.0,1.0,2.0,14.0,12.32,1.87
2018,3,10,7,15,2.0,24.0,1.1,2.35,24.0,21.15,13.31
2018,3,10,7,30,0.0,34.0,1.2,2.7,34.0,29.98,21.98
2018,3,10,7,45,0.0,50.5,1.35,3.1,50.5,44.38,35.59
2018,3,10,8,0,0.0,67.0,1.5,3.5,67.0,58.24,48.52
2018,3,10,8,15,4.5,87.5,1.4,4.0,89.0,75.35,61.13
2018,3,10,8,30,9.0,108.0,1.3,4.5,111.0,93.52,76.45
2018,3,10,8,45,15.5,132.0,1.2,4.95,138.5,115.66,94.86
2018,3,10,9,0,22.0,156.0,1.1,5.4,166.0,138.99,114.08
2018,3,10,9,15,14.5,151.0,1.15,6.2,158.0,135.48,110.8
2018,3,10,9,30,7.0,146.0,1.2,7.0,150.0,130.39,106.18
2018,3,10,9,45,4.0,142.0,1.25,7.75,144.5,126.71,102.62
2018,3,10,10,0,1.0,138.0,1.3,8.5,139.0,122.44,98.56
2018,3,10,10,15,6.5,172.0,1.4,9.15,176.5,155.68,125.75
2018,3,10,10,30,12.0,206.0,1.5,9.8,214.0,189.97,153.32
2018,3,10,10,45,20.0,232.0,1.6,10.4,246.0,219.73,176.94
2018,3,10,11,0,28.0,258.0,1.7,11.0,278.0,256.47,205.91
2018,3,10,11,15,38.5,280.0,1.9,11.5,308.0,288.27,230.88
2018,3,10,11,30,49.0,302.0,2.1,12.0,338.0,321.51,256.81
2018,3,10,11,45,38.0,292.0,2.3,12.5,320.5,307.11,244.78
2018,3,10,12,0,27.0,282.0,2.5,13.0,303.0,291.44,231.88
2018,3,10,12,15,71.0,316.5,2.65,13.3,371.0,367.87,292.93
2018,3,10,12,30,115.0,351.0,2.8,13.6,439.0,462.24,366.17
2018,3,10,12,45,150.5,357.0,2.9,13.85,471.5,508.43,401.8
2018,3,10,13,0,186.0,363.0,3.0,14.1,504.0,555.8,438.28
2018,3,10,13,15,198.0,359.0,3.1,14.3,507.0,570.23,449.5
2018,3,10,13,30,210.0,355.0,3.2,14.5,510.0,584.08,460.53
2018,3,10,13,45,206.5,343.5,3.3,14.65,492.5,573.43,453.09
2018,3,10,14,0,203.0,332.0,3.4,14.8,475.0,561.61,444.92
2018,3,10,14,15,208.5,315.5,3.35,14.7,457.5,551.74,438.68
2018,3,10,14,30,214.0,299.0,3.3,14.6,440.0,540.66,431.54
2018,3,10,14,45,286.5,273.0,3.25,14.55,451.0,600.99,480.25
2018,3,10,15,0,359.0,247.0,3.2,14.5,462.0,639.07,511.83
2018,3,10,15,15,345.5,232.0,2.95,14.2,427.5,605.2,486.89
2018,3,10,15,30,332.0,217.0,2.7,13.9,393.0,570.26,461.35
2018,3,10,15,45,273.0,202.5,2.45,13.65,339.0,494.37,402.79
2018,3,10,16,0,214.0,188.0,2.2,13.4,285.0,404.01,332.11
2018,3,10,16,15,110.0,149.0,1.95,12.8,198.5,264.41,218.88
2018,3,10,16,30,6.0,110.0,1.7,12.2,112.0,108.82,87.49
2018,3,10,16,45,3.5,85.5,1.4,11.65,86.5,81.98,65.16
2018,3,10,17,0,1.0,61.0,1.1,11.1,61.0,55.37,42.39
2018,3,10,17,15,5.0,50.5,1.1,10.75,51.5,48.42,36.41
2018,3,10,17,30,9.0,40.0,1.1,10.4,42.0,41.14,29.85
2018,3,10,17,45,5.5,27.0,1.1,10.05,28.0,26.91,16.93
2018,3,10,18,0,2.0,14.0,1.1,9.7,14.0,13.34,2.14
2018,3,10,18,15,2.0,7.5,1.1,9.7,7.5,7.74,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.55,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,6.1,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.85,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.8,1.0,0.0,0.0
2018,3,11,6,45,1.0,6.0,3.2,5.75,6.0,5.46,0.0
2018,3,11,7,0,1.0,11.0,3.3,5.7,11.0,9.67,0.93
2018,3,11,7,15,0.5,18.0,3.3,5.7,18.0,15.83,8.42
2018,3,11,7,30,0.0,25.0,3.3,5.7,25.0,22.0,14.43
2018,3,11,7,45,0.0,32.5,3.35,5.7,32.5,28.63,20.74
2018,3,11,8,0,0.0,40.0,3.4,5.7,40.0,35.26,26.97
2018,3,11,8,15,0.0,41.5,3.45,5.75,41.5,36.59,26.76
2018,3,11,8,30,0.0,43.0,3.5,5.8,43.0,37.92,27.88
2018,3,11,8,45,0.0,48.0,3.55,5.8,48.0,42.36,31.69
2018,3,11,9,0,0.0,53.0,3.6,5.8,53.0,46.81,35.47
2018,3,11,9,15,0.0,71.0,3.65,5.85,71.0,62.8,49.25
2018,3,11,9,30,0.0,89.0,3.7,5.9,89.0,78.82,62.92
2018,3,11,9,45,0.0,103.5,3.7,5.95,103.5,91.58,73.66
2018,3,11,10,0,0.0,118.0,3.7,6.0,118.0,104.43,84.42
2018,3,11,10,15,0.0,126.0,3.7,6.05,126.0,111.65,90.34
2018,3,11,10,30,0.0,134.0,3.7,6.1,134.0,118.93,96.29
2018,3,11,10,45,0.0,112.0,3.65,6.1,112.0,99.46,79.63
2018,3,11,11,0,0.0,90.0,3.6,6.1,90.0,79.87,62.89
2018,3,11,11,15,0.0,97.5,3.55,6.15,97.5,86.59,68.52
2018,3,11,11,30,0.0,105.0,3.5,6.2,105.0,93.37,74.17
2018,3,11,11,45,0.0,105.5,3.5,6.25,105.5,93.86,74.51
2018,3,11,12,0,0.0,106.0,3.5,6.3,106.0,94.36,74.87
2018,3,11,12,15,1.0,124.0,3.5,6.35,125.0,111.65,89.45
2018,3,11,12,30,2.0,142.0,3.5,6.4,144.0,129.21,104.18
2018,3,11,12,45,1.0,129.0,3.45,6.45,130.0,116.46,93.41
2018,3,11,13,0,0.0,116.0,3.4,6.5,116.0,103.64,82.61
2018,3,11,13,15,0.0,101.5,3.35,6.5,101.5,90.36,71.47
2018,3,11,13,30,0.0,87.0,3.3,6.5,87.0,77.23,60.42
2018,3,11,13,45,0.0,83.0,3.25,6.5,83.0,73.65,57.45
2018,3,11,14,0,0.0,79.0,3.2,6.5,79.0,70.07,54.48
2018,3,11,14,15,0.0,69.5,3.15,6.4,69.5,61.6,47.35
2018,3,11,14,30,0.0,60.0,3.1,6.3,60.0,53.13,40.21
2018,3,11,14,45,0.0,58.5,3.05,6.25,58.5,51.78,39.15
2018,3,11,15,0,0.0,57.0,3.0,6.2,57.0,50.43,38.09
2018,3,11,15,15,0.0,52.5,2.9,6.1,52.5,46.41,34.74
2018,3,11,15,30,0.0,48.0,2.8,6.0,48.0,42.41,31.38
2018,3,11,15,45,0.0,41.5,2.65,5.9,41.5,36.63,26.47
2018,3,11,16,0,0.0,35.0,2.5,5.8,35.0,30.87,21.52
2018,3,11,16,15,0.0,28.0,2.5,5.7,28.0,24.67,16.15
2018,3,11,16,30,0.0,21.0,2.5,5.6,21.0,18.48,10.74
2018,3,11,16,45,0.0,16.5,2.45,5.5,16.5,14.51,7.25
2018,3,11,17,0,0.0,12.0,2.4,5.4,12.0,10.54,3.72
2018,3,11,17,15,0.0,9.5,2.45,5.3,9.5,8.34,1.73
2018,3,11,17,30,0.0,7.0,2.5,5.2,7.0,6.14,0.0
2018,3,11,17,45,0.0,6.0,2.5,5.1,6.0,5.26,0.0
2018,3,11,18,0,0.0,5.0,2.5,5.0,5.0,4.38,0.0
2018,3,11,18,15,0.0,3.0,2.5,5.0,3.0,2.73,0.0
2018,3,11,18,30,0.0,1.0,2.5,5.0,1.0,0.0,0.0
2018,3,11,18,45,0.0,0.5,2.55,4.9,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.75,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,3.7,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.85,2.55,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.25,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,1.95,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.45,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.6,0.95,2.0,1.82,0.0
2018,3,12,7,0,0.0,4.0,3.7,0.9,4.0,3.5,0.0
2018,3,12,7,15,0.0,5.5,3.8,0.9,5.5,4.82,0.0
2018,3,12,7,30,0.0,7.0,3.9,0.9,7.0,6.14,0.05
2018,3,12,7,45,0.0,9.5,3.95,0.9,9.5,8.34,2.17
2018,3,12,8,0,0.0,12.0,4.0,0.9,12.0,10.54,4.28
2018,3,12,8,15,0.0,17.0,4.05,0.95,17.0,14.95,7.83
2018,3,12,8,30,0.0,22.0,4.1,1.0,22.0,19.37,11.78
2018,3,12,8,45,0.0,23.5,4.2,1.05,23.5,20.7,12.92
2018,3,12,9,0,0.0,25.0,4.3,1.1,25.0,22.03,14.05
2018,3,12,9,15,0.0,38.5,4.35,1.15,38.5,33.98,24.61
2018,3,12,9,30,0.0,52.0,4.4,1.2,52.0,45.95,35.1
2018,3,12,9,45,0.0,68.0,4.45,1.25,68.0,60.18,47.49
2018,3,12,10,0,0.0,84.0,4.5,1.3,84.0,74.43,59.81
2018,3,12,10,15,0.0,73.0,4.5,1.35,73.0,64.67,51.13
2018,3,12,10,30,0.0,62.0,4.5,1.4,62.0,54.91,42.51
2018,3,12,10,45,1.0,86.0,4.55,1.45,86.5,76.92,61.59
2018,3,12,11,0,2.0,110.0,4.6,1.5,111.0,99.11,80.68
2018,3,12,11,15,1.0,91.5,4.6,1.6,92.0,81.96,65.72
2018,3,12,11,30,0.0,73.0,4.6,1.7,73.0,64.77,50.75
2018,3,12,11,45,0.0,71.5,4.6,1.75,71.5,63.45,49.56
2018,3,12,12,0,0.0,70.0,4.6,1.8,70.0,62.12,48.38
2018,3,12,12,15,0.0,74.0,4.6,1.85,74.0,65.69,51.43
2018,3,12,12,30,0.0,78.0,4.6,1.9,78.0,69.25,54.49
2018,3,12,12,45,0.0,81.0,4.6,1.95,81.0,71.93,56.79
2018,3,12,13,0,0.0,84.0,4.6,2.0,84.0,74.59,59.1
2018,3,12,13,15,0.0,79.0,4.55,2.05,79.0,70.13,55.27
2018,3,12,13,30,0.0,74.0,4.5,2.1,74.0,65.66,51.45
2018,3,12,13,45,0.0,73.0,4.45,2.15,73.0,64.75,50.71
2018,3,12,14,0,0.0,72.0,4.4,2.2,72.0,63.84,49.98
2018,3,12,14,15,0.0,72.5,4.25,2.2,72.5,64.27,50.43
2018,3,12,14,30,0.0,73.0,4.1,2.2,73.0,64.69,50.89
2018,3,12,14,45,0.0,72.5,4.0,2.2,72.5,64.22,50.59
2018,3,12,15,0,0.0,72.0,3.9,2.2,72.0,63.75,50.31
2018,3,12,15,15,0.0,75.5,3.7,2.25,75.5,66.84,53.14
2018,3,12,15,30,0.0,79.0,3.5,2.3,79.0,69.93,55.99
2018,3,12,15,45,1.0,84.5,3.3,2.35,85.0,75.71,61.27
2018,3,12,16,0,2.0,90.0,3.1,2.4,91.0,82.11,67.12
2018,3,12,16,15,1.0,67.5,2.85,2.45,68.0,60.5,48.21
2018,3,12,16,30,0.0,45.0,2.6,2.5,45.0,39.69,29.84
2018,3,12,16,45,0.0,38.0,2.4,2.5,38.0,33.49,24.38
2018,3,12,17,0,0.0,31.0,2.2,2.5,31.0,27.3,18.84
2018,3,12,17,15,0.0,25.5,2.1,2.2,25.5,22.44,14.44
2018,3,12,17,30,0.0,20.0,2.0,1.9,20.0,17.58,9.95
2018,3,12,17,45,0.0,12.0,1.9,1.55,12.0,10.54,3.48
2018,3,12,18,0,0.0,4.0,1.8,1.2,4.0,3.5,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.2,2.0,1.82,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,0.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.75,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.6,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,0.05,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.4,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.55,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.9,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,3,13,6,15,12.0,2.0,2.05,-2.1,1.5,0.0,0.0
2018,3,13,6,30,24.0,4.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,173.0,18.5,2.4,-0.7,31.5,16.83,0.0
2018,3,13,7,0,322.0,33.0,2.6,0.0,60.0,28.14,16.74
2018,3,13,7,15,368.5,45.0,2.8,0.55,97.0,36.88,27.93
2018,3,13,7,30,415.0,57.0,3.0,1.1,134.0,45.24,36.32
2018,3,13,7,45,482.0,72.5,3.2,1.65,189.0,56.41,47.0
2018,3,13,8,0,549.0,88.0,3.4,2.2,244.0,67.1,56.96
2018,3,13,8,15,672.5,88.5,3.5,2.6,317.0,89.65,58.38
2018,3,13,8,30,796.0,89.0,3.6,3.0,390.0,149.96,91.52
2018,3,13,8,45,823.5,94.5,3.65,3.35,443.5,214.08,143.61
2018,3,13,9,0,851.0,100.0,3.7,3.7,497.0,284.92,207.25
2018,3,13,9,15,774.5,117.5,3.7,4.05,506.0,330.87,254.87
2018,3,13,9,30,698.0,135.0,3.7,4.4,515.0,370.44,295.47
2018,3,13,9,45,712.0,143.0,3.7,4.75,556.0,429.26,348.31
2018,3,13,10,0,726.0,151.0,3.7,5.1,597.0,488.66,400.03
2018,3,13,10,15,758.5,153.5,3.75,5.4,642.5,553.15,454.46
2018,3,13,10,30,791.0,156.0,3.8,5.7,688.0,619.53,508.94
2018,3,13,10,45,796.5,161.5,3.8,6.0,716.0,673.06,551.76
2018,3,13,11,0,802.0,167.0,3.8,6.3,744.0,725.09,592.32
2018,3,13,11,15,866.0,157.0,3.8,6.55,795.5,800.57,650.54
2018,3,13,11,30,930.0,147.0,3.8,6.8,847.0,880.53,709.12
2018,3,13,11,45,933.0,146.5,3.85,7.05,858.5,922.12,738.02
2018,3,13,12,0,936.0,146.0,3.9,7.3,870.0,960.59,764.78
2018,3,13,12,15,920.0,143.5,3.9,7.45,858.0,976.98,775.59
2018,3,13,12,30,904.0,141.0,3.9,7.6,846.0,988.76,783.39
2018,3,13,12,45,899.5,138.0,3.95,7.75,836.0,1006.18,795.72
2018,3,13,13,0,895.0,135.0,4.0,7.9,826.0,1019.59,805.27
2018,3,13,13,15,918.5,139.0,4.0,7.95,838.5,1063.8,836.69
2018,3,13,13,30,942.0,143.0,4.0,8.0,851.0,1104.72,865.42
2018,3,13,13,45,918.5,139.5,4.0,8.1,814.5,1087.3,853.39
2018,3,13,14,0,895.0,136.0,4.0,8.2,778.0,1065.46,838.92
2018,3,13,14,15,881.5,125.0,3.95,8.15,737.0,1040.9,822.73
2018,3,13,14,30,868.0,114.0,3.9,8.1,696.0,1012.11,803.61
2018,3,13,14,45,879.5,116.5,3.85,8.1,680.0,1019.79,810.54
2018,3,13,15,0,891.0,119.0,3.8,8.1,664.0,1023.2,814.31
2018,3,13,15,15,876.0,118.5,3.7,7.95,624.0,993.72,794.79
2018,3,13,15,30,861.0,118.0,3.6,7.8,584.0,960.86,773.1
2018,3,13,15,45,836.5,113.0,3.5,7.65,533.5,918.52,744.34
2018,3,13,16,0,812.0,108.0,3.4,7.5,483.0,867.16,708.61
2018,3,13,16,15,658.0,113.0,3.0,7.05,394.5,717.5,596.28
2018,3,13,16,30,504.0,118.0,2.6,6.6,306.0,570.41,481.82
2018,3,13,16,45,382.0,110.0,2.2,6.2,240.5,449.18,382.97
2018,3,13,17,0,260.0,102.0,1.8,5.8,175.0,322.79,276.74
2018,3,13,17,15,212.5,83.5,1.65,5.05,135.0,258.34,221.62
2018,3,13,17,30,165.0,65.0,1.5,4.3,95.0,197.8,167.82
2018,3,13,17,45,127.0,47.0,1.3,3.55,65.5,147.82,121.57
2018,3,13,18,0,89.0,29.0,1.1,2.8,36.0,98.14,64.91
2018,3,13,18,15,49.0,15.0,1.1,2.8,18.5,36.04,0.0
2018,3,13,18,30,9.0,1.0,1.1,2.8,1.0,0.0,0.0
2018,3,13,18,45,4.5,0.5,1.1,2.4,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.4,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.2,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.55,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,3,14,6,15,6.5,2.0,1.7,-2.45,2.0,0.0,0.0
2018,3,14,6,30,13.0,4.0,1.9,-2.0,4.0,0.0,0.0
2018,3,14,6,45,52.0,18.0,2.15,-1.55,22.0,16.37,0.0
2018,3,14,7,0,91.0,32.0,2.4,-1.1,40.0,25.66,15.64
2018,3,14,7,15,142.0,49.0,2.7,-0.65,71.5,38.7,29.85
2018,3,14,7,30,193.0,66.0,3.0,-0.2,103.0,51.4,42.28
2018,3,14,7,45,378.5,74.0,3.3,0.3,174.0,55.01,45.96
2018,3,14,8,0,564.0,82.0,3.6,0.8,245.0,61.66,52.21
2018,3,14,8,15,676.5,80.5,3.8,1.1,313.0,84.71,53.39
2018,3,14,8,30,789.0,79.0,4.0,1.4,381.0,147.05,89.6
2018,3,14,8,45,822.5,82.0,4.2,1.7,434.5,209.01,140.36
2018,3,14,9,0,856.0,85.0,4.4,2.0,488.0,274.71,200.32
2018,3,14,9,15,879.0,87.0,4.5,2.15,536.5,339.8,262.18
2018,3,14,9,30,902.0,89.0,4.6,2.3,585.0,406.62,325.29
2018,3,14,9,45,848.0,110.0,4.65,2.45,604.0,460.06,376.84
2018,3,14,10,0,794.0,131.0,4.7,2.6,623.0,504.37,418.53
2018,3,14,10,15,575.0,196.0,4.8,2.75,562.5,492.51,411.94
2018,3,14,10,30,356.0,261.0,4.9,2.9,502.0,453.32,380.02
2018,3,14,10,45,526.0,226.0,4.95,3.05,598.5,558.78,468.82
2018,3,14,11,0,696.0,191.0,5.0,3.2,695.0,676.69,565.84
2018,3,14,11,15,689.0,197.0,5.0,3.3,707.5,713.76,595.15
2018,3,14,11,30,682.0,203.0,5.0,3.4,720.0,748.14,622.18
2018,3,14,11,45,767.0,177.5,5.05,3.5,767.0,823.39,682.28
2018,3,14,12,0,852.0,152.0,5.1,3.6,814.0,896.9,737.68
2018,3,14,12,15,755.5,188.0,5.1,3.75,777.5,884.32,727.07
2018,3,14,12,30,659.0,224.0,5.1,3.9,741.0,858.68,706.58
2018,3,14,12,45,581.0,249.5,5.15,4.0,703.5,827.3,681.38
2018,3,14,13,0,503.0,275.0,5.2,4.1,666.0,795.76,655.66
2018,3,14,13,15,705.5,201.5,5.15,4.25,740.0,932.68,763.86
2018,3,14,13,30,908.0,128.0,5.1,4.4,814.0,1056.01,854.21
2018,3,14,13,45,942.5,113.0,5.1,4.5,808.0,1071.61,865.24
2018,3,14,14,0,977.0,98.0,5.1,4.6,802.0,1093.75,881.95
2018,3,14,14,15,966.5,96.5,5.1,4.55,770.5,1082.35,874.91
2018,3,14,14,30,956.0,95.0,5.1,4.5,739.0,1066.84,865.26
2018,3,14,14,45,928.0,97.0,5.1,4.45,695.5,1034.45,843.32
2018,3,14,15,0,900.0,99.0,5.1,4.4,652.0,1008.99,826.62
2018,3,14,15,15,898.5,92.5,5.0,4.25,613.5,984.91,810.4
2018,3,14,15,30,897.0,86.0,4.9,4.1,575.0,957.0,791.32
2018,3,14,15,45,874.0,83.5,4.8,3.9,526.0,911.12,758.68
2018,3,14,16,0,851.0,81.0,4.7,3.7,477.0,862.96,724.02
2018,3,14,16,15,820.0,77.0,4.45,3.35,424.0,804.32,680.0
2018,3,14,16,30,789.0,73.0,4.2,3.0,371.0,744.7,634.42
2018,3,14,16,45,743.5,68.5,3.95,2.65,316.0,672.88,577.88
2018,3,14,17,0,698.0,64.0,3.7,2.3,261.0,607.7,525.33
2018,3,14,17,15,627.0,57.0,3.3,1.6,206.5,519.22,450.39
2018,3,14,17,30,556.0,50.0,2.9,0.9,152.0,435.57,375.49
2018,3,14,17,45,435.0,41.0,2.5,0.15,104.5,326.66,275.84
2018,3,14,18,0,314.0,32.0,2.1,-0.6,57.0,225.47,162.31
2018,3,14,18,15,167.5,18.0,2.1,-0.6,30.0,92.93,0.0
2018,3,14,18,30,21.0,4.0,2.1,-0.6,3.0,0.0,0.0
2018,3,14,18,45,10.5,2.0,2.0,-1.15,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-1.95,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
