Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,20,15,0.0,0.0,1.65,-2.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.95,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.2,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.45,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.45,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-4.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.7,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.4,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.1,-3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.2,-3.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.4,-2.95,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-2.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2018,3,15,6,15,18.5,3.5,3.25,-2.05,3.0,0.0,0.0
2018,3,15,6,30,37.0,7.0,3.5,-1.6,6.0,0.0,0.0
2018,3,15,6,45,163.5,20.0,3.75,-1.15,33.0,18.19,0.0
2018,3,15,7,0,290.0,33.0,4.0,-0.7,60.0,27.51,17.72
2018,3,15,7,15,403.0,44.5,4.05,0.1,108.0,35.95,27.32
2018,3,15,7,30,516.0,56.0,4.1,0.9,156.0,44.14,35.42
2018,3,15,7,45,581.5,64.0,4.2,1.65,209.0,48.89,40.04
2018,3,15,8,0,647.0,72.0,4.3,2.4,262.0,53.52,44.34
2018,3,15,8,15,692.5,77.0,4.7,3.45,315.5,84.08,51.14
2018,3,15,8,30,738.0,82.0,5.1,4.5,369.0,141.55,85.88
2018,3,15,8,45,770.5,86.0,5.45,5.5,420.5,205.37,138.0
2018,3,15,9,0,803.0,90.0,5.8,6.5,472.0,268.49,194.65
2018,3,15,9,15,830.5,92.0,5.95,7.25,521.0,331.7,253.31
2018,3,15,9,30,858.0,94.0,6.1,8.0,570.0,397.26,313.65
2018,3,15,9,45,880.5,94.0,6.25,8.75,613.5,460.87,371.28
2018,3,15,10,0,903.0,94.0,6.4,9.5,657.0,526.13,428.64
2018,3,15,10,15,910.5,96.5,6.4,10.1,691.0,584.92,479.13
2018,3,15,10,30,918.0,99.0,6.4,10.7,725.0,642.42,526.94
2018,3,15,10,45,924.0,101.5,6.35,11.3,753.0,697.43,571.16
2018,3,15,11,0,930.0,104.0,6.3,11.9,781.0,750.52,612.56
2018,3,15,11,15,934.0,105.5,6.3,12.4,801.5,799.0,648.33
2018,3,15,11,30,938.0,107.0,6.3,12.9,822.0,844.9,681.0
2018,3,15,11,45,937.5,109.0,6.3,13.4,833.0,884.87,708.9
2018,3,15,12,0,937.0,111.0,6.3,13.9,844.0,921.56,734.17
2018,3,15,12,15,936.0,111.5,6.3,14.2,846.5,952.85,755.92
2018,3,15,12,30,935.0,112.0,6.3,14.5,849.0,980.55,775.03
2018,3,15,12,45,931.5,113.5,6.3,14.85,844.0,1003.27,790.41
2018,3,15,13,0,928.0,115.0,6.3,15.2,839.0,1022.14,803.09
2018,3,15,13,15,922.5,115.0,6.3,15.35,825.0,1033.52,811.13
2018,3,15,13,30,917.0,115.0,6.3,15.5,811.0,1040.9,816.5
2018,3,15,13,45,784.0,159.0,6.25,15.7,743.0,977.26,770.42
2018,3,15,14,0,651.0,203.0,6.2,15.9,675.0,906.25,718.94
2018,3,15,14,15,449.0,226.0,6.15,15.9,545.5,725.81,582.23
2018,3,15,14,30,247.0,249.0,6.1,15.9,416.0,532.95,430.53
2018,3,15,14,45,187.5,231.0,6.0,15.95,354.0,435.65,354.13
2018,3,15,15,0,128.0,213.0,5.9,16.0,292.0,357.19,290.76
2018,3,15,15,15,229.0,202.5,5.75,15.85,332.5,458.8,375.71
2018,3,15,15,30,330.0,192.0,5.6,15.7,373.0,537.17,441.0
2018,3,15,15,45,441.0,163.5,5.4,15.55,383.5,615.48,505.55
2018,3,15,16,0,552.0,135.0,5.2,15.4,394.0,665.75,547.4
2018,3,15,16,15,525.0,123.0,4.9,14.9,347.0,611.27,506.15
2018,3,15,16,30,498.0,111.0,4.6,14.4,300.0,556.68,464.13
2018,3,15,16,45,500.0,95.0,4.3,13.95,261.0,519.21,435.04
2018,3,15,17,0,502.0,79.0,4.0,13.5,222.0,485.71,407.76
2018,3,15,17,15,472.5,68.5,3.85,12.9,181.0,429.34,360.56
2018,3,15,17,30,443.0,58.0,3.7,12.3,140.0,374.12,311.92
2018,3,15,17,45,335.0,45.0,3.5,11.65,95.5,273.62,223.18
2018,3,15,18,0,227.0,32.0,3.3,11.0,51.0,185.73,131.66
2018,3,15,18,15,120.5,17.0,3.3,11.0,26.5,70.5,0.0
2018,3,15,18,30,14.0,2.0,3.3,11.0,2.0,0.0,0.0
2018,3,15,18,45,7.0,1.0,3.35,10.6,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,16,6,15,9.5,2.5,1.7,6.35,2.5,0.0,0.0
2018,3,16,6,30,19.0,5.0,1.9,7.0,5.0,4.55,0.0
2018,3,16,6,45,106.0,23.0,2.05,7.65,32.5,18.28,0.0
2018,3,16,7,0,193.0,41.0,2.2,8.3,60.0,32.1,21.3
2018,3,16,7,15,296.0,56.5,2.45,8.85,106.0,43.51,33.16
2018,3,16,7,30,399.0,72.0,2.7,9.4,152.0,54.59,43.68
2018,3,16,7,45,473.5,81.5,2.95,10.0,203.5,60.74,49.46
2018,3,16,8,0,548.0,91.0,3.2,10.6,255.0,68.63,56.54
2018,3,16,8,15,555.5,100.5,3.35,11.0,293.0,98.75,65.0
2018,3,16,8,30,563.0,110.0,3.5,11.4,331.0,147.05,95.58
2018,3,16,8,45,540.5,129.5,3.6,11.8,364.5,197.65,138.06
2018,3,16,9,0,518.0,149.0,3.7,12.2,398.0,246.74,182.37
2018,3,16,9,15,544.5,157.0,3.8,12.5,441.5,298.28,227.69
2018,3,16,9,30,571.0,165.0,3.9,12.8,485.0,352.52,275.11
2018,3,16,9,45,680.5,147.5,3.95,13.1,556.0,424.3,334.99
2018,3,16,10,0,790.0,130.0,4.0,13.4,627.0,506.3,402.54
2018,3,16,10,15,867.0,112.5,4.0,13.65,685.0,578.83,461.92
2018,3,16,10,30,944.0,95.0,4.0,13.9,743.0,655.93,523.58
2018,3,16,10,45,958.5,94.5,4.0,14.15,775.0,714.76,569.51
2018,3,16,11,0,973.0,94.0,4.0,14.4,807.0,772.33,613.31
2018,3,16,11,15,980.0,94.0,4.0,14.65,828.5,823.3,649.05
2018,3,16,11,30,987.0,94.0,4.0,14.9,850.0,871.76,682.4
2018,3,16,11,45,904.5,130.5,3.95,15.15,831.5,880.84,687.16
2018,3,16,12,0,822.0,167.0,3.9,15.4,813.0,889.06,691.69
2018,3,16,12,15,714.0,214.5,3.85,15.6,777.5,876.82,681.96
2018,3,16,12,30,606.0,262.0,3.8,15.8,742.0,846.14,657.13
2018,3,16,12,45,805.5,174.5,3.8,15.95,809.0,959.95,739.59
2018,3,16,13,0,1005.0,87.0,3.8,16.1,876.0,1066.54,811.72
2018,3,16,13,15,1004.5,85.0,3.8,16.2,862.5,1081.27,820.88
2018,3,16,13,30,1004.0,83.0,3.8,16.3,849.0,1091.72,828.11
2018,3,16,13,45,1002.0,80.5,3.75,16.35,828.0,1095.77,830.98
2018,3,16,14,0,1000.0,78.0,3.7,16.4,807.0,1095.44,831.14
2018,3,16,14,15,973.0,83.5,3.65,16.4,770.5,1075.52,818.45
2018,3,16,14,30,946.0,89.0,3.6,16.4,734.0,1051.69,803.39
2018,3,16,14,45,898.0,97.5,3.5,16.35,684.5,1007.31,774.08
2018,3,16,15,0,850.0,106.0,3.4,16.3,635.0,970.6,750.11
2018,3,16,15,15,868.0,93.5,3.2,15.95,602.5,958.53,743.32
2018,3,16,15,30,886.0,81.0,3.0,15.6,570.0,932.32,726.46
2018,3,16,15,45,890.5,74.5,2.75,15.3,530.0,906.55,709.44
2018,3,16,16,0,895.0,68.0,2.5,15.0,490.0,876.89,689.51
2018,3,16,16,15,869.0,64.0,2.25,14.2,437.0,821.25,651.9
2018,3,16,16,30,843.0,60.0,2.0,13.4,384.0,764.34,612.64
2018,3,16,16,45,789.0,58.0,1.75,12.6,326.0,694.83,562.76
2018,3,16,17,0,735.0,56.0,1.5,11.8,268.0,619.49,506.64
2018,3,16,17,15,691.0,50.0,1.5,10.9,217.0,548.19,452.68
2018,3,16,17,30,647.0,44.0,1.5,10.0,166.0,478.81,394.85
2018,3,16,17,45,534.5,36.5,1.5,9.1,116.0,371.12,302.19
2018,3,16,18,0,422.0,29.0,1.5,8.2,66.0,282.3,206.33
2018,3,16,18,15,242.0,18.0,1.5,8.2,36.0,126.89,0.0
2018,3,16,18,30,62.0,7.0,1.5,8.2,6.0,0.0,0.0
2018,3,16,18,45,31.0,3.5,1.6,7.4,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,17,6,15,5.5,2.0,0.9,1.25,2.0,0.0,0.0
2018,3,17,6,30,11.0,4.0,1.0,1.9,4.0,3.64,0.0
2018,3,17,6,45,17.0,18.0,1.1,2.55,19.0,15.57,0.0
2018,3,17,7,0,23.0,32.0,1.2,3.2,34.0,27.35,18.11
2018,3,17,7,15,28.0,40.5,1.15,3.95,45.0,34.99,26.24
2018,3,17,7,30,33.0,49.0,1.1,4.7,56.0,42.46,33.5
2018,3,17,7,45,29.0,68.5,1.0,5.45,76.0,58.0,47.9
2018,3,17,8,0,25.0,88.0,0.9,6.2,96.0,73.11,61.6
2018,3,17,8,15,13.5,84.5,1.0,7.2,89.0,74.18,58.99
2018,3,17,8,30,2.0,81.0,1.1,8.2,82.0,71.56,56.64
2018,3,17,8,45,181.0,122.5,1.2,9.2,210.5,132.12,99.8
2018,3,17,9,0,360.0,164.0,1.3,10.2,339.0,221.82,168.04
2018,3,17,9,15,383.0,173.5,1.6,10.9,375.5,263.92,204.03
2018,3,17,9,30,406.0,183.0,1.9,11.6,412.0,308.54,242.19
2018,3,17,9,45,229.0,187.5,2.2,12.35,318.5,264.18,210.73
2018,3,17,10,0,52.0,192.0,2.5,13.1,225.0,195.36,156.21
2018,3,17,10,15,159.5,255.5,2.8,13.0,364.5,317.25,254.99
2018,3,17,10,30,267.0,319.0,3.1,12.9,504.0,454.35,363.24
2018,3,17,10,45,349.5,307.0,3.45,12.75,559.0,515.9,412.61
2018,3,17,11,0,432.0,295.0,3.8,12.6,614.0,590.67,472.21
2018,3,17,11,15,279.0,292.5,3.85,12.75,500.5,493.01,395.36
2018,3,17,11,30,126.0,290.0,3.9,12.9,387.0,378.58,303.63
2018,3,17,11,45,73.0,269.5,3.95,13.05,326.0,313.07,251.03
2018,3,17,12,0,20.0,249.0,4.0,13.2,265.0,243.22,193.8
2018,3,17,12,15,212.5,244.0,4.05,13.85,413.5,443.43,357.46
2018,3,17,12,30,405.0,239.0,4.1,14.5,562.0,639.02,509.52
2018,3,17,12,45,666.5,172.0,4.15,15.1,699.5,834.38,655.86
2018,3,17,13,0,928.0,105.0,4.2,15.7,837.0,1013.95,780.44
2018,3,17,13,15,925.0,104.5,4.15,16.15,824.0,1026.92,786.73
2018,3,17,13,30,922.0,104.0,4.1,16.6,811.0,1035.93,791.73
2018,3,17,13,45,916.5,103.0,4.05,17.1,790.0,1037.9,791.94
2018,3,17,14,0,911.0,102.0,4.0,17.6,769.0,1035.87,789.63
2018,3,17,14,15,900.5,100.5,3.85,17.85,739.0,1024.32,781.08
2018,3,17,14,30,890.0,99.0,3.7,18.1,709.0,1008.94,770.14
2018,3,17,14,45,778.5,130.5,3.6,18.35,644.0,939.81,722.59
2018,3,17,15,0,667.0,162.0,3.5,18.6,579.0,865.95,671.56
2018,3,17,15,15,578.0,176.0,3.35,18.6,520.5,778.52,610.35
2018,3,17,15,30,489.0,190.0,3.2,18.6,462.0,701.33,553.88
2018,3,17,15,45,431.5,184.5,3.05,18.65,409.5,631.7,502.6
2018,3,17,16,0,374.0,179.0,2.9,18.7,357.0,546.41,438.85
2018,3,17,16,15,393.0,154.0,2.6,18.1,322.5,538.46,434.92
2018,3,17,16,30,412.0,129.0,2.3,17.5,288.0,510.12,414.92
2018,3,17,16,45,460.5,104.0,2.0,16.95,258.0,500.53,409.11
2018,3,17,17,0,509.0,79.0,1.7,16.4,228.0,490.75,401.71
2018,3,17,17,15,484.5,67.0,1.65,15.6,185.5,435.72,357.73
2018,3,17,17,30,460.0,55.0,1.6,14.8,143.0,381.62,312.18
2018,3,17,17,45,357.0,44.0,1.55,14.0,99.5,285.35,229.7
2018,3,17,18,0,254.0,33.0,1.5,13.2,56.0,201.23,146.88
2018,3,17,18,15,140.5,19.0,1.5,13.2,30.5,81.42,0.0
2018,3,17,18,30,27.0,5.0,1.5,13.2,5.0,0.0,0.0
2018,3,17,18,45,13.5,2.5,1.55,12.95,2.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,3,18,6,15,13.5,3.5,2.9,5.45,3.5,0.0,0.0
2018,3,18,6,30,27.0,7.0,3.0,5.6,7.0,6.37,0.0
2018,3,18,6,45,39.5,13.5,3.05,5.8,16.5,11.26,0.0
2018,3,18,7,0,52.0,20.0,3.1,6.0,26.0,16.54,8.72
2018,3,18,7,15,139.0,35.5,3.2,6.45,62.0,26.76,18.57
2018,3,18,7,30,226.0,51.0,3.3,6.9,98.0,37.94,29.07
2018,3,18,7,45,161.0,73.5,3.4,7.4,112.0,56.72,46.35
2018,3,18,8,0,96.0,96.0,3.5,7.9,126.0,75.96,63.78
2018,3,18,8,15,397.0,95.0,3.5,8.5,250.5,88.19,59.8
2018,3,18,8,30,698.0,94.0,3.5,9.1,375.0,151.69,94.06
2018,3,18,8,45,756.0,92.5,3.5,9.7,432.5,209.49,139.72
2018,3,18,9,0,814.0,91.0,3.5,10.3,490.0,277.39,198.41
2018,3,18,9,15,648.5,138.5,3.45,10.8,475.5,318.67,242.91
2018,3,18,9,30,483.0,186.0,3.4,11.3,461.0,340.17,267.85
2018,3,18,9,45,523.0,191.5,3.35,11.8,508.5,395.7,314.62
2018,3,18,10,0,563.0,197.0,3.3,12.3,556.0,455.06,363.39
2018,3,18,10,15,588.0,204.5,3.2,12.65,597.5,511.57,408.89
2018,3,18,10,30,613.0,212.0,3.1,13.0,639.0,572.27,456.28
2018,3,18,10,45,614.0,220.0,3.05,13.4,661.5,616.61,490.02
2018,3,18,11,0,615.0,228.0,3.0,13.8,684.0,659.53,521.84
2018,3,18,11,15,773.0,169.5,2.9,14.1,758.5,754.17,593.72
2018,3,18,11,30,931.0,111.0,2.8,14.4,833.0,848.51,660.33
2018,3,18,11,45,955.0,102.5,2.7,14.65,852.5,897.63,692.13
2018,3,18,12,0,979.0,94.0,2.6,14.9,872.0,944.8,722.41
2018,3,18,12,15,982.0,93.5,2.55,15.1,877.0,979.48,744.34
2018,3,18,12,30,985.0,93.0,2.5,15.3,882.0,1010.59,763.83
2018,3,18,12,45,987.5,91.5,2.4,15.45,878.5,1036.41,779.3
2018,3,18,13,0,990.0,90.0,2.3,15.6,875.0,1058.33,792.13
2018,3,18,13,15,987.5,89.0,2.2,15.65,861.5,1071.89,799.78
2018,3,18,13,30,985.0,88.0,2.1,15.7,848.0,1081.23,804.81
2018,3,18,13,45,980.5,87.0,2.0,15.8,826.5,1084.33,805.75
2018,3,18,14,0,976.0,86.0,1.9,15.9,805.0,1083.16,804.12
2018,3,18,14,15,968.5,85.0,1.8,15.85,775.5,1074.79,798.45
2018,3,18,14,30,961.0,84.0,1.7,15.8,746.0,1062.29,790.34
2018,3,18,14,45,950.5,82.5,1.65,15.75,709.0,1042.24,778.29
2018,3,18,15,0,940.0,81.0,1.6,15.7,672.0,1018.4,763.95
2018,3,18,15,15,925.5,79.0,1.55,15.55,629.0,986.54,744.67
2018,3,18,15,30,911.0,77.0,1.5,15.4,586.0,951.46,723.26
2018,3,18,15,45,891.5,74.5,1.5,15.25,537.5,908.29,696.93
2018,3,18,16,0,872.0,72.0,1.5,15.1,489.0,862.76,668.59
2018,3,18,16,15,844.5,69.0,1.4,14.6,437.0,815.84,638.29
2018,3,18,16,30,817.0,66.0,1.3,14.1,385.0,759.25,600.35
2018,3,18,16,45,777.0,61.5,1.2,13.6,330.0,690.42,552.35
2018,3,18,17,0,737.0,57.0,1.1,13.1,275.0,622.27,503.08
2018,3,18,17,15,673.0,52.0,1.1,12.15,220.5,538.54,440.64
2018,3,18,17,30,609.0,47.0,1.1,11.2,166.0,458.47,375.69
2018,3,18,17,45,497.5,39.0,1.1,10.2,116.5,359.57,291.5
2018,3,18,18,0,386.0,31.0,1.1,9.2,67.0,265.54,199.25
2018,3,18,18,15,221.5,19.0,1.1,9.2,36.5,118.37,0.0
2018,3,18,18,30,57.0,7.0,1.1,9.2,6.0,0.0,0.0
2018,3,18,18,45,28.5,3.5,1.2,8.6,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.0,1.15,7.3,2.0,0.0,0.0
2018,3,19,6,30,0.0,4.0,1.3,7.5,4.0,3.64,0.0
2018,3,19,6,45,0.0,12.0,1.4,7.75,12.0,10.55,0.0
2018,3,19,7,0,0.0,20.0,1.5,8.0,20.0,17.6,9.69
2018,3,19,7,15,1.0,33.0,1.6,8.3,33.0,29.1,20.58
2018,3,19,7,30,2.0,46.0,1.7,8.6,46.0,40.61,31.35
2018,3,19,7,45,1.0,38.0,1.8,8.95,38.0,33.49,25.0
2018,3,19,8,0,0.0,30.0,1.9,9.3,30.0,26.42,18.53
2018,3,19,8,15,0.0,27.0,2.05,9.7,27.0,23.77,15.14
2018,3,19,8,30,0.0,24.0,2.2,10.1,24.0,21.14,12.76
2018,3,19,8,45,3.0,68.5,2.3,10.5,70.0,61.11,46.98
2018,3,19,9,0,6.0,113.0,2.4,10.9,116.0,100.54,80.08
2018,3,19,9,15,62.5,178.5,2.4,11.35,214.0,172.6,138.28
2018,3,19,9,30,119.0,244.0,2.4,11.8,312.0,253.37,202.98
2018,3,19,9,45,149.5,271.5,2.35,12.2,363.5,300.65,240.49
2018,3,19,10,0,180.0,299.0,2.3,12.6,415.0,352.0,280.91
2018,3,19,10,15,139.0,300.0,2.2,13.05,392.5,345.36,275.2
2018,3,19,10,30,98.0,301.0,2.1,13.5,370.0,329.22,261.8
2018,3,19,10,45,60.0,285.5,2.0,13.9,328.0,298.29,236.64
2018,3,19,11,0,22.0,270.0,1.9,14.3,286.0,257.26,203.21
2018,3,19,11,15,70.0,318.0,1.85,14.8,372.0,346.8,273.45
2018,3,19,11,30,118.0,366.0,1.8,15.3,458.0,445.71,348.18
2018,3,19,11,45,424.5,279.5,1.75,15.8,617.5,643.5,499.78
2018,3,19,12,0,731.0,193.0,1.7,16.3,777.0,845.82,644.85
2018,3,19,12,15,818.5,155.0,1.7,16.65,811.5,907.19,683.15
2018,3,19,12,30,906.0,117.0,1.7,17.0,846.0,964.79,719.8
2018,3,19,12,45,675.0,218.0,1.7,17.35,759.5,892.46,670.16
2018,3,19,13,0,444.0,319.0,1.7,17.7,673.0,787.04,592.87
2018,3,19,13,15,293.5,348.0,1.65,17.9,580.5,667.54,506.87
2018,3,19,13,30,143.0,377.0,1.6,18.1,488.0,540.88,412.86
2018,3,19,13,45,146.5,365.5,1.55,18.25,476.5,536.78,411.1
2018,3,19,14,0,150.0,354.0,1.5,18.4,465.0,531.82,407.83
2018,3,19,14,15,135.0,340.0,1.5,18.4,437.0,504.63,388.36
2018,3,19,14,30,120.0,326.0,1.5,18.4,409.0,476.72,368.38
2018,3,19,14,45,113.0,308.0,1.55,18.35,383.0,432.98,337.24
2018,3,19,15,0,106.0,290.0,1.6,18.3,357.0,407.43,319.19
2018,3,19,15,15,61.5,233.0,1.55,18.2,271.5,299.29,236.27
2018,3,19,15,30,17.0,176.0,1.5,18.1,186.0,180.91,142.63
2018,3,19,15,45,82.0,172.5,1.5,18.0,213.0,250.07,201.23
2018,3,19,16,0,147.0,169.0,1.5,17.9,240.0,318.72,257.78
2018,3,19,16,15,109.0,159.5,1.35,17.45,209.0,273.53,221.38
2018,3,19,16,30,71.0,150.0,1.2,17.0,178.0,216.83,175.73
2018,3,19,16,45,36.5,116.0,1.05,16.5,130.5,149.23,120.39
2018,3,19,17,0,2.0,82.0,0.9,16.0,83.0,77.67,60.26
2018,3,19,17,15,1.0,70.5,0.9,15.45,71.0,66.77,51.2
2018,3,19,17,30,0.0,59.0,0.9,14.9,59.0,56.28,42.09
2018,3,19,17,45,0.0,42.0,0.9,14.3,42.0,39.69,27.61
2018,3,19,18,0,0.0,25.0,0.9,13.7,25.0,22.35,11.94
2018,3,19,18,15,0.0,13.5,0.9,13.7,13.5,11.89,0.0
2018,3,19,18,30,0.0,2.0,0.9,13.7,2.0,1.82,0.0
2018,3,19,18,45,0.0,1.0,1.0,13.55,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,6,15,21.0,4.0,1.35,11.55,4.5,0.0,0.0
2018,3,20,6,30,42.0,8.0,1.8,11.7,9.0,7.28,0.0
2018,3,20,6,45,31.5,14.5,2.2,11.8,16.0,12.71,1.22
2018,3,20,7,0,21.0,21.0,2.6,11.9,23.0,18.34,10.19
2018,3,20,7,15,70.5,35.5,2.85,11.85,49.5,28.61,19.84
2018,3,20,7,30,120.0,50.0,3.1,11.8,76.0,39.61,30.03
2018,3,20,7,45,60.5,41.5,3.35,11.7,54.5,35.48,26.47
2018,3,20,8,0,1.0,33.0,3.6,11.6,33.0,29.07,20.71
2018,3,20,8,15,0.5,48.5,3.65,11.5,48.5,42.82,31.43
2018,3,20,8,30,0.0,64.0,3.7,11.4,64.0,56.56,43.15
2018,3,20,8,45,0.0,79.0,3.8,11.3,79.0,69.9,54.41
2018,3,20,9,0,0.0,94.0,3.9,11.2,94.0,82.98,65.35
2018,3,20,9,15,0.0,111.5,3.8,11.3,111.5,98.2,77.94
2018,3,20,9,30,0.0,129.0,3.7,11.4,129.0,113.54,90.51
2018,3,20,9,45,0.0,127.5,3.65,11.45,127.5,112.56,89.4
2018,3,20,10,0,0.0,126.0,3.6,11.5,126.0,111.48,88.27
2018,3,20,10,15,1.5,143.5,3.5,11.7,144.5,127.91,101.63
2018,3,20,10,30,3.0,161.0,3.4,11.9,163.0,144.66,115.15
2018,3,20,10,45,2.5,158.0,3.25,12.05,160.0,142.12,112.78
2018,3,20,11,0,2.0,155.0,3.1,12.2,157.0,139.47,110.37
2018,3,20,11,15,3.5,162.0,3.05,12.45,165.0,147.23,116.53
2018,3,20,11,30,5.0,169.0,3.0,12.7,173.0,155.16,122.81
2018,3,20,11,45,7.0,185.5,2.9,12.9,191.0,172.37,136.61
2018,3,20,12,0,9.0,202.0,2.8,13.1,209.0,189.9,150.59
2018,3,20,12,15,9.5,213.0,2.8,13.15,220.5,201.29,159.65
2018,3,20,12,30,10.0,224.0,2.8,13.2,232.0,212.82,168.84
2018,3,20,12,45,7.5,196.5,2.8,13.25,202.5,185.26,146.65
2018,3,20,13,0,5.0,169.0,2.8,13.3,173.0,157.51,124.27
2018,3,20,13,15,3.5,149.5,2.9,13.15,152.5,138.1,108.65
2018,3,20,13,30,2.0,130.0,3.0,13.0,132.0,118.63,92.87
2018,3,20,13,45,4.5,141.0,3.1,12.8,144.5,131.48,103.73
2018,3,20,14,0,7.0,152.0,3.2,12.6,157.0,144.52,114.72
2018,3,20,14,15,6.5,169.5,3.35,12.25,174.0,161.02,128.52
2018,3,20,14,30,6.0,187.0,3.5,11.9,191.0,178.05,142.8
2018,3,20,14,45,6.5,179.0,3.65,11.55,183.0,171.24,137.71
2018,3,20,15,0,7.0,171.0,3.8,11.2,175.0,164.42,132.64
2018,3,20,15,15,3.5,128.0,3.95,10.9,130.0,119.16,95.34
2018,3,20,15,30,0.0,85.0,4.1,10.6,85.0,75.29,58.61
2018,3,20,15,45,0.0,63.5,4.2,10.3,63.5,56.15,42.58
2018,3,20,16,0,0.0,42.0,4.3,10.0,42.0,37.07,26.39
2018,3,20,16,15,0.0,52.5,4.4,9.6,52.5,46.36,34.57
2018,3,20,16,30,0.0,63.0,4.5,9.2,63.0,55.66,42.81
2018,3,20,16,45,67.5,48.5,4.55,8.75,69.0,103.53,87.02
2018,3,20,17,0,135.0,34.0,4.6,8.3,75.0,150.93,130.03
2018,3,20,17,15,255.0,53.0,4.6,7.8,111.0,255.7,221.49
2018,3,20,17,30,375.0,72.0,4.6,7.3,147.0,346.78,296.72
2018,3,20,17,45,275.0,56.5,4.65,6.85,102.5,253.05,212.08
2018,3,20,18,0,175.0,41.0,4.7,6.4,58.0,170.56,132.84
2018,3,20,18,15,93.5,22.5,4.7,6.4,31.0,80.6,0.0
2018,3,20,18,30,12.0,4.0,4.7,6.4,4.0,8.47,0.0
2018,3,20,18,45,6.0,2.0,4.8,5.55,2.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.9,4.35,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.85,3.65,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.5,2.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.35,2.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.9,1.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.65,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.2,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.1,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,0.95,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.55,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,21,6,15,1.5,2.0,0.85,-0.15,2.0,0.0,0.0
2018,3,21,6,30,3.0,4.0,0.8,0.0,4.0,3.64,0.0
2018,3,21,6,45,1.5,9.0,0.8,0.15,9.0,7.9,0.0
2018,3,21,7,0,0.0,14.0,0.8,0.3,14.0,12.3,5.52
2018,3,21,7,15,0.0,21.0,0.8,0.55,21.0,18.47,11.57
2018,3,21,7,30,0.0,28.0,0.8,0.8,28.0,24.65,17.54
2018,3,21,7,45,0.0,39.5,0.8,1.0,39.5,34.82,27.17
2018,3,21,8,0,0.0,51.0,0.8,1.2,51.0,45.01,36.68
2018,3,21,8,15,0.5,78.0,0.95,1.4,78.0,68.59,55.73
2018,3,21,8,30,1.0,105.0,1.1,1.6,105.0,91.33,75.44
2018,3,21,8,45,10.5,135.5,1.25,1.85,140.5,118.84,98.59
2018,3,21,9,0,20.0,166.0,1.4,2.1,176.0,147.93,122.87
2018,3,21,9,15,30.0,189.5,1.55,2.35,206.0,171.63,142.44
2018,3,21,9,30,40.0,213.0,1.7,2.6,236.0,198.85,164.99
2018,3,21,9,45,59.5,242.5,1.85,2.85,280.0,236.9,196.38
2018,3,21,10,0,79.0,272.0,2.0,3.1,324.0,277.87,229.99
2018,3,21,10,15,109.5,295.5,2.15,3.35,371.0,325.55,268.93
2018,3,21,10,30,140.0,319.0,2.3,3.6,418.0,374.9,308.91
2018,3,21,10,45,111.5,319.0,2.45,3.85,400.0,367.88,302.67
2018,3,21,11,0,83.0,319.0,2.6,4.1,382.0,350.79,288.36
2018,3,21,11,15,63.0,312.0,2.75,4.35,360.5,335.78,275.75
2018,3,21,11,30,43.0,305.0,2.9,4.6,339.0,318.5,261.14
2018,3,21,11,45,60.5,328.5,3.05,4.8,377.0,359.93,294.88
2018,3,21,12,0,78.0,352.0,3.2,5.0,415.0,403.16,329.6
2018,3,21,12,15,125.0,364.0,3.3,5.2,465.5,475.63,387.96
2018,3,21,12,30,172.0,376.0,3.4,5.4,516.0,539.04,438.45
2018,3,21,12,45,166.0,374.0,3.5,5.55,508.5,539.65,438.61
2018,3,21,13,0,160.0,372.0,3.6,5.7,501.0,539.18,438.32
2018,3,21,13,15,181.5,365.0,3.65,5.85,509.0,559.29,454.93
2018,3,21,13,30,203.0,358.0,3.7,6.0,517.0,578.97,471.13
2018,3,21,13,45,147.0,340.5,3.8,6.15,454.0,508.83,415.32
2018,3,21,14,0,91.0,323.0,3.9,6.3,391.0,418.83,343.29
2018,3,21,14,15,50.0,242.0,3.95,6.35,279.0,291.02,240.03
2018,3,21,14,30,9.0,161.0,4.0,6.4,167.0,155.59,127.0
2018,3,21,14,45,10.5,169.0,4.05,6.45,176.0,165.24,135.6
2018,3,21,15,0,12.0,177.0,4.1,6.5,185.0,175.18,144.28
2018,3,21,15,15,21.0,176.0,4.1,6.4,188.5,195.51,162.18
2018,3,21,15,30,30.0,175.0,4.1,6.3,192.0,204.02,170.21
2018,3,21,15,45,27.0,158.5,4.05,6.2,173.0,183.89,153.62
2018,3,21,16,0,24.0,142.0,4.0,6.1,154.0,163.75,136.94
2018,3,21,16,15,59.5,145.5,3.95,5.85,170.5,199.38,169.3
2018,3,21,16,30,95.0,149.0,3.9,5.6,187.0,248.11,212.37
2018,3,21,16,45,72.0,116.0,3.85,5.35,142.5,175.52,150.11
2018,3,21,17,0,49.0,83.0,3.8,5.1,98.0,118.84,100.56
2018,3,21,17,15,78.5,68.5,3.8,4.75,87.0,132.03,112.72
2018,3,21,17,30,108.0,54.0,3.8,4.4,76.0,141.74,120.78
2018,3,21,17,45,76.5,39.0,3.75,4.0,52.5,90.94,74.44
2018,3,21,18,0,45.0,24.0,3.7,3.6,29.0,53.56,39.07
2018,3,21,18,15,28.0,14.0,3.7,3.6,16.5,30.12,0.0
2018,3,21,18,30,11.0,4.0,3.7,3.6,4.0,8.06,0.0
2018,3,21,18,45,5.5,2.0,3.8,3.15,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,1.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.25,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.7,0.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.65,-0.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.55,-0.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,-0.3,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.4,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.25,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-1.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-2.05,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.35,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.45,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,15,69.0,7.5,2.1,-1.7,9.5,0.0,0.0
2018,3,22,6,30,138.0,15.0,2.4,-1.0,19.0,13.64,0.0
2018,3,22,6,45,298.5,27.0,2.7,-0.25,58.0,22.54,10.91
2018,3,22,7,0,459.0,39.0,3.0,0.5,97.0,31.79,23.18
2018,3,22,7,15,552.0,46.5,3.2,1.05,149.5,36.61,28.29
2018,3,22,7,30,645.0,54.0,3.4,1.6,202.0,41.41,33.05
2018,3,22,7,45,704.0,59.5,3.6,2.2,259.0,48.55,39.74
2018,3,22,8,0,763.0,65.0,3.8,2.8,316.0,51.79,42.65
2018,3,22,8,15,601.0,101.0,3.8,3.3,319.5,108.99,70.91
2018,3,22,8,30,439.0,137.0,3.8,3.8,323.0,158.76,113.24
2018,3,22,8,45,553.5,130.0,3.85,4.3,393.5,209.12,151.43
2018,3,22,9,0,668.0,123.0,3.9,4.8,464.0,271.27,203.38
2018,3,22,9,15,762.5,110.5,3.9,5.25,533.0,336.07,260.35
2018,3,22,9,30,857.0,98.0,3.9,5.7,602.0,413.5,328.18
2018,3,22,9,45,905.5,92.5,3.85,6.15,658.0,485.21,391.09
2018,3,22,10,0,954.0,87.0,3.8,6.6,714.0,558.45,453.57
2018,3,22,10,15,963.5,89.0,3.75,7.0,750.0,620.4,505.38
2018,3,22,10,30,973.0,91.0,3.7,7.4,786.0,681.12,554.44
2018,3,22,10,45,980.0,91.5,3.7,7.8,814.0,737.26,598.6
2018,3,22,11,0,987.0,92.0,3.7,8.2,842.0,791.35,639.34
2018,3,22,11,15,989.0,93.0,3.7,8.55,860.5,839.87,673.33
2018,3,22,11,30,991.0,94.0,3.7,8.9,879.0,885.44,704.78
2018,3,22,11,45,992.0,95.0,3.7,9.25,890.5,927.03,733.05
2018,3,22,12,0,993.0,96.0,3.7,9.6,902.0,965.23,758.67
2018,3,22,12,15,993.0,96.5,3.7,9.8,905.0,998.46,781.07
2018,3,22,12,30,993.0,97.0,3.7,10.0,908.0,1027.93,800.8
2018,3,22,12,45,990.0,97.5,3.75,10.25,902.0,1050.67,816.13
2018,3,22,13,0,987.0,98.0,3.8,10.5,896.0,1069.31,828.75
2018,3,22,13,15,980.5,98.0,3.85,10.6,880.0,1079.8,836.37
2018,3,22,13,30,974.0,98.0,3.9,10.7,864.0,1086.01,841.28
2018,3,22,13,45,967.5,97.5,3.95,10.8,841.5,1087.4,843.08
2018,3,22,14,0,961.0,97.0,4.0,10.9,819.0,1084.57,842.19
2018,3,22,14,15,952.0,96.0,4.05,10.85,788.5,1074.52,836.95
2018,3,22,14,30,943.0,95.0,4.1,10.8,758.0,1060.42,829.09
2018,3,22,14,45,931.0,93.5,4.15,10.75,720.5,1038.86,816.13
2018,3,22,15,0,919.0,92.0,4.2,10.7,683.0,1013.64,800.66
2018,3,22,15,15,903.5,90.0,4.2,10.5,639.5,981.01,780.07
2018,3,22,15,30,888.0,88.0,4.2,10.3,596.0,945.29,757.16
2018,3,22,15,45,867.0,85.0,4.15,10.15,547.0,909.54,733.44
2018,3,22,16,0,846.0,82.0,4.1,10.0,498.0,862.08,700.93
2018,3,22,16,15,818.0,78.5,3.85,9.55,445.5,806.16,661.32
2018,3,22,16,30,790.0,75.0,3.6,9.1,393.0,749.1,620.09
2018,3,22,16,45,750.0,70.5,3.35,8.7,338.5,680.95,569.02
2018,3,22,17,0,710.0,66.0,3.1,8.3,284.0,613.44,516.89
2018,3,22,17,15,641.5,59.5,2.75,7.4,228.0,531.11,450.29
2018,3,22,17,30,573.0,53.0,2.4,6.5,172.0,448.62,379.67
2018,3,22,17,45,480.0,44.0,2.1,5.55,123.5,354.57,296.56
2018,3,22,18,0,387.0,35.0,1.8,4.6,75.0,269.15,214.18
2018,3,22,18,15,231.5,22.5,1.8,4.6,42.5,148.49,4.96
2018,3,22,18,30,76.0,10.0,1.8,4.6,10.0,39.59,0.0
2018,3,22,18,45,38.0,5.0,1.8,3.95,5.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-0.95,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.35,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,6,15,57.5,8.0,1.4,-2.2,9.5,0.0,0.0
2018,3,23,6,30,115.0,16.0,1.6,-1.3,19.0,14.55,0.0
2018,3,23,6,45,262.0,30.0,1.85,-0.4,58.5,25.17,14.07
2018,3,23,7,0,409.0,44.0,2.1,0.5,98.0,36.11,27.22
2018,3,23,7,15,503.5,53.5,2.25,1.35,150.5,42.41,33.68
2018,3,23,7,30,598.0,63.0,2.4,2.2,203.0,48.59,39.66
2018,3,23,7,45,658.5,68.5,2.55,3.05,258.5,51.16,42.04
2018,3,23,8,0,719.0,74.0,2.7,3.9,314.0,53.75,44.28
2018,3,23,8,15,759.5,78.5,2.75,4.5,369.5,106.88,62.84
2018,3,23,8,30,800.0,83.0,2.8,5.1,425.0,167.91,103.91
2018,3,23,8,45,829.0,86.0,2.8,5.7,478.0,230.37,156.52
2018,3,23,9,0,858.0,89.0,2.8,6.3,531.0,295.93,215.68
2018,3,23,9,15,880.0,91.5,2.7,6.75,580.0,361.59,275.86
2018,3,23,9,30,902.0,94.0,2.6,7.2,629.0,428.81,336.19
2018,3,23,9,45,919.0,95.0,2.5,7.7,672.0,495.28,393.99
2018,3,23,10,0,936.0,96.0,2.4,8.2,715.0,559.66,447.97
2018,3,23,10,15,947.5,97.5,2.4,8.6,751.5,621.35,498.34
2018,3,23,10,30,959.0,99.0,2.4,9.0,788.0,682.04,546.16
2018,3,23,10,45,966.5,99.5,2.4,9.4,816.0,737.87,588.79
2018,3,23,11,0,974.0,100.0,2.4,9.8,844.0,791.72,628.31
2018,3,23,11,15,976.5,100.5,2.5,10.1,862.5,839.59,661.65
2018,3,23,11,30,979.0,101.0,2.6,10.4,881.0,884.57,692.68
2018,3,23,11,45,982.0,101.5,2.7,10.7,893.0,926.88,721.64
2018,3,23,12,0,985.0,102.0,2.8,11.0,905.0,965.96,748.21
2018,3,23,12,15,984.5,102.5,2.9,11.2,908.0,998.49,770.47
2018,3,23,12,30,984.0,103.0,3.0,11.4,911.0,1027.26,790.22
2018,3,23,12,45,959.5,113.5,3.05,11.6,897.0,1039.98,798.63
2018,3,23,13,0,935.0,124.0,3.1,11.8,883.0,1047.9,804.06
2018,3,23,13,15,931.5,122.5,3.15,11.95,868.5,1059.22,812.16
2018,3,23,13,30,928.0,121.0,3.2,12.1,854.0,1066.5,817.63
2018,3,23,13,45,869.0,139.0,3.25,12.2,811.0,1047.03,805.21
2018,3,23,14,0,810.0,157.0,3.3,12.3,768.0,1011.82,782.24
2018,3,23,14,15,877.0,126.0,3.4,12.3,765.0,1045.48,807.76
2018,3,23,14,30,944.0,95.0,3.5,12.3,762.0,1062.0,821.01
2018,3,23,14,45,934.0,93.0,3.55,12.25,725.0,1041.73,808.95
2018,3,23,15,0,924.0,91.0,3.6,12.2,688.0,1017.7,794.67
2018,3,23,15,15,910.0,89.0,3.55,12.05,645.0,986.31,774.75
2018,3,23,15,30,896.0,87.0,3.5,11.9,602.0,951.75,752.58
2018,3,23,15,45,877.5,83.0,3.5,11.8,553.0,916.67,730.11
2018,3,23,16,0,859.0,79.0,3.5,11.7,504.0,869.76,698.73
2018,3,23,16,15,832.5,75.5,3.2,11.2,451.5,814.61,660.03
2018,3,23,16,30,806.0,72.0,2.9,10.7,399.0,758.22,619.67
2018,3,23,16,45,770.5,67.5,2.6,10.2,345.0,692.88,571.45
2018,3,23,17,0,735.0,63.0,2.3,9.7,291.0,627.82,521.97
2018,3,23,17,15,676.5,57.0,2.1,8.65,236.0,546.27,458.34
2018,3,23,17,30,618.0,51.0,1.9,7.6,181.0,473.77,397.25
2018,3,23,17,45,518.0,43.0,1.65,6.5,130.5,374.74,311.23
2018,3,23,18,0,418.0,35.0,1.4,5.4,80.0,284.96,226.69
2018,3,23,18,15,251.5,22.0,1.4,5.4,45.0,158.49,28.97
2018,3,23,18,30,85.0,9.0,1.4,5.4,10.0,42.24,0.0
2018,3,23,18,45,42.5,4.5,1.4,4.7,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.45,-0.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.5,-1.15,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.55,-1.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.35,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.25,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,3,24,6,15,5.0,4.5,1.7,-0.5,4.5,0.0,0.0
2018,3,24,6,30,10.0,9.0,1.8,-0.2,9.0,8.19,0.0
2018,3,24,6,45,5.5,18.5,1.9,0.15,18.5,16.58,7.9
2018,3,24,7,0,1.0,28.0,2.0,0.5,28.0,24.68,16.93
2018,3,24,7,15,11.5,37.5,1.95,1.05,40.0,33.17,25.23
2018,3,24,7,30,22.0,47.0,1.9,1.6,52.0,41.33,33.04
2018,3,24,7,45,101.0,88.5,1.85,2.2,121.5,70.57,60.21
2018,3,24,8,0,180.0,130.0,1.8,2.8,191.0,99.15,86.24
2018,3,24,8,15,200.0,154.0,1.8,3.65,232.0,131.42,102.93
2018,3,24,8,30,220.0,178.0,1.8,4.5,273.0,168.8,130.99
2018,3,24,8,45,159.0,196.0,1.8,5.4,269.0,189.23,150.4
2018,3,24,9,0,98.0,214.0,1.8,6.3,265.0,203.62,164.78
2018,3,24,9,15,109.5,241.0,1.65,6.8,302.5,237.18,192.2
2018,3,24,9,30,121.0,268.0,1.5,7.3,340.0,274.45,222.2
2018,3,24,9,45,88.0,270.5,1.35,7.8,325.0,273.08,221.0
2018,3,24,10,0,55.0,273.0,1.2,8.3,310.0,267.02,215.6
2018,3,24,10,15,74.0,298.0,1.1,8.5,350.0,305.29,245.71
2018,3,24,10,30,93.0,323.0,1.0,8.7,390.0,346.09,277.11
2018,3,24,10,45,78.5,309.5,0.95,8.85,367.5,332.22,265.55
2018,3,24,11,0,64.0,296.0,0.9,9.0,345.0,316.01,252.44
2018,3,24,11,15,33.0,206.0,0.85,8.8,231.5,213.92,171.47
2018,3,24,11,30,2.0,116.0,0.8,8.6,118.0,104.91,82.39
2018,3,24,11,45,1.0,100.0,0.75,8.45,101.0,89.82,70.12
2018,3,24,12,0,0.0,84.0,0.7,8.3,84.0,74.66,57.49
2018,3,24,12,15,0.0,89.0,0.6,7.85,89.0,79.14,61.35
2018,3,24,12,30,0.0,94.0,0.5,7.4,94.0,83.66,65.2
2018,3,24,12,45,0.0,88.5,0.35,6.95,88.5,78.69,61.14
2018,3,24,13,0,0.0,83.0,0.2,6.5,83.0,73.77,57.14
2018,3,24,13,15,0.0,100.5,0.25,6.2,100.5,89.55,70.49
2018,3,24,13,30,0.0,118.0,0.3,5.9,118.0,105.56,83.96
2018,3,24,13,45,0.0,101.0,0.4,5.6,101.0,89.96,71.05
2018,3,24,14,0,0.0,84.0,0.5,5.3,84.0,74.58,58.31
2018,3,24,14,15,0.0,76.5,0.6,5.05,76.5,67.87,52.79
2018,3,24,14,30,0.0,69.0,0.7,4.8,69.0,61.17,47.23
2018,3,24,14,45,0.0,64.5,0.75,4.55,64.5,57.14,43.92
2018,3,24,15,0,0.0,60.0,0.8,4.3,60.0,53.12,40.61
2018,3,24,15,15,0.5,67.5,1.0,4.15,68.0,60.24,46.93
2018,3,24,15,30,1.0,75.0,1.2,4.0,76.0,67.33,53.26
2018,3,24,15,45,0.5,55.5,1.35,3.8,56.0,49.51,37.9
2018,3,24,16,0,0.0,36.0,1.5,3.6,36.0,31.77,22.46
2018,3,24,16,15,0.0,35.5,1.6,3.45,35.5,31.31,22.16
2018,3,24,16,30,0.0,35.0,1.7,3.3,35.0,30.85,21.86
2018,3,24,16,45,14.5,49.0,1.8,3.15,53.5,56.06,44.91
2018,3,24,17,0,29.0,63.0,1.9,3.0,72.0,81.01,67.49
2018,3,24,17,15,44.0,62.0,1.95,2.7,73.0,90.2,75.88
2018,3,24,17,30,59.0,61.0,2.0,2.4,74.0,109.04,92.12
2018,3,24,17,45,47.0,46.0,2.1,2.15,54.5,83.19,68.0
2018,3,24,18,0,35.0,31.0,2.2,1.9,35.0,58.27,44.0
2018,3,24,18,15,19.5,18.0,2.2,1.9,20.0,32.22,5.55
2018,3,24,18,30,4.0,5.0,2.2,1.9,5.0,6.15,0.0
2018,3,24,18,45,2.0,2.5,2.15,1.55,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,0.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.8,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.75,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.65,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.6,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.55,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.75,0.4,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,0.25,0.0,0.0,0.0
