Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,-0.1,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,-0.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,-0.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,-0.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,-0.65,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-0.8,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.95,-1.2,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.9,-1.45,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,25,6,15,50.5,8.0,2.0,-1.2,10.0,0.0,0.0
2018,3,25,6,30,101.0,16.0,2.1,-0.8,20.0,14.55,0.0
2018,3,25,6,45,175.0,27.5,2.25,-0.4,47.0,21.44,12.43
2018,3,25,7,0,249.0,39.0,2.4,0.0,74.0,29.94,21.84
2018,3,25,7,15,246.5,41.0,2.35,0.3,88.5,30.81,23.13
2018,3,25,7,30,244.0,43.0,2.3,0.6,103.0,31.65,24.12
2018,3,25,7,45,122.0,58.0,2.25,0.95,88.0,45.18,36.83
2018,3,25,8,0,0.0,73.0,2.2,1.3,73.0,64.13,54.38
2018,3,25,8,15,6.5,108.5,2.3,1.6,111.5,93.59,77.42
2018,3,25,8,30,13.0,144.0,2.4,1.9,150.0,124.07,103.29
2018,3,25,8,45,54.0,184.0,2.5,2.25,212.0,162.81,134.41
2018,3,25,9,0,95.0,224.0,2.6,2.6,274.0,210.7,173.49
2018,3,25,9,15,364.5,194.0,2.7,2.95,410.0,280.68,225.82
2018,3,25,9,30,634.0,164.0,2.8,3.3,546.0,388.13,312.76
2018,3,25,9,45,782.5,129.5,2.95,3.7,632.5,468.02,380.32
2018,3,25,10,0,931.0,95.0,3.1,4.1,719.0,560.06,457.5
2018,3,25,10,15,942.5,96.5,3.15,4.5,755.5,621.37,508.77
2018,3,25,10,30,954.0,98.0,3.2,4.9,792.0,681.69,557.75
2018,3,25,10,45,964.0,98.0,3.25,5.25,821.5,738.32,602.57
2018,3,25,11,0,974.0,98.0,3.3,5.6,851.0,793.2,644.24
2018,3,25,11,15,978.5,99.5,3.35,5.95,871.5,843.39,679.81
2018,3,25,11,30,983.0,101.0,3.4,6.3,892.0,890.87,713.03
2018,3,25,11,45,986.0,101.0,3.45,6.7,903.5,932.67,741.71
2018,3,25,12,0,989.0,101.0,3.5,7.1,915.0,971.22,767.88
2018,3,25,12,15,987.0,102.5,3.55,7.35,917.5,1003.38,789.84
2018,3,25,12,30,985.0,104.0,3.6,7.6,920.0,1031.7,809.13
2018,3,25,12,45,980.0,106.0,3.65,7.9,913.5,1053.78,823.96
2018,3,25,13,0,975.0,108.0,3.7,8.2,907.0,1071.74,836.06
2018,3,25,13,15,971.0,108.0,3.75,8.35,893.0,1084.37,845.08
2018,3,25,13,30,967.0,108.0,3.8,8.5,879.0,1092.83,851.42
2018,3,25,13,45,960.5,107.5,3.8,8.65,856.0,1094.04,852.53
2018,3,25,14,0,954.0,107.0,3.8,8.8,833.0,1091.07,850.99
2018,3,25,14,15,945.0,106.0,3.85,8.85,802.5,1080.89,845.38
2018,3,25,14,30,936.0,105.0,3.9,8.9,772.0,1066.69,837.18
2018,3,25,14,45,923.0,103.5,3.9,8.95,734.0,1044.09,822.82
2018,3,25,15,0,910.0,102.0,3.9,9.0,696.0,1017.87,806.03
2018,3,25,15,15,840.0,111.0,3.85,8.9,632.0,956.32,763.93
2018,3,25,15,30,770.0,120.0,3.8,8.8,568.0,889.25,717.44
2018,3,25,15,45,673.5,129.0,3.75,8.7,497.5,793.12,648.28
2018,3,25,16,0,577.0,138.0,3.7,8.6,427.0,698.61,578.66
2018,3,25,16,15,551.0,127.5,3.45,8.25,380.0,644.91,539.01
2018,3,25,16,30,525.0,117.0,3.2,7.9,333.0,584.13,492.47
2018,3,25,16,45,564.5,96.0,3.0,7.55,299.5,574.91,486.87
2018,3,25,17,0,604.0,75.0,2.8,7.2,266.0,552.99,469.98
2018,3,25,17,15,481.5,70.0,2.6,6.4,204.5,435.97,373.01
2018,3,25,17,30,359.0,65.0,2.4,5.6,143.0,325.28,278.34
2018,3,25,17,45,202.5,51.0,2.2,4.75,92.5,201.58,169.77
2018,3,25,18,0,46.0,37.0,2.0,3.9,42.0,73.37,56.47
2018,3,25,18,15,59.0,23.5,2.0,3.9,26.5,66.25,23.42
2018,3,25,18,30,72.0,10.0,2.0,3.9,11.0,37.86,0.0
2018,3,25,18,45,36.0,5.0,2.25,3.6,5.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,2.75,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.85,2.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,1.75,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.65,1.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,1.45,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,1.35,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.6,1.25,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.35,0.9,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,0.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.45,0.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.65,0.3,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.75,0.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,0.2,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,6,15,2.5,6.5,2.85,0.25,6.5,5.91,0.0
2018,3,26,6,30,5.0,13.0,3.0,0.4,13.0,11.57,0.0
2018,3,26,6,45,127.0,33.0,3.2,0.6,51.5,26.55,17.12
2018,3,26,7,0,249.0,53.0,3.4,0.8,90.0,40.69,31.64
2018,3,26,7,15,415.5,60.5,3.45,1.1,151.5,47.59,38.63
2018,3,26,7,30,582.0,68.0,3.5,1.4,213.0,52.05,43.05
2018,3,26,7,45,643.0,73.0,3.6,1.7,268.5,54.04,44.94
2018,3,26,8,0,704.0,78.0,3.7,2.0,324.0,56.11,46.76
2018,3,26,8,15,745.0,81.5,3.7,2.4,378.5,108.8,63.61
2018,3,26,8,30,786.0,85.0,3.7,2.8,433.0,173.2,109.76
2018,3,26,8,45,816.5,87.5,3.7,3.25,485.5,234.76,162.82
2018,3,26,9,0,847.0,90.0,3.7,3.7,538.0,299.59,222.31
2018,3,26,9,15,870.0,91.0,3.65,4.15,586.0,363.61,281.96
2018,3,26,9,30,893.0,92.0,3.6,4.6,634.0,431.7,343.91
2018,3,26,9,45,911.5,91.5,3.6,5.05,676.5,494.59,400.11
2018,3,26,10,0,930.0,91.0,3.6,5.5,719.0,557.8,454.72
2018,3,26,10,15,940.5,92.5,3.6,5.95,754.5,618.39,505.39
2018,3,26,10,30,951.0,94.0,3.6,6.4,790.0,677.88,553.47
2018,3,26,10,45,959.5,93.5,3.55,6.85,817.5,732.76,596.36
2018,3,26,11,0,968.0,93.0,3.5,7.3,845.0,785.75,635.66
2018,3,26,11,15,973.0,94.0,3.4,7.7,865.5,835.41,669.87
2018,3,26,11,30,978.0,95.0,3.3,8.1,886.0,882.41,701.56
2018,3,26,11,45,981.0,95.0,3.25,8.5,897.5,923.85,729.11
2018,3,26,12,0,984.0,95.0,3.2,8.9,909.0,962.06,754.08
2018,3,26,12,15,985.0,94.5,3.1,9.2,912.0,994.51,774.66
2018,3,26,12,30,986.0,94.0,3.0,9.5,915.0,1023.26,792.5
2018,3,26,12,45,984.0,93.5,2.95,9.75,908.0,1045.31,806.29
2018,3,26,13,0,982.0,93.0,2.9,10.0,901.0,1063.29,817.38
2018,3,26,13,15,978.0,92.5,2.85,10.2,886.5,1075.17,824.58
2018,3,26,13,30,974.0,92.0,2.8,10.4,872.0,1082.83,829.1
2018,3,26,13,45,969.0,91.0,2.8,10.55,849.5,1084.7,830.62
2018,3,26,14,0,964.0,90.0,2.8,10.7,827.0,1082.35,829.54
2018,3,26,14,15,955.0,89.5,2.85,10.7,796.5,1072.4,824.52
2018,3,26,14,30,946.0,89.0,2.9,10.7,766.0,1058.42,816.97
2018,3,26,14,45,934.5,87.0,2.9,10.75,728.0,1036.29,803.3
2018,3,26,15,0,923.0,85.0,2.9,10.8,690.0,1010.45,787.21
2018,3,26,15,15,907.0,83.5,2.9,10.7,646.5,977.44,766.56
2018,3,26,15,30,891.0,82.0,2.9,10.6,603.0,941.39,743.7
2018,3,26,15,45,870.0,80.0,2.85,10.5,554.5,897.43,714.56
2018,3,26,16,0,849.0,78.0,2.8,10.4,506.0,859.76,689.72
2018,3,26,16,15,820.5,75.0,2.55,10.05,453.5,803.73,650.1
2018,3,26,16,30,792.0,72.0,2.3,9.7,401.0,746.67,609.13
2018,3,26,16,45,703.5,74.5,2.05,9.35,337.0,654.19,540.15
2018,3,26,17,0,615.0,77.0,1.8,9.0,273.0,563.05,470.09
2018,3,26,17,15,447.5,69.0,1.65,8.1,197.5,411.76,348.1
2018,3,26,17,30,280.0,61.0,1.5,7.2,122.0,270.36,229.25
2018,3,26,17,45,316.5,45.5,1.35,6.3,96.5,257.67,216.3
2018,3,26,18,0,353.0,30.0,1.2,5.4,71.0,245.26,198.22
2018,3,26,18,15,223.5,21.0,1.2,5.4,42.0,147.73,68.94
2018,3,26,18,30,94.0,12.0,1.2,5.4,13.0,48.41,0.0
2018,3,26,18,45,47.0,6.0,1.3,4.8,6.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.85,3.1,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.05,2.45,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,1.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,1.45,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,1.35,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,27,6,15,0.0,2.0,1.75,1.6,2.0,1.82,0.0
2018,3,27,6,30,0.0,4.0,1.8,1.8,4.0,3.5,0.0
2018,3,27,6,45,0.0,8.0,1.9,2.05,8.0,7.02,0.44
2018,3,27,7,0,0.0,12.0,2.0,2.3,12.0,10.53,4.01
2018,3,27,7,15,0.0,22.5,1.95,2.7,22.5,19.79,12.76
2018,3,27,7,30,0.0,33.0,1.9,3.1,33.0,29.06,21.5
2018,3,27,7,45,0.0,42.5,1.9,3.55,42.5,37.47,29.31
2018,3,27,8,0,0.0,52.0,1.9,4.0,52.0,45.9,37.0
2018,3,27,8,15,0.0,49.0,1.85,4.45,49.0,43.24,32.7
2018,3,27,8,30,0.0,46.0,1.8,4.9,46.0,40.6,30.2
2018,3,27,8,45,0.0,55.5,1.75,5.4,55.5,49.04,37.39
2018,3,27,9,0,0.0,65.0,1.7,5.9,65.0,57.49,44.5
2018,3,27,9,15,0.0,86.5,1.6,6.45,86.5,76.63,60.7
2018,3,27,9,30,0.0,108.0,1.5,7.0,108.0,95.49,76.4
2018,3,27,9,45,3.0,148.0,1.45,7.5,150.0,131.73,106.44
2018,3,27,10,0,6.0,188.0,1.4,8.0,192.0,168.58,136.43
2018,3,27,10,15,6.0,172.0,1.4,8.4,176.0,155.5,125.13
2018,3,27,10,30,6.0,156.0,1.4,8.8,160.0,142.08,113.77
2018,3,27,10,45,26.5,246.0,1.4,9.25,266.5,240.13,193.42
2018,3,27,11,0,47.0,336.0,1.4,9.7,373.0,340.67,271.99
2018,3,27,11,15,47.5,345.5,1.5,9.8,383.5,355.1,282.54
2018,3,27,11,30,48.0,355.0,1.6,9.9,394.0,369.59,293.64
2018,3,27,11,45,38.0,339.0,1.7,10.0,370.0,350.56,278.64
2018,3,27,12,0,28.0,323.0,1.8,10.1,346.0,330.17,262.64
2018,3,27,12,15,37.5,343.0,1.9,10.1,374.0,362.02,287.93
2018,3,27,12,30,47.0,363.0,2.0,10.1,402.0,394.9,313.65
2018,3,27,12,45,49.5,358.5,2.1,10.15,399.5,396.68,315.22
2018,3,27,13,0,52.0,354.0,2.2,10.2,397.0,398.23,316.83
2018,3,27,13,15,31.5,292.0,2.3,10.35,318.0,316.48,252.89
2018,3,27,13,30,11.0,230.0,2.4,10.5,239.0,222.07,177.62
2018,3,27,13,45,15.0,239.5,2.45,10.6,251.5,236.05,189.45
2018,3,27,14,0,19.0,249.0,2.5,10.7,264.0,250.3,201.19
2018,3,27,14,15,231.0,240.0,2.55,10.75,407.0,504.02,408.74
2018,3,27,14,30,443.0,231.0,2.6,10.8,550.0,726.76,580.52
2018,3,27,14,45,613.5,180.5,2.65,10.8,598.5,844.15,668.8
2018,3,27,15,0,784.0,130.0,2.7,10.8,647.0,938.41,736.75
2018,3,27,15,15,540.5,181.0,2.7,10.75,526.5,748.9,600.57
2018,3,27,15,30,297.0,232.0,2.7,10.7,406.0,551.97,448.85
2018,3,27,15,45,276.5,212.5,2.7,10.65,364.5,504.75,414.51
2018,3,27,16,0,256.0,193.0,2.7,10.6,323.0,457.37,378.47
2018,3,27,16,15,166.0,179.5,2.55,10.45,260.5,343.16,285.96
2018,3,27,16,30,76.0,166.0,2.4,10.3,198.0,237.46,197.8
2018,3,27,16,45,92.0,135.5,2.25,10.1,169.0,226.24,189.88
2018,3,27,17,0,108.0,105.0,2.1,9.9,140.0,198.51,167.48
2018,3,27,17,15,184.5,85.0,1.85,9.5,131.5,234.86,199.48
2018,3,27,17,30,261.0,65.0,1.6,9.1,123.0,263.61,222.84
2018,3,27,17,45,158.0,49.0,1.35,8.65,81.5,159.29,131.79
2018,3,27,18,0,55.0,33.0,1.1,8.2,40.0,70.14,53.39
2018,3,27,18,15,30.0,19.5,1.1,8.2,23.0,38.93,16.48
2018,3,27,18,30,5.0,6.0,1.1,8.2,6.0,7.45,0.0
2018,3,27,18,45,2.5,3.0,1.15,7.9,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.95,5.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,28,6,15,34.5,10.5,2.6,6.4,12.5,9.55,0.0
2018,3,28,6,30,69.0,21.0,2.6,6.6,25.0,17.06,0.0
2018,3,28,6,45,181.5,37.0,2.65,6.8,62.0,28.75,19.15
2018,3,28,7,0,294.0,53.0,2.7,7.0,99.0,40.61,30.96
2018,3,28,7,15,376.0,64.5,2.75,7.55,147.0,48.61,38.68
2018,3,28,7,30,458.0,76.0,2.8,8.1,195.0,57.81,47.21
2018,3,28,7,45,535.0,84.5,2.85,8.6,253.5,62.34,51.28
2018,3,28,8,0,612.0,93.0,2.9,9.1,312.0,68.05,56.25
2018,3,28,8,15,606.0,107.0,3.1,9.85,352.0,122.19,77.26
2018,3,28,8,30,600.0,121.0,3.3,10.6,392.0,175.68,116.84
2018,3,28,8,45,454.0,170.5,3.5,11.4,389.0,226.44,166.17
2018,3,28,9,0,308.0,220.0,3.7,12.2,386.0,261.36,202.12
2018,3,28,9,15,279.5,244.5,3.85,12.9,405.0,295.59,232.21
2018,3,28,9,30,251.0,269.0,4.0,13.6,424.0,326.56,258.64
2018,3,28,9,45,286.0,283.5,4.15,14.35,471.0,374.68,297.23
2018,3,28,10,0,321.0,298.0,4.3,15.1,518.0,426.66,338.37
2018,3,28,10,15,366.5,302.5,4.4,15.7,565.0,479.5,379.88
2018,3,28,10,30,412.0,307.0,4.5,16.3,612.0,536.39,423.93
2018,3,28,10,45,428.0,311.5,4.65,16.9,638.5,582.04,458.61
2018,3,28,11,0,444.0,316.0,4.8,17.5,665.0,624.47,490.44
2018,3,28,11,15,463.0,316.0,4.9,17.8,687.5,665.27,521.15
2018,3,28,11,30,482.0,316.0,5.0,18.1,710.0,706.1,551.56
2018,3,28,11,45,545.5,291.0,5.05,18.45,742.5,760.18,592.28
2018,3,28,12,0,609.0,266.0,5.1,18.8,775.0,818.21,635.3
2018,3,28,12,15,576.0,284.0,5.15,18.95,766.5,827.64,641.06
2018,3,28,12,30,543.0,302.0,5.2,19.1,758.0,835.72,645.98
2018,3,28,12,45,434.0,342.5,5.25,19.2,705.5,789.87,610.24
2018,3,28,13,0,325.0,383.0,5.3,19.3,653.0,725.98,561.39
2018,3,28,13,15,292.5,385.5,5.25,19.25,625.5,706.32,546.77
2018,3,28,13,30,260.0,388.0,5.2,19.2,598.0,684.47,530.31
2018,3,28,13,45,181.5,373.0,5.15,19.15,517.5,577.52,449.97
2018,3,28,14,0,103.0,358.0,5.1,19.1,437.0,467.65,365.83
2018,3,28,14,15,168.5,344.5,5.05,19.05,468.5,540.15,423.83
2018,3,28,14,30,234.0,331.0,5.0,19.0,500.0,592.9,466.09
2018,3,28,14,45,246.5,316.0,4.9,18.95,486.0,607.81,477.97
2018,3,28,15,0,259.0,301.0,4.8,18.9,472.0,602.34,475.14
2018,3,28,15,15,202.5,281.0,4.7,18.95,409.5,505.0,401.15
2018,3,28,15,30,146.0,261.0,4.6,19.0,347.0,427.49,341.04
2018,3,28,15,45,81.0,213.5,4.5,19.0,260.5,294.48,236.14
2018,3,28,16,0,16.0,166.0,4.4,19.0,174.0,170.56,135.28
2018,3,28,16,15,8.0,127.5,4.1,18.8,131.5,124.58,98.09
2018,3,28,16,30,0.0,89.0,3.8,18.6,89.0,79.82,61.19
2018,3,28,16,45,1.5,88.0,3.5,18.4,88.5,80.88,62.4
2018,3,28,17,0,3.0,87.0,3.2,18.2,88.0,82.41,63.9
2018,3,28,17,15,2.0,79.0,2.95,17.6,79.5,75.25,58.0
2018,3,28,17,30,1.0,71.0,2.7,17.0,71.0,68.88,52.53
2018,3,28,17,45,0.5,52.0,2.4,16.4,52.0,49.9,36.21
2018,3,28,18,0,0.0,33.0,2.1,15.8,33.0,30.36,19.22
2018,3,28,18,15,2.5,20.0,2.1,15.8,20.0,19.11,5.8
2018,3,28,18,30,5.0,7.0,2.1,15.8,7.0,8.36,0.0
2018,3,28,18,45,2.5,3.5,2.1,15.65,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,29,6,15,13.5,10.0,2.0,12.05,11.0,9.1,0.0
2018,3,29,6,30,27.0,20.0,2.2,12.5,22.0,16.88,0.0
2018,3,29,6,45,48.0,39.0,2.45,12.95,45.5,31.91,21.52
2018,3,29,7,0,69.0,58.0,2.7,13.4,69.0,46.63,35.48
2018,3,29,7,15,83.0,79.0,2.75,13.85,97.5,62.32,49.87
2018,3,29,7,30,97.0,100.0,2.8,14.3,126.0,77.6,63.59
2018,3,29,7,45,229.0,112.5,2.9,14.8,191.0,83.68,68.88
2018,3,29,8,0,361.0,125.0,3.0,15.3,256.0,89.48,73.72
2018,3,29,8,15,383.0,143.5,3.15,16.0,301.5,133.04,92.18
2018,3,29,8,30,405.0,162.0,3.3,16.7,347.0,179.78,126.0
2018,3,29,8,45,346.5,194.0,3.5,17.4,364.5,225.55,166.05
2018,3,29,9,0,288.0,226.0,3.7,18.1,382.0,261.21,198.21
2018,3,29,9,15,257.5,253.0,3.9,18.7,401.5,295.48,227.6
2018,3,29,9,30,227.0,280.0,4.1,19.3,421.0,326.71,253.58
2018,3,29,9,45,252.5,297.0,4.35,19.95,463.0,371.07,288.48
2018,3,29,10,0,278.0,314.0,4.6,20.6,505.0,418.66,325.49
2018,3,29,10,15,322.5,317.0,4.75,21.0,549.0,467.65,363.53
2018,3,29,10,30,367.0,320.0,4.9,21.4,593.0,520.59,404.23
2018,3,29,10,45,343.5,338.5,5.05,21.75,601.5,545.58,422.72
2018,3,29,11,0,320.0,357.0,5.2,22.1,610.0,567.82,438.8
2018,3,29,11,15,288.5,374.0,5.3,22.35,606.0,579.94,447.0
2018,3,29,11,30,257.0,391.0,5.4,22.6,602.0,588.87,452.64
2018,3,29,11,45,264.0,396.0,5.45,22.8,615.0,615.65,472.25
2018,3,29,12,0,271.0,401.0,5.5,23.0,628.0,642.01,491.37
2018,3,29,12,15,201.0,407.5,5.5,23.15,576.0,587.19,449.36
2018,3,29,12,30,131.0,414.0,5.5,23.3,524.0,538.73,411.64
2018,3,29,12,45,196.5,405.5,5.55,23.45,570.0,600.38,459.24
2018,3,29,13,0,262.0,397.0,5.6,23.6,616.0,679.17,518.21
2018,3,29,13,15,213.0,394.0,5.6,23.65,570.0,620.05,474.13
2018,3,29,13,30,164.0,391.0,5.6,23.7,524.0,574.22,439.6
2018,3,29,13,45,132.5,378.5,5.6,23.75,484.0,533.91,409.49
2018,3,29,14,0,101.0,366.0,5.6,23.8,444.0,474.2,364.79
2018,3,29,14,15,146.0,349.0,5.55,23.7,457.5,522.21,403.0
2018,3,29,14,30,191.0,332.0,5.5,23.6,471.0,550.64,426.43
2018,3,29,14,45,172.5,316.5,5.45,23.5,437.0,516.04,400.95
2018,3,29,15,0,154.0,301.0,5.4,23.4,403.0,480.99,375.14
2018,3,29,15,15,247.0,265.0,5.15,23.1,417.0,546.49,428.58
2018,3,29,15,30,340.0,229.0,4.9,22.8,431.0,587.81,463.33
2018,3,29,15,45,366.0,202.5,4.7,22.45,404.0,573.07,454.45
2018,3,29,16,0,392.0,176.0,4.5,22.1,377.0,573.0,456.36
2018,3,29,16,15,346.0,162.5,4.35,21.7,326.5,488.66,393.07
2018,3,29,16,30,300.0,149.0,4.2,21.3,276.0,424.47,343.95
2018,3,29,16,45,314.0,112.5,4.0,20.95,230.0,396.05,323.26
2018,3,29,17,0,328.0,76.0,3.8,20.6,184.0,346.68,285.31
2018,3,29,17,15,360.5,72.0,3.8,20.2,170.5,349.48,287.58
2018,3,29,17,30,393.0,68.0,3.8,19.8,157.0,348.44,285.02
2018,3,29,17,45,325.5,56.0,3.75,19.4,116.5,276.11,222.8
2018,3,29,18,0,258.0,44.0,3.7,19.0,76.0,211.13,164.56
2018,3,29,18,15,158.5,28.5,3.7,19.0,45.0,128.98,74.84
2018,3,29,18,30,59.0,13.0,3.7,19.0,14.0,35.25,0.0
2018,3,29,18,45,29.5,6.5,3.8,18.6,7.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.95,17.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.15,16.15,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.15,15.85,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,5.35,15.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,5.6,15.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,5.6,15.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,5.4,15.95,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,4.4,15.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,6,15,15.0,11.0,3.6,15.9,12.0,10.01,0.0
2018,3,30,6,30,30.0,22.0,3.6,15.9,24.0,18.47,3.24
2018,3,30,6,45,81.0,41.0,3.55,15.9,53.0,33.52,22.77
2018,3,30,7,0,132.0,60.0,3.5,15.9,82.0,46.79,35.31
2018,3,30,7,15,166.5,80.0,3.6,16.05,118.0,61.25,48.52
2018,3,30,7,30,201.0,100.0,3.7,16.2,154.0,75.21,61.04
2018,3,30,7,45,214.0,113.5,3.8,16.35,182.5,84.24,68.97
2018,3,30,8,0,227.0,127.0,3.9,16.5,211.0,94.95,78.17
2018,3,30,8,15,142.0,153.5,4.0,16.7,208.5,130.68,98.72
2018,3,30,8,30,57.0,180.0,4.1,16.9,206.0,154.26,120.42
2018,3,30,8,45,99.5,212.0,4.2,17.1,264.0,194.02,150.81
2018,3,30,9,0,142.0,244.0,4.3,17.3,322.0,237.81,184.93
2018,3,30,9,15,195.5,262.0,4.3,17.5,379.0,283.53,220.78
2018,3,30,9,30,249.0,280.0,4.3,17.7,436.0,335.4,261.87
2018,3,30,9,45,214.5,298.5,4.3,17.9,439.0,354.91,278.25
2018,3,30,10,0,180.0,317.0,4.3,18.1,442.0,369.89,290.33
2018,3,30,10,15,146.0,337.0,4.3,18.3,441.5,382.54,299.92
2018,3,30,10,30,112.0,357.0,4.3,18.5,441.0,388.13,303.57
2018,3,30,10,45,91.0,361.5,4.25,18.7,431.5,387.53,302.4
2018,3,30,11,0,70.0,366.0,4.2,18.9,422.0,384.51,299.24
2018,3,30,11,15,74.0,378.0,4.25,19.15,438.0,405.43,314.87
2018,3,30,11,30,78.0,390.0,4.3,19.4,454.0,426.72,330.63
2018,3,30,11,45,74.0,392.0,4.35,19.65,453.5,431.86,334.01
2018,3,30,12,0,70.0,394.0,4.4,19.9,453.0,436.4,337.01
2018,3,30,12,15,85.0,402.5,4.4,20.05,474.5,464.21,358.11
2018,3,30,12,30,100.0,411.0,4.4,20.2,496.0,492.8,379.62
2018,3,30,12,45,70.5,379.0,4.4,20.35,438.5,437.23,337.21
2018,3,30,13,0,41.0,347.0,4.4,20.5,381.0,379.47,292.92
2018,3,30,13,15,34.0,328.5,4.35,20.45,356.5,356.37,275.55
2018,3,30,13,30,27.0,310.0,4.3,20.4,332.0,332.58,257.48
2018,3,30,13,45,64.5,311.0,4.25,20.35,361.5,373.88,290.92
2018,3,30,14,0,102.0,312.0,4.2,20.3,391.0,433.21,337.5
2018,3,30,14,15,104.0,299.0,4.15,20.1,377.0,423.46,330.79
2018,3,30,14,30,106.0,286.0,4.1,19.9,363.0,413.0,323.8
2018,3,30,14,45,148.5,273.5,4.05,19.75,376.0,442.54,348.73
2018,3,30,15,0,191.0,261.0,4.0,19.6,389.0,470.23,372.08
2018,3,30,15,15,342.0,232.0,4.15,19.25,443.0,598.23,474.67
2018,3,30,15,30,493.0,203.0,4.3,18.9,497.0,718.54,569.11
2018,3,30,15,45,508.5,181.0,4.45,18.5,463.0,695.12,554.87
2018,3,30,16,0,524.0,159.0,4.6,18.1,429.0,668.3,538.57
2018,3,30,16,15,519.5,141.5,4.65,17.5,386.5,626.6,509.98
2018,3,30,16,30,515.0,124.0,4.7,16.9,344.0,583.07,479.18
2018,3,30,16,45,497.5,109.5,4.75,16.3,299.0,531.7,440.87
2018,3,30,17,0,480.0,95.0,4.8,15.7,254.0,480.1,400.98
2018,3,30,17,15,414.0,83.5,4.55,14.95,203.0,400.01,335.3
2018,3,30,17,30,348.0,72.0,4.3,14.2,152.0,325.38,272.1
2018,3,30,17,45,231.5,57.5,4.05,13.4,105.0,224.41,184.99
2018,3,30,18,0,115.0,43.0,3.8,12.6,58.0,124.57,98.07
2018,3,30,18,15,82.5,27.5,3.8,12.6,35.5,83.92,50.97
2018,3,30,18,30,50.0,12.0,3.8,12.6,13.0,30.74,0.0
2018,3,30,18,45,25.0,6.0,3.5,11.6,6.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,31,5,45,7.5,1.5,1.15,1.35,1.0,0.0,0.0
2018,3,31,6,0,15.0,3.0,1.2,1.5,2.0,0.0,0.0
2018,3,31,6,15,123.0,15.0,1.4,2.25,22.5,13.64,0.0
2018,3,31,6,30,231.0,27.0,1.6,3.0,43.0,22.82,8.53
2018,3,31,6,45,379.5,37.5,1.8,3.75,91.0,30.55,21.59
2018,3,31,7,0,528.0,48.0,2.0,4.5,139.0,38.13,29.24
2018,3,31,7,15,609.5,54.5,2.0,5.4,195.0,41.92,33.0
2018,3,31,7,30,691.0,61.0,2.0,6.3,251.0,45.71,36.52
2018,3,31,7,45,736.5,66.0,2.0,7.2,307.0,52.67,42.75
2018,3,31,8,0,782.0,71.0,2.0,8.1,363.0,62.85,43.25
2018,3,31,8,15,814.0,75.5,2.05,8.8,418.5,122.72,68.69
2018,3,31,8,30,846.0,80.0,2.1,9.5,474.0,186.57,114.97
2018,3,31,8,45,868.5,83.0,2.1,10.2,526.0,250.85,169.91
2018,3,31,9,0,891.0,86.0,2.1,10.9,578.0,317.28,229.26
2018,3,31,9,15,909.5,88.0,2.05,11.4,626.0,386.7,291.03
2018,3,31,9,30,928.0,90.0,2.0,11.9,674.0,453.08,348.86
2018,3,31,9,45,942.5,91.0,1.95,12.4,716.5,517.38,403.13
2018,3,31,10,0,957.0,92.0,1.9,12.9,759.0,581.5,455.07
2018,3,31,10,15,966.5,93.5,1.85,13.25,794.5,642.76,503.05
2018,3,31,10,30,976.0,95.0,1.8,13.6,830.0,702.73,548.2
2018,3,31,10,45,981.5,95.0,1.7,13.95,856.0,757.03,587.23
2018,3,31,11,0,987.0,95.0,1.6,14.3,882.0,809.07,621.96
2018,3,31,11,15,974.5,103.0,1.6,14.6,895.0,852.62,650.06
2018,3,31,11,30,962.0,111.0,1.6,14.9,908.0,892.12,675.16
2018,3,31,11,45,981.5,103.5,1.6,15.2,925.5,939.29,705.14
2018,3,31,12,0,1001.0,96.0,1.6,15.5,943.0,984.1,733.08
2018,3,31,12,15,1000.0,95.5,1.7,15.65,944.0,1014.83,753.52
2018,3,31,12,30,999.0,95.0,1.8,15.8,945.0,1041.69,771.63
2018,3,31,12,45,997.5,94.5,1.9,16.0,938.0,1064.07,786.81
2018,3,31,13,0,996.0,94.0,2.0,16.2,931.0,1082.36,799.48
2018,3,31,13,15,993.0,93.5,2.15,16.25,916.5,1094.99,809.83
2018,3,31,13,30,990.0,93.0,2.3,16.3,902.0,1103.37,817.6
2018,3,31,13,45,983.0,92.0,2.4,16.4,877.5,1102.89,818.97
2018,3,31,14,0,976.0,91.0,2.5,16.5,853.0,1098.12,817.77
2018,3,31,14,15,950.5,97.0,2.55,16.5,816.5,1078.56,806.73
2018,3,31,14,30,925.0,103.0,2.6,16.5,780.0,1055.25,793.41
2018,3,31,14,45,926.5,96.0,2.65,16.45,746.0,1040.18,785.78
2018,3,31,15,0,928.0,89.0,2.7,16.4,712.0,1020.93,775.32
2018,3,31,15,15,919.5,85.5,2.7,16.3,670.0,992.24,758.18
2018,3,31,15,30,911.0,82.0,2.7,16.2,628.0,960.09,738.71
2018,3,31,15,45,890.5,79.5,2.65,16.1,578.0,915.06,709.71
2018,3,31,16,0,870.0,77.0,2.6,16.0,528.0,867.77,678.87
2018,3,31,16,15,843.5,74.0,2.35,15.6,475.0,820.81,646.99
2018,3,31,16,30,817.0,71.0,2.1,15.2,422.0,764.28,607.61
2018,3,31,16,45,780.5,67.5,1.85,14.8,367.0,698.69,560.73
2018,3,31,17,0,744.0,64.0,1.6,14.4,312.0,633.52,512.88
2018,3,31,17,15,689.0,58.5,1.5,13.4,256.5,554.42,454.03
2018,3,31,17,30,634.0,53.0,1.4,12.4,201.0,483.16,396.82
2018,3,31,17,45,543.5,45.5,1.3,11.35,149.0,389.28,318.53
2018,3,31,18,0,453.0,38.0,1.2,10.3,97.0,303.85,243.19
2018,3,31,18,15,284.5,26.5,1.2,10.3,57.5,184.99,122.63
2018,3,31,18,30,116.0,15.0,1.2,10.3,18.0,59.58,0.0
2018,3,31,18,45,58.0,7.5,1.25,9.55,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.4,4.55,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.4,4.8,2.0,0.0,0.0
2018,4,1,6,15,67.0,15.0,1.6,5.55,19.5,13.64,0.0
2018,4,1,6,30,125.0,28.0,1.8,6.3,37.0,21.97,9.53
2018,4,1,6,45,232.5,42.5,2.0,7.0,77.0,32.87,23.45
2018,4,1,7,0,340.0,57.0,2.2,7.7,117.0,43.45,33.68
2018,4,1,7,15,410.5,67.5,2.15,8.35,164.5,50.58,40.48
2018,4,1,7,30,481.0,78.0,2.1,9.0,212.0,58.44,47.67
2018,4,1,7,45,410.5,96.0,2.0,9.65,227.0,68.65,56.74
2018,4,1,8,0,340.0,114.0,1.9,10.3,242.0,84.05,63.79
2018,4,1,8,15,328.5,135.5,1.95,10.95,274.0,125.34,88.75
2018,4,1,8,30,317.0,157.0,2.0,11.6,306.0,169.32,123.33
2018,4,1,8,45,527.5,140.0,2.05,12.25,420.0,222.31,159.06
2018,4,1,9,0,738.0,123.0,2.1,12.9,534.0,304.43,222.28
2018,4,1,9,15,742.0,132.5,2.1,13.5,574.5,363.47,274.39
2018,4,1,9,30,746.0,142.0,2.1,14.1,615.0,422.22,324.96
2018,4,1,9,45,777.5,140.5,2.15,14.65,660.5,483.48,375.8
2018,4,1,10,0,809.0,139.0,2.2,15.2,706.0,548.43,427.86
2018,4,1,10,15,806.5,147.0,2.25,15.8,735.0,602.03,469.67
2018,4,1,10,30,804.0,155.0,2.3,16.4,764.0,653.6,508.57
2018,4,1,10,45,821.0,154.0,2.3,16.95,794.0,707.88,548.28
2018,4,1,11,0,838.0,153.0,2.3,17.5,824.0,761.48,586.31
2018,4,1,11,15,734.5,205.0,2.3,17.85,803.0,774.66,593.04
2018,4,1,11,30,631.0,257.0,2.3,18.2,782.0,774.83,590.44
2018,4,1,11,45,517.5,313.0,2.3,18.55,747.0,759.42,576.45
2018,4,1,12,0,404.0,369.0,2.3,18.9,712.0,727.43,550.77
2018,4,1,12,15,384.0,379.5,2.3,19.05,706.5,737.6,557.42
2018,4,1,12,30,364.0,390.0,2.3,19.2,701.0,745.31,561.96
2018,4,1,12,45,357.5,390.5,2.3,19.4,694.0,753.33,567.15
2018,4,1,13,0,351.0,391.0,2.3,19.6,687.0,759.43,571.03
2018,4,1,13,15,328.0,389.5,2.3,19.7,662.5,745.13,560.74
2018,4,1,13,30,305.0,388.0,2.3,19.8,638.0,728.62,549.1
2018,4,1,13,45,256.0,381.0,2.3,19.85,587.0,677.94,513.04
2018,4,1,14,0,207.0,374.0,2.3,19.9,536.0,607.33,462.79
2018,4,1,14,15,162.0,360.0,2.25,19.9,484.0,549.56,420.87
2018,4,1,14,30,117.0,346.0,2.2,19.9,432.0,491.24,377.79
2018,4,1,14,45,122.5,331.5,2.15,19.9,417.5,482.5,372.58
2018,4,1,15,0,128.0,317.0,2.1,19.9,403.0,472.95,366.52
2018,4,1,15,15,125.5,295.5,2.0,19.95,375.5,446.62,347.61
2018,4,1,15,30,123.0,274.0,1.9,20.0,348.0,419.64,328.19
2018,4,1,15,45,82.5,240.5,1.8,20.0,288.5,326.39,257.07
2018,4,1,16,0,42.0,207.0,1.7,20.0,229.0,252.25,199.17
2018,4,1,16,15,32.0,171.5,1.5,19.65,187.5,203.69,161.49
2018,4,1,16,30,22.0,136.0,1.3,19.3,146.0,155.69,123.41
2018,4,1,16,45,57.5,131.0,1.1,18.9,151.5,179.16,144.15
2018,4,1,17,0,93.0,126.0,0.9,18.5,157.0,212.81,172.31
2018,4,1,17,15,155.0,106.0,0.95,17.95,147.0,228.62,186.54
2018,4,1,17,30,217.0,86.0,1.0,17.4,137.0,249.03,203.11
2018,4,1,17,45,175.0,66.0,1.05,16.85,100.5,191.21,153.99
2018,4,1,18,0,133.0,46.0,1.1,16.3,64.0,137.15,106.9
2018,4,1,18,15,80.0,29.0,1.1,16.3,38.5,85.39,55.01
2018,4,1,18,30,27.0,12.0,1.1,16.3,13.0,21.59,0.0
2018,4,1,18,45,13.5,6.0,1.15,15.6,6.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.0,1.0,1.7,10.25,1.0,0.0,0.0
2018,4,2,6,0,6.0,2.0,1.5,10.2,2.0,0.0,0.0
2018,4,2,6,15,70.0,17.0,1.6,10.75,22.0,15.46,0.0
2018,4,2,6,30,134.0,32.0,1.7,11.3,42.0,25.59,13.07
2018,4,2,6,45,235.5,47.5,1.8,11.85,83.0,36.7,26.41
2018,4,2,7,0,337.0,63.0,1.9,12.4,124.0,47.92,37.06
2018,4,2,7,15,344.0,78.0,1.8,13.2,158.5,58.02,46.33
2018,4,2,7,30,351.0,93.0,1.7,14.0,193.0,67.61,54.86
2018,4,2,7,45,396.0,107.5,1.65,14.8,242.0,76.57,62.57
2018,4,2,8,0,441.0,122.0,1.6,15.6,291.0,92.54,67.86
2018,4,2,8,15,476.0,135.0,1.65,16.35,341.0,138.33,91.68
2018,4,2,8,30,511.0,148.0,1.7,17.1,391.0,188.74,127.85
2018,4,2,8,45,615.0,136.5,1.7,17.8,460.0,240.08,166.32
2018,4,2,9,0,719.0,125.0,1.7,18.5,529.0,302.27,216.16
2018,4,2,9,15,745.5,127.0,1.65,19.05,575.5,361.43,266.51
2018,4,2,9,30,772.0,129.0,1.6,19.6,622.0,425.73,319.58
2018,4,2,9,45,776.0,136.5,1.5,20.1,658.0,482.9,365.65
2018,4,2,10,0,780.0,144.0,1.4,20.6,694.0,539.21,409.1
2018,4,2,10,15,786.0,149.0,1.35,21.0,725.5,593.34,449.61
2018,4,2,10,30,792.0,154.0,1.3,21.4,757.0,646.37,487.78
2018,4,2,10,45,704.5,197.0,1.25,21.8,747.0,670.81,503.36
2018,4,2,11,0,617.0,240.0,1.2,22.2,737.0,684.92,511.02
2018,4,2,11,15,602.5,256.0,1.2,22.45,750.5,721.06,535.17
2018,4,2,11,30,588.0,272.0,1.2,22.7,764.0,752.62,555.51
2018,4,2,11,45,465.5,333.0,1.2,22.9,725.5,734.59,539.9
2018,4,2,12,0,343.0,394.0,1.2,23.1,687.0,698.41,512.32
2018,4,2,12,15,301.5,404.5,1.25,23.2,662.5,687.45,504.66
2018,4,2,12,30,260.0,415.0,1.3,23.3,638.0,673.1,494.32
2018,4,2,12,45,267.0,409.0,1.35,23.35,636.5,685.38,503.6
2018,4,2,13,0,274.0,403.0,1.4,23.4,635.0,696.44,511.85
2018,4,2,13,15,321.5,383.5,1.45,23.4,651.5,732.1,538.12
2018,4,2,13,30,369.0,364.0,1.5,23.4,668.0,766.79,563.44
2018,4,2,13,45,267.0,364.0,1.55,23.4,581.0,670.18,496.26
2018,4,2,14,0,165.0,364.0,1.6,23.4,494.0,553.37,414.1
2018,4,2,14,15,99.5,319.5,1.65,23.35,397.0,422.58,320.52
2018,4,2,14,30,34.0,275.0,1.7,23.3,300.0,309.83,236.28
2018,4,2,14,45,34.0,256.0,1.75,23.25,280.0,290.78,223.07
2018,4,2,15,0,34.0,237.0,1.8,23.2,260.0,271.43,209.09
2018,4,2,15,15,42.0,234.5,1.7,23.0,261.0,277.9,214.98
2018,4,2,15,30,50.0,232.0,1.6,22.8,262.0,284.26,220.73
2018,4,2,15,45,50.5,215.0,1.45,22.6,243.5,266.75,207.93
2018,4,2,16,0,51.0,198.0,1.3,22.4,225.0,249.01,194.95
2018,4,2,16,15,109.5,187.5,1.15,22.0,237.5,302.79,239.22
2018,4,2,16,30,168.0,177.0,1.0,21.6,250.0,336.55,267.19
2018,4,2,16,45,220.5,149.0,0.85,21.15,232.0,352.68,281.2
2018,4,2,17,0,273.0,121.0,0.7,20.7,214.0,348.02,278.94
2018,4,2,17,15,265.0,104.5,0.65,20.4,181.5,311.87,250.58
2018,4,2,17,30,257.0,88.0,0.6,20.1,149.0,275.92,221.36
2018,4,2,17,45,159.5,66.0,0.55,19.75,100.5,181.8,143.98
2018,4,2,18,0,62.0,44.0,0.5,19.4,52.0,87.69,65.76
2018,4,2,18,15,36.0,27.5,0.5,19.4,31.5,54.18,33.5
2018,4,2,18,30,10.0,11.0,0.5,19.4,11.0,13.95,0.0
2018,4,2,18,45,5.0,5.5,0.45,18.9,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.5,2.15,7.7,0.5,0.0,0.0
2018,4,3,6,0,0.0,1.0,2.1,7.7,1.0,0.0,0.0
2018,4,3,6,15,14.0,8.5,2.05,7.85,9.5,7.73,0.0
2018,4,3,6,30,28.0,16.0,2.0,8.0,18.0,14.06,5.31
2018,4,3,6,45,128.5,39.5,1.9,8.15,62.0,31.7,22.53
2018,4,3,7,0,229.0,63.0,1.8,8.3,106.0,47.45,37.33
2018,4,3,7,15,134.5,58.5,1.65,8.55,86.0,45.87,36.23
2018,4,3,7,30,40.0,54.0,1.5,8.8,66.0,45.17,35.68
2018,4,3,7,45,20.0,70.5,1.3,9.05,76.5,60.68,49.68
2018,4,3,8,0,0.0,87.0,1.1,9.3,87.0,75.9,60.28
2018,4,3,8,15,1.0,112.5,0.95,9.65,113.0,97.2,78.07
2018,4,3,8,30,2.0,138.0,0.8,10.0,139.0,118.86,95.78
2018,4,3,8,45,6.0,156.0,0.65,10.3,159.5,135.59,108.97
2018,4,3,9,0,10.0,174.0,0.5,10.6,180.0,152.99,122.56
2018,4,3,9,15,6.0,170.0,0.4,11.0,173.5,150.03,119.6
2018,4,3,9,30,2.0,166.0,0.3,11.4,167.0,146.18,115.97
2018,4,3,9,45,5.5,188.5,0.25,11.75,192.0,167.82,132.91
2018,4,3,10,0,9.0,211.0,0.2,12.1,217.0,190.11,150.0
2018,4,3,10,15,21.0,259.0,0.35,12.55,274.5,240.09,189.02
2018,4,3,10,30,33.0,307.0,0.5,13.0,332.0,294.65,230.77
2018,4,3,10,45,197.0,319.5,0.7,13.4,478.0,426.39,333.17
2018,4,3,11,0,361.0,332.0,0.9,13.8,624.0,575.72,444.65
2018,4,3,11,15,457.5,315.5,1.05,14.3,694.0,663.12,507.74
2018,4,3,11,30,554.0,299.0,1.2,14.8,764.0,751.04,570.72
2018,4,3,11,45,511.5,323.0,1.4,15.3,756.5,764.49,579.23
2018,4,3,12,0,469.0,347.0,1.6,15.8,749.0,773.4,585.15
2018,4,3,12,15,443.5,358.0,1.8,16.4,739.0,781.19,590.46
2018,4,3,12,30,418.0,369.0,2.0,17.0,729.0,785.78,593.41
2018,4,3,12,45,440.5,355.0,2.15,17.65,732.0,809.12,610.21
2018,4,3,13,0,463.0,341.0,2.3,18.3,735.0,830.78,625.65
2018,4,3,13,15,544.5,298.5,2.45,18.65,754.5,879.84,662.32
2018,4,3,13,30,626.0,256.0,2.6,19.0,774.0,931.05,699.91
2018,4,3,13,45,551.0,280.5,2.8,19.4,727.5,883.95,666.87
2018,4,3,14,0,476.0,305.0,3.0,19.8,681.0,838.26,634.9
2018,4,3,14,15,493.5,285.5,3.0,19.9,663.0,836.95,635.82
2018,4,3,14,30,511.0,266.0,3.0,20.0,645.0,832.61,634.39
2018,4,3,14,45,499.5,255.0,3.0,20.05,610.5,805.7,616.67
2018,4,3,15,0,488.0,244.0,3.0,20.1,576.0,776.58,597.48
2018,4,3,15,15,510.0,221.5,2.7,20.0,549.0,764.66,590.07
2018,4,3,15,30,532.0,199.0,2.4,19.9,522.0,749.1,579.86
2018,4,3,15,45,453.5,200.0,2.05,19.8,460.5,665.69,518.25
2018,4,3,16,0,375.0,201.0,1.7,19.7,399.0,568.24,446.23
2018,4,3,16,15,366.0,179.5,1.45,19.6,356.5,524.13,414.59
2018,4,3,16,30,357.0,158.0,1.2,19.5,314.0,479.12,381.32
2018,4,3,16,45,299.5,143.0,0.9,19.4,262.5,404.68,323.72
2018,4,3,17,0,242.0,128.0,0.6,19.3,211.0,334.34,268.28
2018,4,3,17,15,132.0,106.0,0.65,18.95,150.0,212.16,171.07
2018,4,3,17,30,22.0,84.0,0.7,18.6,89.0,103.17,80.73
2018,4,3,17,45,14.0,62.0,0.75,18.25,65.0,68.16,51.43
2018,4,3,18,0,6.0,40.0,0.8,17.9,41.0,40.7,27.9
2018,4,3,18,15,8.0,25.5,0.8,17.9,26.0,30.54,17.07
2018,4,3,18,30,10.0,11.0,0.8,17.9,11.0,13.95,0.0
2018,4,3,18,45,5.0,5.5,0.9,17.35,5.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.8,17.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.3,17.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,4.85,16.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,4.9,16.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,5.0,16.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,5.1,16.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,5.1,16.65,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,5.15,16.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,5.2,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,5.15,16.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,5.1,16.9,0.0,0.0,0.0
