Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,7,15,316.0,103.5,3.55,16.2,192.0,74.96,60.86
2018,4,14,7,30,276.0,125.0,3.7,16.8,218.0,92.12,75.7
2018,4,14,7,45,371.0,133.0,3.9,17.35,281.0,92.06,75.29
2018,4,14,8,0,466.0,141.0,4.1,17.9,344.0,118.93,81.6
2018,4,14,8,15,456.0,162.0,4.15,18.5,381.0,167.7,113.66
2018,4,14,8,30,446.0,183.0,4.2,19.1,418.0,215.53,151.65
2018,4,14,8,45,402.0,215.0,4.25,19.65,442.0,262.5,192.56
2018,4,14,9,0,358.0,247.0,4.3,20.2,466.0,306.61,230.85
2018,4,14,9,15,357.5,268.5,4.35,20.7,500.5,350.26,266.82
2018,4,14,9,30,357.0,290.0,4.4,21.2,535.0,393.86,301.97
2018,4,14,9,45,411.5,288.5,4.5,21.7,586.0,445.07,342.12
2018,4,14,10,0,466.0,287.0,4.6,22.2,637.0,502.5,386.58
2018,4,14,10,15,535.5,270.0,4.7,22.55,688.5,560.54,431.48
2018,4,14,10,30,605.0,253.0,4.8,22.9,740.0,624.78,480.43
2018,4,14,10,45,677.5,224.0,4.9,23.25,785.0,684.69,525.87
2018,4,14,11,0,750.0,195.0,5.0,23.6,830.0,748.19,573.32
2018,4,14,11,15,630.5,254.0,5.05,23.75,795.5,745.99,569.48
2018,4,14,11,30,511.0,313.0,5.1,23.9,761.0,731.68,556.72
2018,4,14,11,45,393.0,363.5,5.15,24.05,710.0,702.02,532.7
2018,4,14,12,0,275.0,414.0,5.2,24.2,659.0,656.24,496.77
2018,4,14,12,15,371.0,377.0,5.15,24.3,708.5,722.45,546.97
2018,4,14,12,30,467.0,340.0,5.1,24.4,758.0,803.31,606.09
2018,4,14,12,45,428.0,354.0,5.05,24.5,735.0,794.92,598.51
2018,4,14,13,0,389.0,368.0,5.0,24.6,712.0,770.19,580.2
2018,4,14,13,15,427.0,350.5,4.95,24.65,722.0,813.95,611.94
2018,4,14,13,30,465.0,333.0,4.9,24.7,732.0,842.93,633.16
2018,4,14,13,45,451.5,324.5,4.85,24.75,703.5,826.73,621.88
2018,4,14,14,0,438.0,316.0,4.8,24.8,675.0,807.99,609.12
2018,4,14,14,15,358.0,325.0,4.7,24.7,611.5,721.66,547.29
2018,4,14,14,30,278.0,334.0,4.6,24.6,548.0,651.7,496.1
2018,4,14,14,45,269.5,324.5,4.5,24.55,524.0,632.42,483.03
2018,4,14,15,0,261.0,315.0,4.4,24.5,500.0,612.04,468.91
2018,4,14,15,15,315.5,278.5,4.2,24.35,489.0,620.04,477.76
2018,4,14,15,30,370.0,242.0,4.0,24.2,478.0,623.65,483.27
2018,4,14,15,45,326.5,228.5,3.85,24.0,425.0,560.55,437.26
2018,4,14,16,0,283.0,215.0,3.7,23.8,372.0,498.69,391.71
2018,4,14,16,15,474.5,158.5,3.4,23.5,392.5,601.71,474.43
2018,4,14,16,30,666.0,102.0,3.1,23.2,413.0,678.51,533.54
2018,4,14,16,45,554.5,109.0,2.8,22.85,346.5,574.19,456.06
2018,4,14,17,0,443.0,116.0,2.5,22.5,280.0,471.73,377.63
2018,4,14,17,15,281.5,105.5,2.3,21.8,204.0,317.6,256.8
2018,4,14,17,30,120.0,95.0,2.1,21.1,128.0,183.06,147.02
2018,4,14,17,45,172.0,71.5,1.9,20.4,107.0,189.63,152.35
2018,4,14,18,0,224.0,48.0,1.7,19.7,86.0,189.82,150.2
2018,4,14,18,15,203.5,37.5,1.7,19.7,62.5,156.98,118.42
2018,4,14,18,30,183.0,27.0,1.7,19.7,39.0,120.14,55.54
2018,4,14,18,45,95.0,14.0,1.6,18.85,20.0,44.21,0.0
2018,4,14,19,0,7.0,1.0,1.5,18.0,1.0,0.0,0.0
2018,4,14,19,15,3.5,0.5,1.5,17.85,0.5,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,15,5,45,2.5,4.0,2.4,16.9,4.0,0.0,0.0
2018,4,15,6,0,5.0,8.0,2.4,17.0,8.0,7.28,0.0
2018,4,15,6,15,2.5,19.0,2.5,17.3,19.0,16.74,7.33
2018,4,15,6,30,0.0,30.0,2.6,17.6,30.0,26.45,17.12
2018,4,15,6,45,18.0,50.5,2.7,17.9,55.0,43.25,32.22
2018,4,15,7,0,36.0,71.0,2.8,18.2,80.0,59.5,46.73
2018,4,15,7,15,27.0,79.5,2.95,18.55,87.0,66.77,53.14
2018,4,15,7,30,18.0,88.0,3.1,18.9,94.0,73.83,59.17
2018,4,15,7,45,10.5,97.5,3.25,19.25,101.0,84.2,67.92
2018,4,15,8,0,3.0,107.0,3.4,19.6,108.0,92.69,71.42
2018,4,15,8,15,15.0,142.0,3.55,20.0,149.5,122.9,95.17
2018,4,15,8,30,27.0,177.0,3.7,20.4,191.0,150.74,116.63
2018,4,15,8,45,48.5,221.0,3.8,20.75,249.5,193.35,149.5
2018,4,15,9,0,70.0,265.0,3.9,21.1,308.0,239.57,185.08
2018,4,15,9,15,89.0,293.0,3.95,21.45,351.5,276.42,213.26
2018,4,15,9,30,108.0,321.0,4.0,21.8,395.0,316.07,243.52
2018,4,15,9,45,105.0,335.5,4.05,22.1,411.0,336.96,259.37
2018,4,15,10,0,102.0,350.0,4.1,22.4,427.0,357.4,274.68
2018,4,15,10,15,134.0,371.0,4.2,22.55,476.5,405.03,310.79
2018,4,15,10,30,166.0,392.0,4.3,22.7,526.0,455.96,349.03
2018,4,15,10,45,159.0,407.0,4.4,22.85,538.5,477.91,364.99
2018,4,15,11,0,152.0,422.0,4.5,23.0,551.0,499.08,380.3
2018,4,15,11,15,115.5,420.0,4.65,23.1,519.0,480.92,366.18
2018,4,15,11,30,79.0,418.0,4.8,23.2,487.0,451.39,343.57
2018,4,15,11,45,79.0,422.5,4.95,23.3,492.5,462.45,351.9
2018,4,15,12,0,79.0,427.0,5.1,23.4,498.0,473.25,359.92
2018,4,15,12,15,50.0,360.0,5.2,23.45,405.0,386.75,295.1
2018,4,15,12,30,21.0,293.0,5.3,23.5,312.0,297.35,227.05
2018,4,15,12,45,27.5,306.0,5.4,23.6,330.5,318.79,243.78
2018,4,15,13,0,34.0,319.0,5.5,23.7,349.0,340.65,260.62
2018,4,15,13,15,31.0,322.5,5.5,23.65,349.5,343.69,262.95
2018,4,15,13,30,28.0,326.0,5.5,23.6,350.0,346.61,265.27
2018,4,15,13,45,21.5,294.0,5.5,23.6,312.0,294.03,225.39
2018,4,15,14,0,15.0,262.0,5.5,23.6,274.0,257.1,197.19
2018,4,15,14,15,10.5,217.5,5.5,23.5,226.0,209.99,161.0
2018,4,15,14,30,6.0,173.0,5.5,23.4,178.0,163.15,124.58
2018,4,15,14,45,3.0,125.0,5.45,23.3,127.5,115.07,86.78
2018,4,15,15,0,0.0,77.0,5.4,23.2,77.0,68.29,49.5
2018,4,15,15,15,0.0,67.5,5.4,22.95,67.5,59.81,42.86
2018,4,15,15,30,0.0,58.0,5.4,22.7,58.0,51.34,36.17
2018,4,15,15,45,0.0,43.5,5.35,22.45,43.5,38.45,25.83
2018,4,15,16,0,0.0,29.0,5.3,22.2,29.0,25.6,15.41
2018,4,15,16,15,0.0,25.5,5.35,21.9,25.5,22.49,12.94
2018,4,15,16,30,0.0,22.0,5.4,21.6,22.0,19.39,10.45
2018,4,15,16,45,0.0,18.5,5.45,21.3,18.5,16.29,7.94
2018,4,15,17,0,0.0,15.0,5.5,21.0,15.0,13.2,5.4
2018,4,15,17,15,0.0,12.5,5.6,20.75,12.5,10.99,3.58
2018,4,15,17,30,0.0,10.0,5.7,20.5,10.0,8.78,1.73
2018,4,15,17,45,0.0,8.5,5.8,20.25,8.5,7.46,0.59
2018,4,15,18,0,0.0,7.0,5.9,20.0,7.0,6.14,0.0
2018,4,15,18,15,0.5,6.0,5.9,20.0,6.0,5.48,0.0
2018,4,15,18,30,1.0,5.0,5.9,20.0,5.0,4.77,0.0
2018,4,15,18,45,1.0,3.0,6.05,19.85,3.0,3.06,0.0
2018,4,15,19,0,1.0,1.0,6.2,19.7,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,6.0,19.65,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.8,19.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.6,19.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.1,19.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.5,3.1,6.95,2.5,0.0,0.0
2018,4,16,6,0,0.0,5.0,3.1,6.9,5.0,4.55,0.0
2018,4,16,6,15,0.0,12.5,3.3,7.25,12.5,10.98,3.4
2018,4,16,6,30,0.0,20.0,3.5,7.6,20.0,17.59,10.09
2018,4,16,6,45,0.0,31.0,3.75,7.95,31.0,27.31,19.19
2018,4,16,7,0,0.0,42.0,4.0,8.3,42.0,37.04,28.23
2018,4,16,7,15,122.5,78.0,4.15,8.75,120.5,59.54,48.72
2018,4,16,7,30,245.0,114.0,4.3,9.2,199.0,84.61,71.21
2018,4,16,7,45,235.0,139.0,4.5,9.6,231.5,100.46,85.1
2018,4,16,8,0,225.0,164.0,4.7,10.0,264.0,129.86,99.42
2018,4,16,8,15,316.5,176.0,4.7,10.35,335.0,168.21,123.63
2018,4,16,8,30,408.0,188.0,4.7,10.7,406.0,213.91,157.03
2018,4,16,8,45,481.0,183.5,4.75,11.05,463.5,259.02,193.62
2018,4,16,9,0,554.0,179.0,4.8,11.4,521.0,312.49,238.84
2018,4,16,9,15,370.5,220.0,4.8,11.7,456.0,316.19,249.23
2018,4,16,9,30,187.0,261.0,4.8,12.0,391.0,301.1,240.88
2018,4,16,9,45,111.0,267.0,4.75,12.35,345.5,283.9,227.71
2018,4,16,10,0,35.0,273.0,4.7,12.7,300.0,256.91,205.47
2018,4,16,10,15,106.5,317.0,4.7,12.9,402.5,343.21,274.75
2018,4,16,10,30,178.0,361.0,4.7,13.1,505.0,437.12,348.84
2018,4,16,10,45,297.5,341.5,4.7,13.35,591.5,519.9,414.6
2018,4,16,11,0,417.0,322.0,4.7,13.6,678.0,615.3,489.09
2018,4,16,11,15,512.5,300.0,4.75,13.7,746.0,694.61,550.51
2018,4,16,11,30,608.0,278.0,4.8,13.8,814.0,780.12,615.68
2018,4,16,11,45,458.0,334.5,4.8,13.95,741.0,730.92,575.36
2018,4,16,12,0,308.0,391.0,4.8,14.1,668.0,662.98,521.13
2018,4,16,12,15,368.5,356.5,4.85,14.15,688.0,699.5,550.96
2018,4,16,12,30,429.0,322.0,4.9,14.2,708.0,749.3,589.75
2018,4,16,12,45,279.0,351.0,4.95,14.3,601.5,634.17,500.44
2018,4,16,13,0,129.0,380.0,5.0,14.4,495.0,510.94,403.2
2018,4,16,13,15,175.0,391.5,5.05,14.35,544.5,574.28,453.61
2018,4,16,13,30,221.0,403.0,5.1,14.3,594.0,638.16,503.31
2018,4,16,13,45,160.0,368.0,5.15,14.25,504.5,543.76,431.02
2018,4,16,14,0,99.0,333.0,5.2,14.2,415.0,447.51,356.27
2018,4,16,14,15,78.5,313.0,5.2,14.1,376.5,390.11,311.93
2018,4,16,14,30,58.0,293.0,5.2,14.0,338.0,349.62,280.11
2018,4,16,14,45,49.0,276.0,5.25,13.9,313.0,323.72,260.02
2018,4,16,15,0,40.0,259.0,5.3,13.8,288.0,297.73,239.67
2018,4,16,15,15,51.0,240.0,5.3,13.55,274.5,288.69,233.79
2018,4,16,15,30,62.0,221.0,5.3,13.3,261.0,278.85,227.2
2018,4,16,15,45,61.5,209.5,5.25,13.05,246.5,266.04,217.59
2018,4,16,16,0,61.0,198.0,5.2,12.8,232.0,253.1,207.84
2018,4,16,16,15,35.0,156.0,5.15,12.4,175.0,184.38,151.11
2018,4,16,16,30,9.0,114.0,5.1,12.0,118.0,110.77,89.12
2018,4,16,16,45,6.0,88.0,5.05,11.6,90.5,83.21,66.04
2018,4,16,17,0,3.0,62.0,5.0,11.2,63.0,56.91,43.67
2018,4,16,17,15,1.5,52.0,4.9,10.65,52.5,46.89,35.15
2018,4,16,17,30,0.0,42.0,4.8,10.1,42.0,37.03,26.63
2018,4,16,17,45,0.0,31.5,4.65,9.5,31.5,27.74,18.51
2018,4,16,18,0,0.0,21.0,4.5,8.9,21.0,18.47,10.3
2018,4,16,18,15,1.5,14.5,4.5,8.9,14.5,13.41,5.62
2018,4,16,18,30,3.0,8.0,4.5,8.9,8.0,8.32,0.0
2018,4,16,18,45,3.0,4.0,4.25,7.8,4.0,4.63,0.0
2018,4,16,19,0,3.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,4,16,19,15,1.5,0.0,3.95,6.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.75,4.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,3.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.15,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,4,17,5,45,0.0,3.0,2.25,0.15,3.0,2.73,0.0
2018,4,17,6,0,0.0,6.0,2.5,0.5,6.0,5.26,0.0
2018,4,17,6,15,16.5,16.5,2.75,1.1,19.0,14.53,6.81
2018,4,17,6,30,33.0,27.0,3.0,1.7,32.0,23.38,15.75
2018,4,17,6,45,16.5,40.0,3.25,2.25,42.5,35.29,27.11
2018,4,17,7,0,0.0,53.0,3.5,2.8,53.0,46.81,37.97
2018,4,17,7,15,46.5,89.5,3.6,3.35,106.0,74.19,63.28
2018,4,17,7,30,93.0,126.0,3.7,3.9,159.0,96.37,83.38
2018,4,17,7,45,228.0,142.5,3.75,4.4,240.0,102.61,88.66
2018,4,17,8,0,363.0,159.0,3.8,4.9,321.0,134.42,100.85
2018,4,17,8,15,481.5,156.0,3.85,5.45,398.5,168.84,118.8
2018,4,17,8,30,600.0,153.0,3.9,6.0,476.0,224.05,159.63
2018,4,17,8,45,555.0,181.0,3.95,6.55,501.0,275.94,207.78
2018,4,17,9,0,510.0,209.0,4.0,7.1,526.0,323.07,251.76
2018,4,17,9,15,679.5,170.0,4.0,7.65,624.0,390.82,307.39
2018,4,17,9,30,849.0,131.0,4.0,8.2,722.0,478.14,379.78
2018,4,17,9,45,883.5,125.0,4.05,8.75,770.0,541.78,434.0
2018,4,17,10,0,918.0,119.0,4.1,9.3,818.0,607.99,488.75
2018,4,17,10,15,928.5,119.5,4.2,9.8,851.5,665.87,535.76
2018,4,17,10,30,939.0,120.0,4.3,10.3,885.0,722.56,580.54
2018,4,17,10,45,945.0,120.0,4.4,10.85,909.5,774.23,620.26
2018,4,17,11,0,951.0,120.0,4.5,11.4,934.0,823.76,656.19
2018,4,17,11,15,956.0,119.0,4.6,11.9,951.5,869.23,687.96
2018,4,17,11,30,961.0,118.0,4.7,12.4,969.0,912.02,717.54
2018,4,17,11,45,965.0,117.5,4.85,12.85,979.5,951.55,745.11
2018,4,17,12,0,969.0,117.0,5.0,13.3,990.0,987.95,770.39
2018,4,17,12,15,968.0,117.5,5.1,13.7,990.5,1017.43,790.49
2018,4,17,12,30,967.0,118.0,5.2,14.1,991.0,1043.23,808.05
2018,4,17,12,45,963.5,119.0,5.35,14.55,983.0,1063.31,821.95
2018,4,17,13,0,960.0,120.0,5.5,15.0,975.0,1079.44,833.22
2018,4,17,13,15,953.0,120.5,5.5,15.25,957.5,1087.56,838.44
2018,4,17,13,30,946.0,121.0,5.5,15.5,940.0,1091.57,840.99
2018,4,17,13,45,938.5,120.5,5.55,15.8,915.5,1089.94,840.07
2018,4,17,14,0,931.0,120.0,5.6,16.1,891.0,1084.28,836.53
2018,4,17,14,15,921.5,119.0,5.6,16.25,859.0,1072.1,828.69
2018,4,17,14,30,912.0,118.0,5.6,16.4,827.0,1056.08,818.34
2018,4,17,14,45,898.0,116.5,5.55,16.55,787.5,1031.36,801.61
2018,4,17,15,0,884.0,115.0,5.5,16.7,748.0,1013.66,790.02
2018,4,17,15,15,868.0,112.5,5.4,16.75,703.5,978.97,766.32
2018,4,17,15,30,852.0,110.0,5.3,16.8,659.0,941.35,740.6
2018,4,17,15,45,829.5,107.5,5.15,16.85,609.0,895.19,708.29
2018,4,17,16,0,807.0,105.0,5.0,16.9,559.0,847.05,674.37
2018,4,17,16,15,780.0,100.5,4.75,16.75,506.0,791.2,634.38
2018,4,17,16,30,753.0,96.0,4.5,16.6,453.0,738.72,596.48
2018,4,17,16,45,716.0,91.0,4.2,16.45,398.0,673.44,548.06
2018,4,17,17,0,679.0,86.0,3.9,16.3,343.0,608.97,499.43
2018,4,17,17,15,627.0,79.0,3.65,15.7,288.0,533.41,440.3
2018,4,17,17,30,575.0,72.0,3.4,15.1,233.0,461.07,381.59
2018,4,17,17,45,498.5,63.5,3.1,14.5,181.5,377.01,310.99
2018,4,17,18,0,422.0,55.0,2.8,13.9,130.0,299.66,243.64
2018,4,17,18,15,307.0,42.5,2.8,13.9,87.0,208.43,163.07
2018,4,17,18,30,192.0,30.0,2.8,13.9,44.0,128.87,77.13
2018,4,17,18,45,100.0,16.0,2.45,12.9,23.0,47.53,0.0
2018,4,17,19,0,8.0,2.0,2.1,11.9,2.0,0.0,0.0
2018,4,17,19,15,4.0,1.0,2.0,11.65,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,9.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,4,18,5,45,45.5,10.5,0.4,8.95,13.0,9.55,0.0
2018,4,18,6,0,91.0,21.0,0.4,9.2,26.0,17.03,0.0
2018,4,18,6,15,193.0,37.5,0.55,9.8,62.5,29.26,19.07
2018,4,18,6,30,295.0,54.0,0.7,10.4,99.0,41.51,31.28
2018,4,18,6,45,323.5,69.0,0.8,11.0,136.0,51.96,41.13
2018,4,18,7,0,352.0,84.0,0.9,11.6,173.0,61.93,50.25
2018,4,18,7,15,312.5,104.0,1.0,12.35,197.0,74.68,61.52
2018,4,18,7,30,273.0,124.0,1.1,13.1,221.0,91.35,75.98
2018,4,18,7,45,347.0,138.0,1.2,13.8,281.5,94.55,78.34
2018,4,18,8,0,421.0,152.0,1.3,14.5,342.0,127.79,89.49
2018,4,18,8,15,435.5,169.5,1.4,15.15,386.5,173.92,120.1
2018,4,18,8,30,450.0,187.0,1.5,15.8,431.0,222.12,157.73
2018,4,18,8,45,577.0,167.5,1.65,16.5,509.5,272.6,195.49
2018,4,18,9,0,704.0,148.0,1.8,17.2,588.0,335.74,245.64
2018,4,18,9,15,753.0,140.0,1.95,17.9,640.5,394.06,294.66
2018,4,18,9,30,802.0,132.0,2.1,18.6,693.0,459.84,348.6
2018,4,18,9,45,818.5,132.0,2.25,19.3,731.5,517.17,395.14
2018,4,18,10,0,835.0,132.0,2.4,20.0,770.0,574.78,440.43
2018,4,18,10,15,849.0,131.5,2.55,20.6,803.5,630.42,483.07
2018,4,18,10,30,863.0,131.0,2.7,21.2,837.0,683.6,522.78
2018,4,18,10,45,867.5,134.0,2.9,21.8,861.5,733.2,559.01
2018,4,18,11,0,872.0,137.0,3.1,22.4,886.0,780.81,592.67
2018,4,18,11,15,875.5,138.0,3.2,22.85,902.5,823.67,621.02
2018,4,18,11,30,879.0,139.0,3.3,23.3,919.0,864.04,647.44
2018,4,18,11,45,880.0,140.0,3.45,23.7,928.0,899.61,670.84
2018,4,18,12,0,881.0,141.0,3.6,24.1,937.0,932.2,692.18
2018,4,18,12,15,882.5,140.5,3.7,24.35,938.5,960.73,710.87
2018,4,18,12,30,884.0,140.0,3.8,24.6,940.0,986.01,727.44
2018,4,18,12,45,884.0,138.5,3.95,24.8,933.5,1005.49,740.7
2018,4,18,13,0,884.0,137.0,4.1,25.0,927.0,1021.41,751.73
2018,4,18,13,15,844.0,155.5,4.2,25.1,899.5,1026.13,755.49
2018,4,18,13,30,804.0,174.0,4.3,25.2,872.0,1015.24,749.11
2018,4,18,13,45,789.0,176.5,4.4,25.25,847.0,1009.04,746.2
2018,4,18,14,0,774.0,179.0,4.5,25.3,822.0,999.19,740.93
2018,4,18,14,15,809.5,155.5,4.55,25.2,806.5,1009.78,749.67
2018,4,18,14,30,845.0,132.0,4.6,25.1,791.0,1015.15,755.11
2018,4,18,14,45,832.5,130.0,4.6,25.05,754.0,992.0,740.99
2018,4,18,15,0,820.0,128.0,4.6,25.0,717.0,965.57,724.88
2018,4,18,15,15,805.5,125.0,4.6,24.75,675.0,933.02,705.15
2018,4,18,15,30,791.0,122.0,4.6,24.5,633.0,897.68,683.38
2018,4,18,15,45,763.5,120.5,4.55,24.25,584.0,849.73,652.2
2018,4,18,16,0,736.0,119.0,4.5,24.0,535.0,805.66,623.46
2018,4,18,16,15,718.0,112.0,4.5,23.55,486.5,756.86,591.61
2018,4,18,16,30,700.0,105.0,4.5,23.1,438.0,706.72,558.1
2018,4,18,16,45,663.0,99.0,4.45,22.65,385.0,642.38,512.9
2018,4,18,17,0,626.0,93.0,4.4,22.2,332.0,578.96,466.24
2018,4,18,17,15,573.0,86.5,4.4,21.65,279.0,505.71,410.06
2018,4,18,17,30,520.0,80.0,4.4,21.1,226.0,435.71,354.31
2018,4,18,17,45,443.5,69.5,4.45,20.55,175.5,352.12,285.53
2018,4,18,18,0,367.0,59.0,4.5,20.0,125.0,274.36,219.27
2018,4,18,18,15,263.5,45.0,4.5,20.0,84.0,191.76,147.26
2018,4,18,18,30,160.0,31.0,4.5,20.0,43.0,118.17,71.92
2018,4,18,18,45,83.5,16.5,4.65,19.4,22.5,42.49,0.0
2018,4,18,19,0,7.0,2.0,4.8,18.8,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.8,18.6,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,17.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.45,17.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.0,16.75,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,4,19,5,45,25.0,6.5,3.45,15.15,8.0,5.91,0.0
2018,4,19,6,0,50.0,13.0,3.6,15.3,16.0,10.86,0.0
2018,4,19,6,15,25.5,19.5,3.8,15.45,21.0,17.05,8.57
2018,4,19,6,30,1.0,26.0,4.0,15.6,26.0,22.9,14.37
2018,4,19,6,45,15.0,45.5,4.15,15.75,49.0,39.72,29.53
2018,4,19,7,0,29.0,65.0,4.3,15.9,72.0,55.47,43.67
2018,4,19,7,15,34.0,83.5,4.4,16.0,94.0,70.04,56.59
2018,4,19,7,30,39.0,102.0,4.5,16.1,116.0,84.29,69.0
2018,4,19,7,45,156.0,119.5,4.55,16.2,188.5,86.97,71.12
2018,4,19,8,0,273.0,137.0,4.6,16.3,261.0,116.01,83.53
2018,4,19,8,15,524.0,124.0,4.75,16.5,397.0,151.8,98.08
2018,4,19,8,30,775.0,111.0,4.9,16.7,533.0,224.96,147.17
2018,4,19,8,45,796.5,114.5,5.0,16.95,582.5,289.91,203.48
2018,4,19,9,0,818.0,118.0,5.1,17.2,632.0,351.69,258.45
2018,4,19,9,15,812.0,128.5,5.2,17.35,669.0,410.93,311.67
2018,4,19,9,30,806.0,139.0,5.3,17.5,706.0,468.45,362.16
2018,4,19,9,45,838.5,135.0,5.4,17.6,752.5,530.38,414.57
2018,4,19,10,0,871.0,131.0,5.5,17.7,799.0,594.27,467.31
2018,4,19,10,15,880.5,132.5,5.55,17.75,831.5,650.86,513.18
2018,4,19,10,30,890.0,134.0,5.6,17.8,864.0,704.35,555.67
2018,4,19,10,45,897.5,135.0,5.65,17.8,890.0,755.56,595.6
2018,4,19,11,0,905.0,136.0,5.7,17.8,916.0,804.93,632.82
2018,4,19,11,15,910.0,136.0,5.75,17.75,933.5,849.38,664.86
2018,4,19,11,30,915.0,136.0,5.8,17.7,951.0,891.33,694.96
2018,4,19,11,45,918.5,136.0,5.8,17.65,961.0,929.3,721.82
2018,4,19,12,0,922.0,136.0,5.8,17.6,971.0,964.31,746.5
2018,4,19,12,15,923.5,135.5,5.8,17.5,972.5,993.86,767.44
2018,4,19,12,30,925.0,135.0,5.8,17.4,974.0,1020.02,786.04
2018,4,19,12,45,925.0,133.0,5.75,17.25,967.0,1039.73,800.0
2018,4,19,13,0,925.0,131.0,5.7,17.1,960.0,1055.68,811.45
2018,4,19,13,15,922.5,130.0,5.65,16.95,945.0,1066.32,819.33
2018,4,19,13,30,920.0,129.0,5.6,16.8,930.0,1073.05,824.65
2018,4,19,13,45,917.0,127.0,5.55,16.6,908.0,1074.28,826.48
2018,4,19,14,0,914.0,125.0,5.5,16.4,886.0,1071.55,825.75
2018,4,19,14,15,906.5,123.5,5.45,16.2,855.5,1060.88,819.65
2018,4,19,14,30,899.0,122.0,5.4,16.0,825.0,1046.4,811.07
2018,4,19,14,45,890.0,119.5,5.3,15.8,788.5,1025.66,797.81
2018,4,19,15,0,881.0,117.0,5.2,15.6,752.0,1011.85,789.61
2018,4,19,15,15,867.5,114.0,5.15,15.3,708.5,978.98,768.57
2018,4,19,15,30,854.0,111.0,5.1,15.0,665.0,943.09,745.38
2018,4,19,15,45,836.5,108.0,5.0,14.7,617.5,900.79,717.04
2018,4,19,16,0,819.0,105.0,4.9,14.4,570.0,856.21,686.78
2018,4,19,16,15,792.5,101.5,4.85,14.0,517.5,801.52,649.13
2018,4,19,16,30,766.0,98.0,4.8,13.6,465.0,750.16,613.35
2018,4,19,16,45,730.5,94.0,4.7,13.15,411.0,686.71,567.27
2018,4,19,17,0,695.0,90.0,4.6,12.7,357.0,623.83,520.03
2018,4,19,17,15,642.0,84.0,4.45,12.1,301.0,548.01,459.69
2018,4,19,17,30,589.0,78.0,4.3,11.5,245.0,475.29,399.73
2018,4,19,17,45,511.5,69.5,4.1,10.9,192.5,389.73,326.8
2018,4,19,18,0,434.0,61.0,3.9,10.3,140.0,310.67,256.99
2018,4,19,18,15,322.5,47.5,3.9,10.3,95.5,220.81,176.29
2018,4,19,18,30,211.0,34.0,3.9,10.3,51.0,142.47,94.07
2018,4,19,18,45,111.0,18.0,3.7,9.2,26.5,52.86,0.0
2018,4,19,19,0,11.0,2.0,3.5,8.1,2.0,0.0,0.0
2018,4,19,19,15,5.5,1.0,3.5,7.8,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,1.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,20,5,45,80.0,13.0,1.8,2.75,17.5,11.82,0.0
2018,4,20,6,0,160.0,26.0,2.0,3.3,35.0,20.61,0.51
2018,4,20,6,15,296.0,39.5,2.25,4.1,78.5,30.9,21.41
2018,4,20,6,30,432.0,53.0,2.5,4.9,122.0,43.08,33.5
2018,4,20,6,45,521.0,61.0,2.75,5.65,175.5,47.76,38.21
2018,4,20,7,0,610.0,69.0,3.0,6.4,229.0,52.42,42.6
2018,4,20,7,15,667.0,75.0,3.2,7.05,286.0,55.2,45.08
2018,4,20,7,30,724.0,81.0,3.4,7.7,343.0,57.94,47.38
2018,4,20,7,45,767.0,85.5,3.6,8.3,402.0,59.4,48.44
2018,4,20,8,0,810.0,90.0,3.8,8.9,461.0,112.23,65.5
2018,4,20,8,15,839.5,93.0,3.7,9.3,517.0,172.65,104.12
2018,4,20,8,30,869.0,96.0,3.6,9.7,573.0,236.56,156.32
2018,4,20,8,45,890.0,98.0,3.55,10.15,624.5,300.73,213.53
2018,4,20,9,0,911.0,100.0,3.5,10.6,676.0,370.97,276.6
2018,4,20,9,15,924.5,103.5,3.35,11.0,722.5,436.2,334.86
2018,4,20,9,30,938.0,107.0,3.2,11.4,769.0,501.65,391.51
2018,4,20,9,45,948.0,109.0,3.1,11.8,809.0,564.08,443.92
2018,4,20,10,0,958.0,111.0,3.0,12.2,849.0,625.74,493.73
2018,4,20,10,15,966.0,112.5,2.85,12.65,882.5,684.75,539.32
2018,4,20,10,30,974.0,114.0,2.7,13.1,916.0,742.24,581.97
2018,4,20,10,45,975.5,115.0,2.6,13.5,938.5,792.98,618.55
2018,4,20,11,0,977.0,116.0,2.5,13.9,961.0,841.1,650.47
2018,4,20,11,15,980.5,116.5,2.35,14.25,978.5,887.53,679.69
2018,4,20,11,30,984.0,117.0,2.2,14.6,996.0,931.13,706.27
2018,4,20,11,45,986.0,117.5,2.1,14.95,1005.5,970.41,729.89
2018,4,20,12,0,988.0,118.0,2.0,15.3,1015.0,1006.4,750.92
2018,4,20,12,15,987.5,118.5,1.95,15.55,1016.0,1036.64,768.84
2018,4,20,12,30,987.0,119.0,1.9,15.8,1017.0,1063.15,784.27
2018,4,20,12,45,982.5,119.5,1.8,16.05,1007.5,1081.95,793.93
2018,4,20,13,0,978.0,120.0,1.7,16.3,998.0,1096.69,801.02
2018,4,20,13,15,972.0,119.5,1.65,16.45,980.0,1104.79,805.11
2018,4,20,13,30,966.0,119.0,1.6,16.6,962.0,1108.72,806.75
2018,4,20,13,45,960.0,118.5,1.6,16.8,938.0,1108.51,806.71
2018,4,20,14,0,954.0,118.0,1.6,17.0,914.0,1104.18,804.3
2018,4,20,14,15,947.5,115.5,1.55,17.05,882.5,1093.14,797.42
2018,4,20,14,30,941.0,113.0,1.5,17.1,851.0,1078.09,788.24
2018,4,20,14,45,932.5,110.0,1.45,17.15,813.0,1056.62,775.14
2018,4,20,15,0,924.0,107.0,1.4,17.2,775.0,1031.44,759.84
2018,4,20,15,15,908.5,104.5,1.35,17.15,729.0,996.63,738.67
2018,4,20,15,30,893.0,102.0,1.3,17.1,683.0,958.82,715.58
2018,4,20,15,45,876.0,98.5,1.3,17.1,633.5,924.58,695.39
2018,4,20,16,0,859.0,95.0,1.3,17.1,584.0,878.64,667.07
2018,4,20,16,15,836.0,91.0,1.2,16.95,531.0,824.99,632.12
2018,4,20,16,30,813.0,87.0,1.1,16.8,478.0,769.97,595.73
2018,4,20,16,45,781.0,83.0,1.0,16.7,423.0,707.14,552.95
2018,4,20,17,0,749.0,79.0,0.9,16.6,368.0,644.41,509.23
2018,4,20,17,15,703.0,73.0,0.85,15.95,311.5,574.68,458.83
2018,4,20,17,30,657.0,67.0,0.8,15.3,255.0,503.71,404.88
2018,4,20,17,45,587.0,59.5,0.8,14.6,201.5,420.53,339.1
2018,4,20,18,0,517.0,52.0,0.8,13.9,148.0,343.38,274.84
2018,4,20,18,15,398.5,42.0,0.8,13.9,101.5,248.47,193.34
2018,4,20,18,30,280.0,32.0,0.8,13.9,55.0,164.68,109.5
2018,4,20,18,45,153.5,18.5,0.9,12.75,29.5,67.21,0.0
2018,4,20,19,0,27.0,5.0,1.0,11.6,4.0,0.0,0.0
2018,4,20,19,15,13.5,2.5,1.0,11.2,2.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,4,21,5,45,100.5,13.0,2.1,3.8,19.0,11.82,0.0
2018,4,21,6,0,201.0,26.0,2.3,4.3,38.0,20.61,3.61
2018,4,21,6,15,327.0,37.5,2.3,5.0,80.5,30.83,21.44
2018,4,21,6,30,453.0,49.0,2.3,5.7,123.0,39.21,29.95
2018,4,21,6,45,531.0,57.5,2.35,6.4,175.5,44.53,35.19
2018,4,21,7,0,609.0,66.0,2.4,7.1,228.0,49.72,40.04
2018,4,21,7,15,659.0,72.5,2.4,8.1,283.0,53.0,42.89
2018,4,21,7,30,709.0,79.0,2.4,9.1,338.0,56.16,45.5
2018,4,21,7,45,743.0,84.0,2.4,10.1,393.0,57.97,46.81
2018,4,21,8,0,777.0,89.0,2.4,11.1,448.0,110.8,64.19
2018,4,21,8,15,803.0,92.5,2.4,11.85,501.0,169.05,101.44
2018,4,21,8,30,829.0,96.0,2.4,12.6,554.0,230.35,150.94
2018,4,21,8,45,848.0,99.5,2.35,13.4,604.0,292.68,205.37
2018,4,21,9,0,867.0,103.0,2.3,14.2,654.0,356.62,261.69
2018,4,21,9,15,880.0,106.0,2.15,14.6,698.0,419.24,316.3
2018,4,21,9,30,893.0,109.0,2.0,15.0,742.0,484.87,371.29
2018,4,21,9,45,903.0,111.0,1.9,15.45,780.5,544.64,419.87
2018,4,21,10,0,913.0,113.0,1.8,15.9,819.0,603.73,465.92
2018,4,21,10,15,920.5,115.0,1.7,16.2,851.5,660.39,508.54
2018,4,21,10,30,928.0,117.0,1.6,16.5,884.0,715.6,548.41
2018,4,21,10,45,931.5,119.0,1.45,16.85,908.0,766.33,582.98
2018,4,21,11,0,935.0,121.0,1.3,17.2,932.0,814.78,613.29
2018,4,21,11,15,937.5,122.0,1.25,17.45,948.5,859.05,640.68
2018,4,21,11,30,940.0,123.0,1.2,17.7,965.0,900.57,665.8
2018,4,21,11,45,940.5,124.0,1.1,17.9,973.5,937.43,686.81
2018,4,21,12,0,941.0,125.0,1.0,18.1,982.0,971.07,705.33
2018,4,21,12,15,942.0,124.0,0.95,18.3,982.5,999.9,721.47
2018,4,21,12,30,943.0,123.0,0.9,18.5,983.0,1025.23,735.32
2018,4,21,12,45,944.5,120.5,0.8,18.65,976.5,1045.92,745.26
2018,4,21,13,0,946.0,118.0,0.7,18.8,970.0,1062.83,752.79
2018,4,21,13,15,940.0,118.0,0.6,18.9,952.5,1070.94,755.11
2018,4,21,13,30,934.0,118.0,0.5,19.0,935.0,1075.03,755.18
2018,4,21,13,45,927.0,117.5,0.45,19.1,911.0,1073.58,753.37
2018,4,21,14,0,920.0,117.0,0.4,19.2,887.0,1068.16,749.44
2018,4,21,14,15,910.5,117.0,0.35,19.15,856.5,1056.87,742.63
2018,4,21,14,30,901.0,117.0,0.3,19.1,826.0,1041.84,733.84
2018,4,21,14,45,887.0,116.0,0.3,19.1,787.0,1017.65,720.7
2018,4,21,15,0,873.0,115.0,0.3,19.1,748.0,990.14,705.69
2018,4,21,15,15,857.0,113.0,0.35,19.0,704.0,966.49,694.45
2018,4,21,15,30,841.0,111.0,0.4,18.9,660.0,929.65,674.75
2018,4,21,15,45,820.0,108.5,0.45,18.8,611.5,885.14,649.98
2018,4,21,16,0,799.0,106.0,0.5,18.7,563.0,838.62,623.42
2018,4,21,16,15,771.5,102.5,0.55,18.55,511.0,783.82,590.76
2018,4,21,16,30,744.0,99.0,0.6,18.4,459.0,732.48,559.57
2018,4,21,16,45,706.5,95.0,0.65,18.2,405.0,668.48,518.44
2018,4,21,17,0,669.0,91.0,0.7,18.0,351.0,605.31,475.78
2018,4,21,17,15,619.0,84.5,0.7,17.4,297.0,532.23,423.08
2018,4,21,17,30,569.0,78.0,0.7,16.8,243.0,462.08,370.16
2018,4,21,17,45,467.5,70.5,0.75,16.2,187.5,365.45,294.14
2018,4,21,18,0,366.0,63.0,0.8,15.6,132.0,277.27,221.73
2018,4,21,18,15,228.0,46.5,0.8,15.6,85.0,176.2,136.63
2018,4,21,18,30,90.0,30.0,0.8,15.6,38.0,81.82,53.66
2018,4,21,18,45,51.5,17.0,0.9,14.35,21.0,32.34,0.0
2018,4,21,19,0,13.0,4.0,1.0,13.1,4.0,0.0,0.0
2018,4,21,19,15,6.5,2.0,1.0,12.65,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,22,5,15,2.0,0.5,0.95,5.85,0.5,0.0,0.0
2018,4,22,5,30,4.0,1.0,1.0,6.4,1.0,0.0,0.0
2018,4,22,5,45,18.0,10.0,1.05,6.9,11.0,9.1,0.0
2018,4,22,6,0,32.0,19.0,1.1,7.4,21.0,16.26,3.35
2018,4,22,6,15,83.5,36.5,1.0,8.0,49.0,29.25,19.97
2018,4,22,6,30,135.0,54.0,0.9,8.6,77.0,42.52,32.65
2018,4,22,6,45,203.5,74.5,0.85,9.2,122.5,57.57,46.62
2018,4,22,7,0,272.0,95.0,0.8,9.8,168.0,72.17,59.86
2018,4,22,7,15,390.0,100.0,0.95,10.85,230.5,71.67,59.17
2018,4,22,7,30,508.0,105.0,1.1,11.9,293.0,74.26,61.12
2018,4,22,7,45,447.0,133.5,1.2,12.9,317.5,91.47,75.87
2018,4,22,8,0,386.0,162.0,1.3,13.9,342.0,135.56,96.02
2018,4,22,8,15,325.5,198.5,1.4,14.65,362.0,188.32,136.47
2018,4,22,8,30,265.0,235.0,1.5,15.4,382.0,228.42,170.65
2018,4,22,8,45,317.0,246.0,1.65,16.15,437.5,271.79,204.04
2018,4,22,9,0,369.0,257.0,1.8,16.9,493.0,321.34,243.04
2018,4,22,9,15,380.0,272.5,1.85,17.25,530.0,364.98,278.61
2018,4,22,9,30,391.0,288.0,1.9,17.6,567.0,409.68,314.35
2018,4,22,9,45,290.0,327.0,1.95,17.9,540.0,419.16,322.98
2018,4,22,10,0,189.0,366.0,2.0,18.2,513.0,418.05,322.18
2018,4,22,10,15,290.0,360.5,2.0,18.25,596.0,490.3,377.21
2018,4,22,10,30,391.0,355.0,2.0,18.3,679.0,572.28,438.34
2018,4,22,10,45,356.5,380.5,2.0,18.3,682.5,595.18,454.09
2018,4,22,11,0,322.0,406.0,2.0,18.3,686.0,614.57,467.28
2018,4,22,11,15,257.5,425.5,1.95,18.3,652.0,601.63,456.42
2018,4,22,11,30,193.0,445.0,1.9,18.3,618.0,576.51,436.84
2018,4,22,11,45,167.0,452.5,1.9,18.3,603.5,573.71,434.35
2018,4,22,12,0,141.0,460.0,1.9,18.3,589.0,568.64,429.99
2018,4,22,12,15,128.5,456.0,1.9,18.35,573.5,562.8,425.52
2018,4,22,12,30,116.0,452.0,1.9,18.4,558.0,555.46,420.0
2018,4,22,12,45,147.0,447.5,1.9,18.45,581.0,588.43,444.69
2018,4,22,13,0,178.0,443.0,1.9,18.5,604.0,621.64,469.14
2018,4,22,13,15,248.5,427.0,1.95,18.5,647.5,697.39,524.67
2018,4,22,13,30,319.0,411.0,2.0,18.5,691.0,758.75,569.38
2018,4,22,13,45,227.5,404.5,2.05,18.5,601.5,648.45,490.79
2018,4,22,14,0,136.0,398.0,2.1,18.5,512.0,552.46,421.1
2018,4,22,14,15,120.0,384.5,2.15,18.45,482.5,524.61,401.96
2018,4,22,14,30,104.0,371.0,2.2,18.4,453.0,478.5,368.89
2018,4,22,14,45,103.5,354.0,2.2,18.35,432.5,461.17,357.17
2018,4,22,15,0,103.0,337.0,2.2,18.3,412.0,443.32,344.84
2018,4,22,15,15,125.0,313.5,2.05,18.05,399.0,456.17,356.08
2018,4,22,15,30,147.0,290.0,1.9,17.8,386.0,449.8,352.94
2018,4,22,15,45,153.0,268.5,1.75,17.6,362.0,429.35,338.68
2018,4,22,16,0,159.0,247.0,1.6,17.4,338.0,407.8,323.53
2018,4,22,16,15,90.5,211.5,1.45,16.95,262.5,291.92,233.41
2018,4,22,16,30,22.0,176.0,1.3,16.5,187.0,184.39,147.07
2018,4,22,16,45,12.5,150.0,1.15,16.05,156.0,150.96,120.59
2018,4,22,17,0,3.0,124.0,1.0,15.6,125.0,118.25,93.95
2018,4,22,17,15,1.5,104.0,1.0,15.2,104.5,98.01,77.5
2018,4,22,17,30,0.0,84.0,1.0,14.8,84.0,77.83,60.72
2018,4,22,17,45,4.0,66.0,1.05,14.4,67.0,62.91,48.15
2018,4,22,18,0,8.0,48.0,1.1,14.0,50.0,47.39,34.72
2018,4,22,18,15,12.0,35.0,1.1,14.0,36.5,39.46,27.32
2018,4,22,18,30,16.0,22.0,1.1,14.0,23.0,27.29,14.94
2018,4,22,18,45,9.5,12.5,1.2,13.7,13.0,14.48,0.0
2018,4,22,19,0,3.0,3.0,1.3,13.4,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,1.35,13.35,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,23,5,15,2.5,1.0,2.5,9.05,1.0,0.0,0.0
2018,4,23,5,30,5.0,2.0,2.6,9.2,2.0,0.0,0.0
2018,4,23,5,45,5.0,4.5,2.7,9.4,4.5,4.09,0.0
2018,4,23,6,0,5.0,7.0,2.8,9.6,7.0,6.27,0.0
2018,4,23,6,15,2.5,10.5,2.9,9.9,10.5,9.22,2.4
2018,4,23,6,30,0.0,14.0,3.0,10.2,14.0,12.29,5.39
2018,4,23,6,45,0.5,25.5,3.15,10.5,25.5,22.44,14.7
2018,4,23,7,0,1.0,37.0,3.3,10.8,37.0,32.61,23.99
2018,4,23,7,15,4.5,59.0,3.45,11.15,60.5,52.14,41.59
2018,4,23,7,30,8.0,81.0,3.6,11.5,84.0,70.95,58.29
2018,4,23,7,45,9.5,103.0,3.75,11.8,107.0,88.97,74.04
2018,4,23,8,0,11.0,125.0,3.9,12.1,130.0,107.86,85.92
2018,4,23,8,15,9.5,139.0,4.0,12.6,143.5,120.62,96.05
2018,4,23,8,30,8.0,153.0,4.1,13.1,157.0,133.27,106.12
2018,4,23,8,45,4.0,100.5,4.2,13.6,102.5,89.84,69.75
2018,4,23,9,0,0.0,48.0,4.3,14.1,48.0,42.47,30.07
2018,4,23,9,15,3.5,81.0,4.35,14.6,83.5,73.14,55.4
2018,4,23,9,30,7.0,114.0,4.4,15.1,119.0,103.9,80.47
2018,4,23,9,45,20.0,194.0,4.45,15.6,209.5,178.97,141.09
2018,4,23,10,0,33.0,274.0,4.5,16.1,300.0,256.45,202.34
2018,4,23,10,15,23.5,255.5,4.4,16.05,274.5,239.0,188.13
2018,4,23,10,30,14.0,237.0,4.3,16.0,249.0,218.54,171.62
2018,4,23,10,45,7.5,171.0,4.2,16.0,177.5,157.09,122.41
2018,4,23,11,0,1.0,105.0,4.1,16.0,106.0,94.18,71.49
2018,4,23,11,15,0.5,93.5,3.95,16.0,94.0,83.64,62.91
2018,4,23,11,30,0.0,82.0,3.8,16.0,82.0,73.02,54.22
2018,4,23,11,45,1.5,103.0,3.65,16.0,104.5,93.15,70.6
2018,4,23,12,0,3.0,124.0,3.5,16.0,127.0,113.49,87.05
2018,4,23,12,15,9.5,182.5,3.4,15.95,191.5,172.74,134.73
2018,4,23,12,30,16.0,241.0,3.3,15.9,256.0,233.22,182.66
2018,4,23,12,45,14.0,240.0,3.25,15.85,253.0,231.19,180.9
2018,4,23,13,0,12.0,239.0,3.2,15.8,250.0,228.99,179.19
2018,4,23,13,15,7.0,177.0,3.35,15.7,183.5,166.77,129.99
2018,4,23,13,30,2.0,115.0,3.5,15.6,117.0,104.93,80.32
2018,4,23,13,45,1.0,103.5,3.65,15.55,104.5,93.43,71.11
2018,4,23,14,0,0.0,92.0,3.8,15.5,92.0,81.92,61.79
2018,4,23,14,15,0.5,96.5,4.0,15.5,97.0,86.45,65.61
2018,4,23,14,30,1.0,101.0,4.2,15.5,102.0,90.98,69.46
2018,4,23,14,45,63.5,181.0,4.4,15.5,227.5,250.7,201.48
2018,4,23,15,0,126.0,261.0,4.6,15.5,353.0,398.21,319.96
2018,4,23,15,15,76.5,227.5,4.65,15.35,282.5,297.74,239.68
2018,4,23,15,30,27.0,194.0,4.7,15.2,212.0,215.62,172.79
2018,4,23,15,45,16.0,140.5,4.7,15.1,151.0,141.74,112.83
2018,4,23,16,0,5.0,87.0,4.7,15.0,90.0,81.42,62.87
2018,4,23,16,15,2.5,56.0,4.6,14.8,57.5,51.58,38.04
2018,4,23,16,30,0.0,25.0,4.5,14.6,25.0,22.04,13.1
2018,4,23,16,45,0.0,26.0,4.4,14.45,26.0,22.91,13.92
2018,4,23,17,0,0.0,27.0,4.3,14.3,27.0,23.78,14.74
2018,4,23,17,15,0.0,27.5,4.3,14.1,27.5,24.21,15.18
2018,4,23,17,30,0.0,28.0,4.3,13.9,28.0,24.65,15.58
2018,4,23,17,45,0.0,22.5,4.25,13.7,22.5,19.79,11.37
2018,4,23,18,0,0.0,17.0,4.2,13.5,17.0,14.94,7.11
2018,4,23,18,15,0.0,12.0,4.2,13.5,12.0,10.53,3.18
2018,4,23,18,30,0.0,7.0,4.2,13.5,7.0,6.14,0.0
2018,4,23,18,45,0.0,4.0,4.25,13.3,4.0,3.64,0.0
2018,4,23,19,0,0.0,1.0,4.3,13.1,1.0,0.91,0.0
2018,4,23,19,15,0.0,0.5,4.25,13.05,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,4,24,5,15,0.5,0.0,4.45,13.15,0.0,0.0,0.0
2018,4,24,5,30,1.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,4,24,5,45,1.0,5.5,4.5,13.25,5.5,5.0,0.0
2018,4,24,6,0,1.0,11.0,4.5,13.3,11.0,9.66,0.87
2018,4,24,6,15,0.5,18.0,4.5,13.4,18.0,15.83,8.04
2018,4,24,6,30,0.0,25.0,4.5,13.5,25.0,22.0,13.87
2018,4,24,6,45,0.0,33.5,4.5,13.55,33.5,29.51,20.8
