Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,6,30,448.0,62.0,3.0,15.1,156.0,48.42,37.33
2018,5,4,6,45,512.5,70.0,3.1,15.7,206.5,52.88,41.43
2018,5,4,7,0,577.0,78.0,3.2,16.3,257.0,57.21,45.2
2018,5,4,7,15,620.5,85.0,3.4,17.0,310.0,60.46,47.85
2018,5,4,7,30,664.0,92.0,3.6,17.7,363.0,63.53,50.26
2018,5,4,7,45,662.5,104.5,3.8,18.4,406.0,76.45,61.14
2018,5,4,8,0,661.0,117.0,4.0,19.1,449.0,130.62,78.07
2018,5,4,8,15,718.0,113.5,4.0,19.7,508.5,181.0,111.08
2018,5,4,8,30,775.0,110.0,4.0,20.3,568.0,243.12,160.04
2018,5,4,8,45,793.0,113.5,4.0,20.95,615.0,301.1,209.96
2018,5,4,9,0,811.0,117.0,4.0,21.6,662.0,360.59,261.4
2018,5,4,9,15,824.5,120.0,3.95,22.1,704.0,419.16,311.48
2018,5,4,9,30,838.0,123.0,3.9,22.6,746.0,478.16,360.47
2018,5,4,9,45,812.5,143.0,3.85,23.15,772.0,532.24,404.04
2018,5,4,10,0,787.0,163.0,3.8,23.7,798.0,582.21,442.7
2018,5,4,10,15,780.5,172.5,3.75,24.05,822.0,630.58,479.23
2018,5,4,10,30,774.0,182.0,3.7,24.4,846.0,676.59,512.88
2018,5,4,10,45,808.0,169.5,3.7,24.8,879.0,729.5,551.22
2018,5,4,11,0,842.0,157.0,3.7,25.2,912.0,782.84,588.98
2018,5,4,11,15,866.0,145.5,3.7,25.4,934.0,823.57,616.1
2018,5,4,11,30,890.0,134.0,3.7,25.6,956.0,868.25,645.46
2018,5,4,11,45,891.5,134.0,3.7,25.85,964.0,902.34,667.25
2018,5,4,12,0,893.0,134.0,3.7,26.1,972.0,933.5,687.01
2018,5,4,12,15,893.0,134.0,3.8,26.2,972.0,960.21,704.77
2018,5,4,12,30,893.0,134.0,3.9,26.3,972.0,983.65,720.45
2018,5,4,12,45,891.5,133.0,3.95,26.4,964.0,1001.31,732.09
2018,5,4,13,0,890.0,132.0,4.0,26.5,956.0,1015.41,741.53
2018,5,4,13,15,886.0,131.5,4.0,26.55,940.5,1023.88,747.24
2018,5,4,13,30,882.0,131.0,4.0,26.6,925.0,1028.64,750.69
2018,5,4,13,45,875.5,130.0,4.0,26.6,901.5,1026.65,750.04
2018,5,4,14,0,869.0,129.0,4.0,26.6,878.0,1020.95,747.14
2018,5,4,14,15,860.5,127.5,3.95,26.55,848.0,1009.07,740.16
2018,5,4,14,30,852.0,126.0,3.9,26.5,818.0,993.67,731.01
2018,5,4,14,45,841.0,123.5,3.9,26.45,781.0,981.92,724.72
2018,5,4,15,0,830.0,121.0,3.9,26.4,744.0,956.06,709.08
2018,5,4,15,15,815.5,119.0,3.8,26.25,702.5,924.4,689.31
2018,5,4,15,30,801.0,117.0,3.7,26.1,661.0,890.04,667.67
2018,5,4,15,45,782.0,114.0,3.6,25.9,614.5,848.06,640.81
2018,5,4,16,0,763.0,111.0,3.5,25.7,568.0,804.15,612.39
2018,5,4,16,15,738.5,107.5,3.3,25.4,518.5,757.34,581.35
2018,5,4,16,30,714.0,104.0,3.1,25.1,469.0,705.9,546.57
2018,5,4,16,45,681.0,99.0,2.9,24.75,417.0,645.81,505.02
2018,5,4,17,0,648.0,94.0,2.7,24.4,365.0,586.34,461.96
2018,5,4,17,15,597.5,88.5,2.5,23.8,311.5,515.8,409.3
2018,5,4,17,30,547.0,83.0,2.3,23.2,258.0,448.33,357.28
2018,5,4,17,45,370.0,81.0,2.05,22.55,190.0,314.28,251.0
2018,5,4,18,0,193.0,79.0,1.8,21.9,122.0,194.71,153.81
2018,5,4,18,15,162.0,59.5,1.8,21.9,89.0,148.58,114.45
2018,5,4,18,30,131.0,40.0,1.8,21.9,56.0,105.35,76.48
2018,5,4,18,45,91.5,25.5,1.75,20.95,34.0,66.27,31.7
2018,5,4,19,0,52.0,11.0,1.7,20.0,12.0,23.87,0.0
2018,5,4,19,15,26.0,5.5,1.7,19.9,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,18.6,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,5,5,5,15,3.5,2.5,0.25,17.05,2.5,0.0,0.0
2018,5,5,5,30,7.0,5.0,0.2,17.3,5.0,4.55,0.0
2018,5,5,5,45,15.5,18.0,0.15,17.55,19.5,15.83,1.62
2018,5,5,6,0,24.0,31.0,0.1,17.8,34.0,26.87,17.02
2018,5,5,6,15,99.5,52.5,0.25,18.15,72.5,42.93,31.69
2018,5,5,6,30,175.0,74.0,0.4,18.5,111.0,57.09,44.41
2018,5,5,6,45,266.0,88.0,0.6,18.85,162.5,67.34,53.5
2018,5,5,7,0,357.0,102.0,0.8,19.2,214.0,73.16,58.51
2018,5,5,7,15,279.0,131.5,1.05,19.7,229.0,96.23,78.17
2018,5,5,7,30,201.0,161.0,1.3,20.2,244.0,120.07,98.08
2018,5,5,7,45,207.5,182.0,1.55,20.7,277.5,136.44,104.72
2018,5,5,8,0,214.0,203.0,1.8,21.2,311.0,168.93,123.98
2018,5,5,8,15,150.0,229.5,1.9,21.65,309.0,196.04,145.98
2018,5,5,8,30,86.0,256.0,2.0,22.1,307.0,221.23,167.92
2018,5,5,8,45,112.5,279.5,2.1,22.55,352.0,250.05,189.2
2018,5,5,9,0,139.0,303.0,2.2,23.0,397.0,288.01,217.75
2018,5,5,9,15,92.5,303.5,2.2,23.2,367.5,287.62,218.47
2018,5,5,9,30,46.0,304.0,2.2,23.4,338.0,276.55,210.39
2018,5,5,9,45,30.0,275.0,2.15,23.6,297.5,250.92,190.73
2018,5,5,10,0,14.0,246.0,2.1,23.8,257.0,222.97,169.11
2018,5,5,10,15,15.0,264.0,2.05,23.85,276.5,240.77,182.45
2018,5,5,10,30,16.0,282.0,2.0,23.9,296.0,258.83,195.77
2018,5,5,10,45,16.0,284.5,1.95,24.0,298.5,262.87,198.46
2018,5,5,11,0,16.0,287.0,1.9,24.1,301.0,266.83,201.15
2018,5,5,11,15,14.0,259.0,1.8,24.1,271.5,241.92,182.24
2018,5,5,11,30,12.0,231.0,1.7,24.1,242.0,216.39,162.9
2018,5,5,11,45,12.0,232.0,1.6,24.15,243.0,218.26,164.25
2018,5,5,12,0,12.0,233.0,1.5,24.2,244.0,220.08,165.48
2018,5,5,12,15,12.5,240.5,1.4,24.2,252.0,228.23,171.53
2018,5,5,12,30,13.0,248.0,1.3,24.2,260.0,236.41,177.58
2018,5,5,12,45,29.0,314.5,1.25,24.2,341.5,325.46,243.95
2018,5,5,13,0,45.0,381.0,1.2,24.2,423.0,409.31,304.42
2018,5,5,13,15,76.5,404.0,1.2,24.15,473.5,466.97,346.1
2018,5,5,13,30,108.0,427.0,1.2,24.1,524.0,541.09,398.62
2018,5,5,13,45,179.5,422.0,1.2,24.05,579.0,611.96,449.57
2018,5,5,14,0,251.0,417.0,1.2,24.0,634.0,698.32,509.75
2018,5,5,14,15,217.0,403.5,1.2,24.0,586.5,635.98,466.96
2018,5,5,14,30,183.0,390.0,1.2,24.0,539.0,589.04,435.24
2018,5,5,14,45,156.0,371.0,1.2,24.0,494.0,542.66,403.56
2018,5,5,15,0,129.0,352.0,1.2,24.0,449.0,496.12,371.25
2018,5,5,15,15,120.5,331.5,1.2,23.95,418.0,465.61,350.6
2018,5,5,15,30,112.0,311.0,1.2,23.9,387.0,418.63,317.79
2018,5,5,15,45,73.5,270.0,1.2,23.85,318.5,338.22,258.79
2018,5,5,16,0,35.0,229.0,1.2,23.8,250.0,259.72,199.68
2018,5,5,16,15,28.5,206.0,1.15,23.55,222.0,229.98,177.77
2018,5,5,16,30,22.0,183.0,1.1,23.3,194.0,189.31,146.8
2018,5,5,16,45,11.0,153.5,1.0,23.1,159.0,151.42,117.25
2018,5,5,17,0,0.0,124.0,0.9,22.9,124.0,114.45,87.91
2018,5,5,17,15,0.0,99.0,0.85,22.5,99.0,90.35,68.87
2018,5,5,17,30,0.0,74.0,0.8,22.1,74.0,66.32,49.47
2018,5,5,17,45,0.0,57.5,0.7,21.7,57.5,50.84,36.79
2018,5,5,18,0,0.0,41.0,0.6,21.3,41.0,36.16,24.53
2018,5,5,18,15,0.0,31.0,0.6,21.3,31.0,27.31,16.94
2018,5,5,18,30,0.0,21.0,0.6,21.3,21.0,18.48,9.24
2018,5,5,18,45,1.5,13.0,0.65,20.85,13.0,11.92,1.75
2018,5,5,19,0,3.0,5.0,0.7,20.4,5.0,5.35,0.0
2018,5,5,19,15,1.5,2.5,0.75,20.2,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,5,6,5,15,5.0,3.5,0.75,15.45,3.5,0.0,0.0
2018,5,6,5,30,10.0,7.0,0.8,15.9,7.0,6.37,0.0
2018,5,6,5,45,21.0,17.5,0.8,16.3,19.5,15.09,2.47
2018,5,6,6,0,32.0,28.0,0.8,16.7,32.0,23.88,14.62
2018,5,6,6,15,23.0,42.0,0.9,17.25,45.5,36.36,26.1
2018,5,6,6,30,14.0,56.0,1.0,17.8,59.0,47.88,36.52
2018,5,6,6,45,15.5,58.5,1.05,18.3,62.5,50.6,39.02
2018,5,6,7,0,17.0,61.0,1.1,18.8,66.0,53.07,41.12
2018,5,6,7,15,51.5,107.5,1.15,19.3,128.0,88.37,71.57
2018,5,6,7,30,86.0,154.0,1.2,19.8,190.0,120.66,98.72
2018,5,6,7,45,193.0,161.0,1.3,20.3,255.0,116.15,88.34
2018,5,6,8,0,300.0,168.0,1.4,20.8,320.0,146.37,102.83
2018,5,6,8,15,170.5,183.5,1.45,21.1,271.5,168.22,123.28
2018,5,6,8,30,41.0,199.0,1.5,21.4,223.0,171.73,131.17
2018,5,6,8,45,224.0,220.5,1.5,21.65,370.0,232.18,172.36
2018,5,6,9,0,407.0,242.0,1.5,21.9,517.0,322.55,238.43
2018,5,6,9,15,566.5,207.5,1.55,22.15,616.5,387.05,287.03
2018,5,6,9,30,726.0,173.0,1.6,22.4,716.0,467.09,348.19
2018,5,6,9,45,743.5,173.5,1.7,22.65,753.5,521.06,390.74
2018,5,6,10,0,761.0,174.0,1.8,22.9,791.0,575.54,432.65
2018,5,6,10,15,687.5,210.5,1.9,23.2,783.5,605.71,455.27
2018,5,6,10,30,614.0,247.0,2.0,23.5,776.0,627.29,470.8
2018,5,6,10,45,369.5,319.5,2.15,23.75,640.5,551.62,414.7
2018,5,6,11,0,125.0,392.0,2.3,24.0,505.0,448.11,336.16
2018,5,6,11,15,84.0,333.0,2.4,24.25,409.5,372.73,281.09
2018,5,6,11,30,43.0,274.0,2.5,24.5,314.0,285.28,215.54
2018,5,6,11,45,138.5,300.0,2.65,24.75,430.0,402.64,305.53
2018,5,6,12,0,234.0,326.0,2.8,25.0,546.0,527.83,397.96
2018,5,6,12,15,272.5,338.5,2.85,25.1,595.0,586.55,439.95
2018,5,6,12,30,311.0,351.0,2.9,25.2,644.0,646.4,482.53
2018,5,6,12,45,274.0,272.0,2.95,25.3,528.5,555.52,418.71
2018,5,6,13,0,237.0,193.0,3.0,25.4,413.0,445.92,340.81
2018,5,6,13,15,528.0,178.5,3.0,25.45,658.5,732.19,551.78
2018,5,6,13,30,819.0,164.0,3.0,25.5,904.0,1009.66,736.68
2018,5,6,13,45,816.5,160.0,3.0,25.5,882.5,1008.76,734.24
2018,5,6,14,0,814.0,156.0,3.0,25.5,861.0,1004.22,732.1
2018,5,6,14,15,551.5,233.5,2.95,25.5,704.0,829.07,615.02
2018,5,6,14,30,289.0,311.0,2.9,25.5,547.0,625.46,469.39
2018,5,6,14,45,222.5,283.0,2.85,25.45,460.0,528.54,400.91
2018,5,6,15,0,156.0,255.0,2.8,25.4,373.0,416.16,318.67
2018,5,6,15,15,82.0,180.0,2.75,25.25,241.5,264.04,203.81
2018,5,6,15,30,8.0,105.0,2.7,25.1,110.0,100.88,75.21
2018,5,6,15,45,10.5,138.5,2.65,25.0,145.0,134.38,102.19
2018,5,6,16,0,13.0,172.0,2.6,24.9,180.0,169.2,129.92
2018,5,6,16,15,51.0,160.5,2.45,24.55,187.5,198.85,155.08
2018,5,6,16,30,89.0,149.0,2.3,24.2,195.0,227.82,179.52
2018,5,6,16,45,210.5,133.0,2.2,23.9,226.0,310.32,247.51
2018,5,6,17,0,332.0,117.0,2.1,23.6,257.0,383.16,306.05
2018,5,6,17,15,166.0,71.5,2.0,22.95,141.5,192.09,154.28
2018,5,6,17,30,0.0,26.0,1.9,22.3,26.0,22.89,13.43
2018,5,6,17,45,131.0,28.5,1.8,21.7,58.0,113.45,90.34
2018,5,6,18,0,262.0,31.0,1.7,21.1,90.0,182.33,145.59
2018,5,6,18,15,289.5,35.5,1.7,21.1,85.0,187.37,145.68
2018,5,6,18,30,317.0,40.0,1.7,21.1,80.0,185.77,137.87
2018,5,6,18,45,198.0,26.5,1.95,19.8,47.5,109.08,61.79
2018,5,6,19,0,79.0,13.0,2.2,18.5,15.0,32.88,0.0
2018,5,6,19,15,39.5,6.5,2.45,18.3,7.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,7,5,15,18.0,5.5,1.4,11.55,6.0,0.0,0.0
2018,5,7,5,30,36.0,11.0,1.7,12.1,12.0,10.01,0.0
2018,5,7,5,45,75.5,26.5,1.95,12.6,34.0,21.35,7.3
2018,5,7,6,0,115.0,42.0,2.2,13.1,56.0,33.37,23.06
2018,5,7,6,15,223.0,59.5,2.3,13.65,102.5,45.18,34.27
2018,5,7,6,30,331.0,77.0,2.4,14.2,149.0,57.62,45.68
2018,5,7,6,45,421.0,86.5,2.5,14.8,204.0,63.66,51.16
2018,5,7,7,0,511.0,96.0,2.6,15.4,259.0,69.56,56.27
2018,5,7,7,15,514.5,108.5,2.8,16.0,298.0,76.79,62.39
2018,5,7,7,30,518.0,121.0,3.0,16.6,337.0,83.59,67.98
2018,5,7,7,45,453.5,151.5,3.15,17.2,358.5,108.04,80.29
2018,5,7,8,0,389.0,182.0,3.3,17.8,380.0,156.88,109.51
2018,5,7,8,15,475.0,180.5,3.35,18.2,447.0,197.5,135.39
2018,5,7,8,30,561.0,179.0,3.4,18.6,514.0,248.35,173.52
2018,5,7,8,45,651.5,165.5,3.45,19.0,584.5,300.68,215.39
2018,5,7,9,0,742.0,152.0,3.5,19.4,655.0,362.93,266.55
2018,5,7,9,15,740.0,162.5,3.5,19.75,691.0,418.27,314.11
2018,5,7,9,30,738.0,173.0,3.5,20.1,727.0,472.57,359.46
2018,5,7,9,45,745.5,179.0,3.5,20.45,762.0,526.69,403.17
2018,5,7,10,0,753.0,185.0,3.5,20.8,797.0,580.36,445.17
2018,5,7,10,15,654.0,238.0,3.5,21.05,783.5,608.36,466.17
2018,5,7,10,30,555.0,291.0,3.5,21.3,770.0,625.86,478.23
2018,5,7,10,45,580.5,291.5,3.45,21.55,804.5,676.05,514.83
2018,5,7,11,0,606.0,292.0,3.4,21.8,839.0,726.06,550.4
2018,5,7,11,15,586.5,311.5,3.35,22.0,848.5,759.58,572.88
2018,5,7,11,30,567.0,331.0,3.3,22.2,858.0,789.31,592.37
2018,5,7,11,45,546.5,347.5,3.25,22.35,859.0,812.56,607.25
2018,5,7,12,0,526.0,364.0,3.2,22.5,860.0,832.84,619.91
2018,5,7,12,15,686.5,267.5,3.15,22.55,915.0,911.33,677.5
2018,5,7,12,30,847.0,171.0,3.1,22.6,970.0,984.44,726.15
2018,5,7,12,45,859.5,160.5,3.05,22.65,966.0,1006.26,739.48
2018,5,7,13,0,872.0,150.0,3.0,22.7,962.0,1013.01,743.43
2018,5,7,13,15,835.5,168.5,2.9,22.7,936.0,1020.56,747.83
2018,5,7,13,30,799.0,187.0,2.8,22.7,910.0,1012.08,741.86
2018,5,7,13,45,776.5,194.0,2.75,22.65,882.5,1002.22,735.86
2018,5,7,14,0,754.0,201.0,2.7,22.6,855.0,997.87,733.59
2018,5,7,14,15,789.0,174.0,2.65,22.5,837.5,995.73,732.99
2018,5,7,14,30,824.0,147.0,2.6,22.4,820.0,997.39,734.99
2018,5,7,14,45,811.5,144.5,2.55,22.35,783.0,973.81,720.37
2018,5,7,15,0,799.0,142.0,2.5,22.3,746.0,947.11,703.95
2018,5,7,15,15,785.5,138.0,2.5,22.2,704.5,914.91,684.44
2018,5,7,15,30,772.0,134.0,2.5,22.1,663.0,880.03,663.04
2018,5,7,15,45,754.0,130.0,2.45,22.05,617.0,843.61,639.9
2018,5,7,16,0,736.0,126.0,2.4,22.0,571.0,800.37,611.84
2018,5,7,16,15,711.5,121.0,2.3,21.75,521.5,749.02,577.87
2018,5,7,16,30,687.0,116.0,2.2,21.5,472.0,696.88,542.84
2018,5,7,16,45,654.0,110.5,2.05,21.3,420.5,637.37,501.03
2018,5,7,17,0,621.0,105.0,1.9,21.1,369.0,578.48,457.85
2018,5,7,17,15,575.5,98.0,1.7,20.6,317.0,510.75,407.02
2018,5,7,17,30,530.0,91.0,1.5,20.1,265.0,445.62,356.61
2018,5,7,17,45,468.0,82.0,1.3,19.55,215.0,368.41,295.22
2018,5,7,18,0,406.0,73.0,1.1,19.0,165.0,302.15,240.47
2018,5,7,18,15,323.5,60.0,1.1,19.0,121.5,228.31,178.26
2018,5,7,18,30,241.0,47.0,1.1,19.0,78.0,163.73,122.44
2018,5,7,18,45,147.0,30.0,1.05,17.75,46.5,97.52,57.89
2018,5,7,19,0,53.0,13.0,1.0,16.5,15.0,25.95,0.0
2018,5,7,19,15,26.5,6.5,1.0,16.35,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,5,15,29.0,6.5,1.45,12.05,7.0,0.0,0.0
2018,5,8,5,30,58.0,13.0,1.7,12.5,14.0,11.82,0.0
2018,5,8,5,45,163.5,28.0,1.95,13.0,45.0,22.04,8.75
2018,5,8,6,0,269.0,43.0,2.2,13.5,76.0,33.4,23.14
2018,5,8,6,15,359.5,54.5,2.25,13.95,121.0,41.7,31.21
2018,5,8,6,30,450.0,66.0,2.3,14.4,166.0,51.32,40.1
2018,5,8,6,45,514.0,73.5,2.4,14.85,216.5,55.23,43.69
2018,5,8,7,0,578.0,81.0,2.5,15.3,267.0,59.06,47.01
2018,5,8,7,15,623.0,87.0,2.65,15.85,320.0,61.45,48.93
2018,5,8,7,30,668.0,93.0,2.8,16.4,373.0,63.75,50.67
2018,5,8,7,45,639.5,112.0,2.95,17.0,408.5,84.13,58.25
2018,5,8,8,0,611.0,131.0,3.1,17.6,444.0,139.31,86.78
2018,5,8,8,15,697.5,120.0,3.15,18.05,511.5,185.15,115.81
2018,5,8,8,30,784.0,109.0,3.2,18.5,579.0,246.36,163.26
2018,5,8,8,45,710.0,145.5,3.3,19.0,597.0,301.03,213.82
2018,5,8,9,0,636.0,182.0,3.4,19.5,615.0,352.08,260.3
2018,5,8,9,15,642.0,194.0,3.4,19.85,654.0,405.69,305.57
2018,5,8,9,30,648.0,206.0,3.4,20.2,693.0,459.34,349.67
2018,5,8,9,45,675.0,204.0,3.4,20.55,733.5,511.92,391.78
2018,5,8,10,0,702.0,202.0,3.4,20.9,774.0,566.16,434.08
2018,5,8,10,15,602.0,259.0,3.35,21.2,762.0,594.01,454.49
2018,5,8,10,30,502.0,316.0,3.3,21.5,750.0,611.74,466.24
2018,5,8,10,45,539.0,310.0,3.2,21.8,787.5,662.36,502.98
2018,5,8,11,0,576.0,304.0,3.1,22.1,825.0,714.61,539.91
2018,5,8,11,15,722.5,226.5,3.05,22.3,891.5,790.78,596.0
2018,5,8,11,30,869.0,149.0,3.0,22.5,958.0,862.47,645.4
2018,5,8,11,45,759.5,203.5,2.95,22.7,915.0,858.19,640.82
2018,5,8,12,0,650.0,258.0,2.9,22.9,872.0,845.03,629.47
2018,5,8,12,15,713.0,230.0,2.85,23.05,903.5,899.62,667.12
2018,5,8,12,30,776.0,202.0,2.8,23.2,935.0,946.18,696.89
2018,5,8,12,45,749.0,213.5,2.75,23.35,916.5,958.26,703.78
2018,5,8,13,0,722.0,225.0,2.7,23.5,898.0,959.43,703.88
2018,5,8,13,15,642.0,259.0,2.65,23.55,850.5,926.5,681.27
2018,5,8,13,30,562.0,293.0,2.6,23.6,803.0,886.16,652.74
2018,5,8,13,45,611.0,262.0,2.55,23.65,803.5,913.14,672.61
2018,5,8,14,0,660.0,231.0,2.5,23.7,804.0,933.98,687.55
2018,5,8,14,15,646.5,226.0,2.45,23.65,771.5,914.98,675.35
2018,5,8,14,30,633.0,221.0,2.4,23.6,739.0,893.08,661.66
2018,5,8,14,45,642.0,205.5,2.4,23.55,711.0,879.51,654.03
2018,5,8,15,0,651.0,190.0,2.4,23.5,683.0,862.5,644.08
2018,5,8,15,15,720.5,159.5,2.35,23.4,677.0,882.45,658.93
2018,5,8,15,30,790.0,129.0,2.3,23.3,671.0,890.4,665.5
2018,5,8,15,45,772.5,124.5,2.25,23.15,624.5,848.52,638.76
2018,5,8,16,0,755.0,120.0,2.2,23.0,578.0,808.99,613.82
2018,5,8,16,15,732.0,115.5,2.05,22.75,528.5,758.87,580.64
2018,5,8,16,30,709.0,111.0,1.9,22.5,479.0,707.79,546.39
2018,5,8,16,45,679.0,105.0,1.8,22.25,427.5,649.13,506.42
2018,5,8,17,0,649.0,99.0,1.7,22.0,376.0,590.82,464.53
2018,5,8,17,15,608.0,92.0,1.5,21.4,324.0,524.9,415.64
2018,5,8,17,30,567.0,85.0,1.3,20.8,272.0,461.15,366.82
2018,5,8,17,45,510.0,76.5,1.15,20.2,222.0,389.5,310.34
2018,5,8,18,0,453.0,68.0,1.0,19.6,172.0,322.52,255.51
2018,5,8,18,15,368.0,56.5,1.0,19.6,127.0,243.33,189.36
2018,5,8,18,30,283.0,45.0,1.0,19.6,82.0,176.99,132.17
2018,5,8,18,45,178.5,30.5,1.0,18.25,50.0,108.79,66.82
2018,5,8,19,0,74.0,16.0,1.0,16.9,18.0,34.27,0.0
2018,5,8,19,15,37.0,8.0,1.0,16.65,9.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,9,5,15,34.5,6.5,0.7,12.65,7.5,0.0,0.0
2018,5,9,5,30,69.0,13.0,0.7,13.0,15.0,11.82,0.0
2018,5,9,5,45,176.0,28.0,0.7,13.4,46.5,22.02,9.57
2018,5,9,6,0,283.0,43.0,0.7,13.8,78.0,33.39,23.23
2018,5,9,6,15,368.5,54.5,0.7,14.4,123.0,41.68,31.21
2018,5,9,6,30,454.0,66.0,0.7,15.0,168.0,51.17,39.93
2018,5,9,6,45,514.0,74.0,0.7,15.65,218.0,55.51,43.83
2018,5,9,7,0,574.0,82.0,0.7,16.3,268.0,59.7,47.4
2018,5,9,7,15,617.5,88.5,0.7,17.0,320.5,62.44,49.56
2018,5,9,7,30,661.0,95.0,0.7,17.7,373.0,65.04,51.51
2018,5,9,7,45,693.0,100.0,0.65,18.45,425.5,77.14,51.01
2018,5,9,8,0,725.0,105.0,0.6,19.2,478.0,130.05,73.95
2018,5,9,8,15,748.5,109.0,0.6,19.7,528.0,184.92,111.74
2018,5,9,8,30,772.0,113.0,0.6,20.2,578.0,247.51,161.59
2018,5,9,8,45,789.5,116.5,0.6,20.7,624.5,304.85,209.59
2018,5,9,9,0,807.0,120.0,0.6,21.2,671.0,363.62,258.63
2018,5,9,9,15,823.0,121.5,0.55,21.55,713.5,421.33,305.7
2018,5,9,9,30,839.0,123.0,0.5,21.9,756.0,479.71,351.57
2018,5,9,9,45,852.0,123.5,0.45,22.25,793.0,537.94,395.46
2018,5,9,10,0,865.0,124.0,0.4,22.6,830.0,593.22,435.52
2018,5,9,10,15,872.0,126.5,0.35,22.9,860.5,645.95,472.27
2018,5,9,10,30,879.0,129.0,0.3,23.2,891.0,697.3,506.67
2018,5,9,10,45,884.0,130.5,0.25,23.5,914.0,744.81,537.31
2018,5,9,11,0,889.0,132.0,0.2,23.8,937.0,790.31,564.94
2018,5,9,11,15,891.0,133.0,0.2,24.0,952.0,830.83,589.0
2018,5,9,11,30,893.0,134.0,0.2,24.2,967.0,868.75,611.2
2018,5,9,11,45,893.5,135.0,0.2,24.4,974.5,902.65,630.73
2018,5,9,12,0,894.0,136.0,0.2,24.6,982.0,933.59,648.36
2018,5,9,12,15,896.0,134.5,0.3,24.7,982.5,960.55,665.78
2018,5,9,12,30,898.0,133.0,0.4,24.8,983.0,984.32,681.58
2018,5,9,12,45,899.0,130.5,0.5,24.95,976.0,1002.85,694.31
2018,5,9,13,0,900.0,128.0,0.6,25.1,969.0,1017.86,705.15
2018,5,9,13,15,895.5,128.5,0.65,25.15,953.5,1026.75,711.64
2018,5,9,13,30,891.0,129.0,0.7,25.2,938.0,1031.94,716.13
2018,5,9,13,45,883.5,129.0,0.8,25.25,914.5,1029.9,717.55
2018,5,9,14,0,876.0,129.0,0.9,25.3,891.0,1024.16,716.88
2018,5,9,14,15,866.5,128.0,1.0,25.25,860.5,1011.76,712.48
2018,5,9,14,30,857.0,127.0,1.1,25.2,830.0,995.86,705.94
2018,5,9,14,45,846.0,125.0,1.15,25.15,793.5,974.06,694.81
2018,5,9,15,0,835.0,123.0,1.2,25.1,757.0,959.28,688.12
2018,5,9,15,15,821.5,120.5,1.2,25.0,715.5,928.0,670.21
2018,5,9,15,30,808.0,118.0,1.2,24.9,674.0,893.98,650.6
2018,5,9,15,45,790.0,115.0,1.25,24.8,628.0,852.87,626.88
2018,5,9,16,0,772.0,112.0,1.3,24.7,582.0,809.76,601.44
2018,5,9,16,15,749.0,108.0,1.25,24.6,532.5,759.69,569.65
2018,5,9,16,30,726.0,104.0,1.2,24.5,483.0,712.3,539.25
2018,5,9,16,45,696.0,99.0,1.15,24.35,431.5,654.22,500.82
2018,5,9,17,0,666.0,94.0,1.1,24.2,380.0,596.45,460.74
2018,5,9,17,15,624.5,88.5,1.05,23.75,328.0,531.27,413.99
2018,5,9,17,30,583.0,83.0,1.0,23.3,276.0,468.24,367.12
2018,5,9,17,45,501.0,76.5,0.9,22.8,221.5,384.28,302.21
2018,5,9,18,0,419.0,70.0,0.8,22.3,167.0,304.33,238.39
2018,5,9,18,15,352.0,57.5,0.8,22.3,125.0,237.17,182.54
2018,5,9,18,30,285.0,45.0,0.8,22.3,83.0,177.4,131.15
2018,5,9,18,45,185.5,30.5,0.85,21.05,51.0,111.41,69.44
2018,5,9,19,0,86.0,16.0,0.9,19.8,19.0,37.47,0.0
2018,5,9,19,15,43.0,8.0,0.95,19.4,9.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,5,15,0.0,4.5,1.65,14.3,4.5,0.0,0.0
2018,5,10,5,30,0.0,9.0,1.9,14.7,9.0,8.19,0.0
2018,5,10,5,45,13.5,26.0,2.15,15.1,27.5,22.21,10.23
2018,5,10,6,0,27.0,43.0,2.4,15.5,46.0,36.03,25.33
2018,5,10,6,15,64.0,63.5,2.45,15.95,76.5,50.78,38.94
2018,5,10,6,30,101.0,84.0,2.5,16.4,107.0,66.09,52.76
2018,5,10,6,45,247.5,95.0,2.5,16.85,171.0,72.06,58.12
2018,5,10,7,0,394.0,106.0,2.5,17.3,235.0,75.76,61.26
2018,5,10,7,15,494.0,107.5,2.7,18.05,298.0,75.7,60.89
2018,5,10,7,30,594.0,109.0,2.9,18.8,361.0,74.93,59.86
2018,5,10,7,45,627.5,115.0,3.1,19.55,412.0,87.12,59.36
2018,5,10,8,0,661.0,121.0,3.3,20.3,463.0,136.87,81.75
2018,5,10,8,15,686.0,125.5,3.5,21.0,511.5,188.45,117.62
2018,5,10,8,30,711.0,130.0,3.7,21.7,560.0,242.92,161.57
2018,5,10,8,45,730.0,134.0,3.85,22.4,605.5,298.06,208.5
2018,5,10,9,0,749.0,138.0,4.0,23.1,651.0,354.88,257.02
2018,5,10,9,15,755.5,145.5,4.1,23.6,690.0,415.0,307.6
2018,5,10,9,30,762.0,153.0,4.2,24.1,729.0,470.38,353.28
2018,5,10,9,45,763.0,162.0,4.3,24.65,762.5,523.82,396.07
2018,5,10,10,0,764.0,171.0,4.4,25.2,796.0,576.06,436.57
2018,5,10,10,15,772.5,173.5,4.4,25.5,825.0,625.96,474.54
2018,5,10,10,30,781.0,176.0,4.4,25.8,854.0,674.96,510.83
2018,5,10,10,45,786.5,178.0,4.45,26.15,876.5,720.28,543.64
2018,5,10,11,0,792.0,180.0,4.5,26.5,899.0,763.98,574.59
2018,5,10,11,15,795.0,182.0,4.5,26.65,914.0,803.89,602.53
2018,5,10,11,30,798.0,184.0,4.5,26.8,929.0,841.62,627.64
2018,5,10,11,45,799.0,185.0,4.55,27.0,936.5,874.37,649.23
2018,5,10,12,0,800.0,186.0,4.6,27.2,944.0,904.47,669.07
2018,5,10,12,15,796.0,188.0,4.55,27.2,942.5,928.11,684.43
2018,5,10,12,30,792.0,190.0,4.5,27.2,941.0,948.61,697.82
2018,5,10,12,45,784.5,193.5,4.45,27.2,932.5,963.93,707.82
2018,5,10,13,0,777.0,197.0,4.4,27.2,924.0,975.85,715.65
2018,5,10,13,15,734.0,215.0,4.3,27.1,893.0,972.14,713.26
2018,5,10,13,30,691.0,233.0,4.2,27.0,862.0,956.89,703.4
2018,5,10,13,45,661.5,242.0,4.1,26.85,832.0,942.36,694.32
2018,5,10,14,0,632.0,251.0,4.0,26.7,802.0,924.59,682.47
2018,5,10,14,15,530.0,287.5,3.75,26.5,739.0,855.85,633.74
2018,5,10,14,30,428.0,324.0,3.5,26.3,676.0,790.51,586.92
2018,5,10,14,45,362.5,315.0,3.3,26.1,604.0,698.25,523.15
2018,5,10,15,0,297.0,306.0,3.1,25.9,532.0,621.75,469.05
2018,5,10,15,15,221.5,246.5,2.9,25.6,410.0,481.26,368.28
2018,5,10,15,30,146.0,187.0,2.7,25.3,288.0,342.18,265.07
2018,5,10,15,45,73.0,113.0,2.45,24.95,163.5,181.32,141.01
2018,5,10,16,0,0.0,39.0,2.2,24.6,39.0,34.47,22.29
2018,5,10,16,15,0.0,34.5,2.1,24.25,34.5,30.47,19.22
2018,5,10,16,30,0.0,30.0,2.0,23.9,30.0,26.47,16.07
2018,5,10,16,45,1.5,56.0,1.9,23.6,56.5,50.59,36.0
2018,5,10,17,0,3.0,82.0,1.8,23.3,83.0,74.85,56.05
2018,5,10,17,15,1.5,56.0,1.75,22.85,56.5,50.43,36.2
2018,5,10,17,30,0.0,30.0,1.7,22.4,30.0,26.42,16.41
2018,5,10,17,45,0.0,19.5,1.6,22.0,19.5,17.15,8.71
2018,5,10,18,0,0.0,9.0,1.5,21.6,9.0,7.9,0.96
2018,5,10,18,15,0.0,7.5,1.5,21.6,7.5,6.58,0.0
2018,5,10,18,30,0.0,6.0,1.5,21.6,6.0,5.26,0.0
2018,5,10,18,45,2.5,5.0,1.45,20.9,5.0,5.28,0.0
2018,5,10,19,0,5.0,4.0,1.4,20.2,4.0,4.97,0.0
2018,5,10,19,15,2.5,2.0,1.4,20.0,2.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,5,15,39.0,7.0,1.1,14.7,8.5,0.0,0.0
2018,5,11,5,30,78.0,14.0,1.2,15.3,17.0,12.73,0.0
2018,5,11,5,45,146.0,29.0,1.35,15.9,44.5,22.71,11.09
2018,5,11,6,0,214.0,44.0,1.5,16.5,72.0,33.92,23.49
2018,5,11,6,15,278.0,57.0,1.45,16.95,110.0,43.2,32.22
2018,5,11,6,30,342.0,70.0,1.4,17.4,148.0,52.14,40.38
2018,5,11,6,45,406.0,82.0,1.35,17.85,198.0,60.02,47.37
2018,5,11,7,0,470.0,94.0,1.3,18.3,248.0,67.59,53.88
2018,5,11,7,15,557.0,95.0,1.2,19.0,309.0,66.81,52.92
2018,5,11,7,30,644.0,96.0,1.1,19.7,370.0,65.4,51.37
2018,5,11,7,45,672.0,101.5,1.0,20.35,420.0,78.81,51.37
2018,5,11,8,0,700.0,107.0,0.9,21.0,470.0,130.36,74.39
2018,5,11,8,15,724.0,111.0,1.15,22.1,519.0,183.65,111.04
2018,5,11,8,30,748.0,115.0,1.4,23.2,568.0,244.82,159.58
2018,5,11,8,45,748.5,124.0,1.6,24.25,607.5,300.41,206.54
2018,5,11,9,0,749.0,133.0,1.8,25.3,647.0,355.48,252.94
2018,5,11,9,15,773.5,131.5,1.9,25.75,691.0,410.57,298.43
2018,5,11,9,30,798.0,130.0,2.0,26.2,735.0,467.36,344.12
2018,5,11,9,45,821.0,126.0,2.05,26.65,774.0,522.66,387.37
2018,5,11,10,0,844.0,122.0,2.1,27.1,813.0,579.78,430.57
2018,5,11,10,15,851.5,123.5,2.15,27.3,842.5,630.71,468.54
2018,5,11,10,30,859.0,125.0,2.2,27.5,872.0,680.35,504.57
2018,5,11,10,45,864.5,125.5,2.25,27.75,894.5,726.22,537.02
2018,5,11,11,0,870.0,126.0,2.3,28.0,917.0,770.18,566.61
2018,5,11,11,15,872.0,127.0,2.3,28.1,931.5,809.72,592.04
2018,5,11,11,30,874.0,128.0,2.3,28.2,946.0,846.72,615.59
2018,5,11,11,45,874.5,129.5,2.35,28.35,953.5,880.23,636.98
2018,5,11,12,0,875.0,131.0,2.4,28.5,961.0,910.86,656.44
2018,5,11,12,15,871.0,133.5,2.4,28.55,960.0,935.31,671.73
2018,5,11,12,30,867.0,136.0,2.4,28.6,959.0,956.48,684.98
2018,5,11,12,45,860.5,138.5,2.4,28.65,950.0,971.9,694.63
2018,5,11,13,0,854.0,141.0,2.4,28.7,941.0,983.85,702.2
2018,5,11,13,15,793.5,171.5,2.4,28.7,905.5,978.83,699.29
2018,5,11,13,30,733.0,202.0,2.4,28.7,870.0,966.12,691.75
2018,5,11,13,45,778.5,173.0,2.4,28.65,866.5,980.07,701.53
2018,5,11,14,0,824.0,144.0,2.4,28.6,863.0,997.57,713.42
2018,5,11,14,15,813.0,143.5,2.35,28.55,833.0,984.53,705.49
2018,5,11,14,30,802.0,143.0,2.3,28.5,803.0,968.12,695.82
2018,5,11,14,45,777.0,147.0,2.25,28.4,763.5,939.66,678.65
2018,5,11,15,0,752.0,151.0,2.2,28.3,724.0,908.54,659.82
2018,5,11,15,15,478.0,188.5,2.15,28.2,545.5,675.75,503.76
2018,5,11,15,30,204.0,226.0,2.1,28.1,367.0,438.31,331.81
2018,5,11,15,45,162.5,219.5,2.0,27.95,327.0,374.94,286.38
2018,5,11,16,0,121.0,213.0,1.9,27.8,287.0,328.61,251.69
2018,5,11,16,15,182.0,208.0,1.8,27.55,309.0,370.74,285.71
2018,5,11,16,30,243.0,203.0,1.7,27.3,331.0,421.87,325.32
2018,5,11,16,45,170.5,188.5,1.65,27.05,273.5,329.87,255.88
2018,5,11,17,0,98.0,174.0,1.6,26.8,216.0,245.84,191.26
2018,5,11,17,15,92.5,149.0,1.45,26.3,184.5,222.77,174.11
2018,5,11,17,30,87.0,124.0,1.3,25.8,153.0,188.16,147.28
2018,5,11,17,45,43.5,86.0,1.2,25.25,100.5,108.89,83.7
2018,5,11,18,0,0.0,48.0,1.1,24.7,48.0,42.37,29.22
2018,5,11,18,15,0.0,36.5,1.1,24.7,36.5,32.18,20.69
2018,5,11,18,30,0.0,25.0,1.1,24.7,25.0,22.02,12.04
2018,5,11,18,45,2.0,16.5,1.1,23.7,16.5,15.17,5.41
2018,5,11,19,0,4.0,8.0,1.1,22.7,8.0,8.34,0.0
2018,5,11,19,15,2.0,4.0,1.15,22.5,4.0,3.64,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,5,12,5,15,35.0,7.5,0.9,18.0,8.5,0.0,0.0
2018,5,12,5,30,70.0,15.0,1.0,18.6,17.0,13.64,0.0
2018,5,12,5,45,163.5,30.5,1.05,19.15,48.5,23.9,12.2
2018,5,12,6,0,257.0,46.0,1.1,19.7,80.0,35.54,24.59
2018,5,12,6,15,336.0,58.0,1.15,20.15,123.0,44.1,32.58
2018,5,12,6,30,415.0,70.0,1.2,20.6,166.0,52.39,40.06
2018,5,12,6,45,471.5,79.0,1.25,21.0,214.5,59.1,45.95
2018,5,12,7,0,528.0,88.0,1.3,21.4,263.0,63.88,49.99
2018,5,12,7,15,570.5,95.5,1.4,22.05,314.0,67.15,52.55
2018,5,12,7,30,613.0,103.0,1.5,22.7,365.0,70.23,54.86
2018,5,12,7,45,646.5,108.0,1.6,23.35,416.0,83.34,54.35
2018,5,12,8,0,680.0,113.0,1.7,24.0,467.0,133.41,76.68
2018,5,12,8,15,705.0,117.0,1.75,24.7,516.0,185.62,112.44
2018,5,12,8,30,730.0,121.0,1.8,25.4,565.0,240.67,155.99
2018,5,12,8,45,749.5,124.0,1.9,26.1,610.5,300.89,205.74
2018,5,12,9,0,769.0,127.0,2.0,26.8,656.0,357.35,252.74
2018,5,12,9,15,784.0,129.0,2.0,27.15,697.0,412.68,298.39
2018,5,12,9,30,799.0,131.0,2.0,27.5,738.0,468.65,343.23
2018,5,12,9,45,811.5,133.0,1.95,27.9,774.5,523.73,385.76
2018,5,12,10,0,824.0,135.0,1.9,28.3,811.0,578.65,426.63
2018,5,12,10,15,832.0,136.5,1.9,28.55,840.5,629.97,464.11
2018,5,12,10,30,840.0,138.0,1.9,28.8,870.0,678.44,498.56
2018,5,12,10,45,845.5,139.0,1.9,29.05,892.5,723.93,530.02
2018,5,12,11,0,851.0,140.0,1.9,29.3,915.0,767.56,559.11
2018,5,12,11,15,854.5,141.0,1.95,29.5,930.5,807.59,584.66
2018,5,12,11,30,858.0,142.0,2.0,29.7,946.0,845.27,608.5
2018,5,12,11,45,860.0,142.5,2.0,29.85,954.0,878.73,629.14
2018,5,12,12,0,862.0,143.0,2.0,30.0,962.0,909.46,647.94
2018,5,12,12,15,863.0,142.5,2.05,30.1,962.5,935.51,664.35
2018,5,12,12,30,864.0,142.0,2.1,30.2,963.0,958.51,678.9
2018,5,12,12,45,864.0,140.0,2.1,30.3,956.0,975.95,689.5
2018,5,12,13,0,864.0,138.0,2.1,30.4,949.0,990.01,698.1
2018,5,12,13,15,860.0,138.0,2.15,30.4,934.0,998.57,704.24
2018,5,12,13,30,856.0,138.0,2.2,30.4,919.0,1003.58,708.33
2018,5,12,13,45,850.5,136.5,2.2,30.4,896.5,1002.01,707.94
2018,5,12,14,0,845.0,135.0,2.2,30.4,874.0,996.85,705.49
2018,5,12,14,15,836.5,134.0,2.15,30.35,845.0,985.69,699.02
2018,5,12,14,30,828.0,133.0,2.1,30.3,816.0,982.17,697.55
2018,5,12,14,45,817.5,130.5,2.1,30.3,780.5,960.51,685.06
2018,5,12,15,0,807.0,128.0,2.1,30.3,745.0,935.7,670.77
2018,5,12,15,15,793.0,125.5,2.05,30.15,704.0,904.62,652.36
2018,5,12,15,30,779.0,123.0,2.0,30.0,663.0,870.92,632.22
2018,5,12,15,45,761.0,120.0,1.95,29.9,618.0,830.73,607.56
2018,5,12,16,0,743.0,117.0,1.9,29.8,573.0,788.63,581.43
2018,5,12,16,15,720.0,112.5,1.85,29.7,524.5,743.04,552.62
2018,5,12,16,30,697.0,108.0,1.8,29.6,476.0,692.64,520.07
2018,5,12,16,45,666.0,103.5,1.75,29.45,425.5,635.73,482.41
2018,5,12,17,0,635.0,99.0,1.7,29.3,375.0,579.27,442.92
2018,5,12,17,15,594.0,92.5,1.55,28.65,324.0,514.82,396.74
2018,5,12,17,30,553.0,86.0,1.4,28.0,273.0,452.57,350.64
2018,5,12,17,45,497.0,78.0,1.25,27.3,224.0,382.99,297.37
2018,5,12,18,0,441.0,70.0,1.1,26.6,175.0,317.96,245.71
2018,5,12,18,15,364.0,58.5,1.1,26.6,131.0,242.82,184.5
2018,5,12,18,30,287.0,47.0,1.1,26.6,87.0,179.71,131.53
2018,5,12,18,45,187.0,32.0,1.1,25.25,54.0,113.9,73.82
2018,5,12,19,0,87.0,17.0,1.1,23.9,21.0,38.67,0.0
2018,5,12,19,15,43.5,8.5,1.1,23.65,10.5,7.73,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,13,5,15,20.5,7.0,0.8,18.8,8.0,0.0,0.0
2018,5,13,5,30,41.0,14.0,0.9,19.2,16.0,12.73,0.0
2018,5,13,5,45,117.0,32.0,1.0,19.6,46.0,25.68,13.89
2018,5,13,6,0,193.0,50.0,1.1,20.0,76.0,39.5,27.95
2018,5,13,6,15,273.5,64.5,1.15,20.35,119.0,48.8,36.62
2018,5,13,6,30,354.0,79.0,1.2,20.7,162.0,58.78,45.58
2018,5,13,6,45,424.0,87.5,1.25,21.05,211.5,63.98,50.16
2018,5,13,7,0,494.0,96.0,1.3,21.4,261.0,69.02,54.41
2018,5,13,7,15,540.5,103.5,1.35,22.05,312.0,73.13,57.65
2018,5,13,7,30,587.0,111.0,1.4,22.7,363.0,75.96,59.72
2018,5,13,7,45,624.5,115.0,1.4,23.4,414.0,88.31,58.29
2018,5,13,8,0,662.0,119.0,1.4,24.1,465.0,136.62,79.72
2018,5,13,8,15,688.5,123.0,1.6,24.85,514.0,187.93,114.8
2018,5,13,8,30,715.0,127.0,1.8,25.6,563.0,242.29,157.67
2018,5,13,8,45,736.0,130.0,1.95,26.4,609.0,297.2,203.18
2018,5,13,9,0,757.0,133.0,2.1,27.2,655.0,358.37,253.48
2018,5,13,9,15,771.0,136.0,2.0,27.55,695.5,413.4,298.55
2018,5,13,9,30,785.0,139.0,1.9,27.9,736.0,469.0,342.65
2018,5,13,9,45,795.5,142.0,1.8,28.3,772.0,523.15,384.07
2018,5,13,10,0,806.0,145.0,1.7,28.7,808.0,576.97,423.64
2018,5,13,10,15,815.0,146.5,1.6,29.0,837.5,628.01,459.98
2018,5,13,10,30,824.0,148.0,1.5,29.3,867.0,678.07,494.28
2018,5,13,10,45,831.0,148.5,1.4,29.55,890.0,724.61,525.11
2018,5,13,11,0,838.0,149.0,1.3,29.8,913.0,764.98,550.95
2018,5,13,11,15,842.0,149.5,1.35,30.0,928.5,804.49,575.8
2018,5,13,11,30,846.0,150.0,1.4,30.2,944.0,841.71,599.01
2018,5,13,11,45,847.5,150.5,1.45,30.4,951.5,874.37,619.19
2018,5,13,12,0,849.0,151.0,1.5,30.6,959.0,904.32,637.63
2018,5,13,12,15,848.0,152.0,1.55,30.7,959.0,929.6,653.41
2018,5,13,12,30,847.0,153.0,1.6,30.8,959.0,951.83,667.36
2018,5,13,12,45,843.5,153.5,1.7,30.9,951.0,968.05,678.3
2018,5,13,13,0,840.0,154.0,1.8,31.0,943.0,980.92,687.32
2018,5,13,13,15,836.0,154.0,1.85,30.95,928.5,1001.59,701.09
2018,5,13,13,30,832.0,154.0,1.9,30.9,914.0,1006.84,705.37
2018,5,13,13,45,826.5,152.0,1.95,30.9,891.5,1004.9,705.35
2018,5,13,14,0,821.0,150.0,2.0,30.9,869.0,999.35,703.29
2018,5,13,14,15,813.0,148.0,2.0,30.8,840.0,987.77,697.31
2018,5,13,14,30,805.0,146.0,2.0,30.7,811.0,972.78,689.33
2018,5,13,14,45,794.5,143.5,2.05,30.65,776.0,951.5,677.9
2018,5,13,15,0,784.0,141.0,2.1,30.6,741.0,927.14,664.52
2018,5,13,15,15,772.0,137.0,2.05,30.45,701.0,896.83,646.56
2018,5,13,15,30,760.0,133.0,2.0,30.3,661.0,863.86,626.86
2018,5,13,15,45,745.0,128.0,1.95,30.2,617.0,824.69,602.83
2018,5,13,16,0,730.0,123.0,1.9,30.1,573.0,787.87,580.2
2018,5,13,16,15,709.5,117.5,1.85,30.0,525.0,739.73,549.64
2018,5,13,16,30,689.0,112.0,1.8,29.9,477.0,690.54,517.95
2018,5,13,16,45,662.5,105.5,1.75,29.75,427.0,635.0,481.16
2018,5,13,17,0,636.0,99.0,1.7,29.6,377.0,579.57,442.55
2018,5,13,17,15,597.5,92.5,1.5,28.85,326.5,516.77,397.57
2018,5,13,17,30,559.0,86.0,1.3,28.1,276.0,455.92,352.53
2018,5,13,17,45,506.0,77.5,1.15,27.4,227.0,387.21,300.09
2018,5,13,18,0,453.0,69.0,1.0,26.7,178.0,322.78,249.04
2018,5,13,18,15,375.5,58.0,1.0,26.7,133.5,247.04,187.53
2018,5,13,18,30,298.0,47.0,1.0,26.7,89.0,183.66,134.46
2018,5,13,18,45,196.0,32.5,1.0,25.35,55.5,117.1,76.83
2018,5,13,19,0,94.0,18.0,1.0,24.0,22.0,52.26,0.0
2018,5,13,19,15,47.0,9.0,1.0,23.85,11.0,18.1,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
