Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,5,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,14,5,15,28.0,7.5,0.75,17.75,8.5,6.82,0.0
2018,5,14,5,30,56.0,15.0,0.9,18.3,17.0,13.64,0.0
2018,5,14,5,45,90.5,30.0,1.05,18.85,39.5,24.19,13.12
2018,5,14,6,0,125.0,45.0,1.2,19.4,62.0,35.75,24.89
2018,5,14,6,15,149.0,65.0,1.2,19.85,94.0,50.53,38.22
2018,5,14,6,30,173.0,85.0,1.2,20.3,126.0,64.79,50.87
2018,5,14,6,45,250.5,100.0,1.25,20.8,175.5,75.46,60.13
2018,5,14,7,0,328.0,115.0,1.3,21.3,225.0,81.43,65.09
2018,5,14,7,15,338.5,135.0,1.35,21.95,265.5,98.72,79.51
2018,5,14,7,30,349.0,155.0,1.4,22.6,306.0,111.03,89.41
2018,5,14,7,45,352.0,177.5,1.45,23.3,346.0,132.29,97.0
2018,5,14,8,0,355.0,200.0,1.5,24.0,386.0,174.22,120.84
2018,5,14,8,15,378.5,216.5,1.5,24.75,432.5,215.99,149.54
2018,5,14,8,30,402.0,233.0,1.5,25.5,479.0,255.41,179.16
2018,5,14,8,45,400.0,254.5,1.5,26.25,515.0,305.01,218.32
2018,5,14,9,0,398.0,276.0,1.5,27.0,551.0,349.15,252.92
2018,5,14,9,15,426.0,283.5,1.3,27.5,594.0,390.77,284.31
2018,5,14,9,30,454.0,291.0,1.1,28.0,637.0,439.2,319.71
2018,5,14,9,45,598.0,236.0,0.9,28.5,714.5,498.43,361.77
2018,5,14,10,0,742.0,181.0,0.7,29.0,792.0,569.71,411.24
2018,5,14,10,15,768.5,172.0,0.85,29.3,825.0,621.21,448.62
2018,5,14,10,30,795.0,163.0,1.0,29.6,858.0,671.66,484.77
2018,5,14,10,45,828.5,149.0,1.1,29.85,890.0,722.87,520.47
2018,5,14,11,0,862.0,135.0,1.2,30.1,922.0,770.65,552.89
2018,5,14,11,15,865.0,136.0,1.25,30.25,937.0,810.55,577.91
2018,5,14,11,30,868.0,137.0,1.3,30.4,952.0,848.04,601.27
2018,5,14,11,45,768.0,196.5,1.35,30.6,922.5,855.55,605.5
2018,5,14,12,0,668.0,256.0,1.4,30.8,893.0,855.23,604.0
2018,5,14,12,15,596.5,291.5,1.4,30.85,860.5,845.68,596.37
2018,5,14,12,30,525.0,327.0,1.4,30.9,828.0,831.5,585.77
2018,5,14,12,45,647.5,259.0,1.35,30.95,871.5,900.6,632.31
2018,5,14,13,0,770.0,191.0,1.3,31.0,915.0,960.12,668.49
2018,5,14,13,15,717.5,212.5,1.3,31.0,879.0,950.06,661.98
2018,5,14,13,30,665.0,234.0,1.3,31.0,843.0,928.79,649.48
2018,5,14,13,45,719.0,202.5,1.25,31.0,846.0,956.1,666.38
2018,5,14,14,0,773.0,171.0,1.2,31.0,849.0,972.37,675.92
2018,5,14,14,15,645.0,227.0,1.2,30.95,780.0,909.94,638.29
2018,5,14,14,30,517.0,283.0,1.2,30.9,711.0,833.35,588.79
2018,5,14,14,45,576.0,243.5,1.25,30.8,701.0,849.68,603.59
2018,5,14,15,0,635.0,204.0,1.3,30.7,691.0,857.72,611.99
2018,5,14,15,15,697.0,166.5,1.35,30.6,674.5,863.83,617.98
2018,5,14,15,30,759.0,129.0,1.4,30.5,658.0,857.94,616.45
2018,5,14,15,45,619.0,160.0,1.4,30.4,572.5,752.94,549.71
2018,5,14,16,0,479.0,191.0,1.4,30.3,487.0,640.76,474.39
2018,5,14,16,15,576.5,151.0,1.4,30.1,478.0,667.49,497.23
2018,5,14,16,30,674.0,111.0,1.4,29.9,469.0,677.13,506.29
2018,5,14,16,45,629.0,109.5,1.35,29.75,416.5,614.3,463.63
2018,5,14,17,0,584.0,108.0,1.3,29.6,364.0,553.05,420.79
2018,5,14,17,15,463.0,112.0,1.2,29.0,298.5,444.59,342.09
2018,5,14,17,30,342.0,116.0,1.1,28.4,233.0,353.53,273.78
2018,5,14,17,45,276.0,101.5,1.0,27.75,185.5,272.38,211.76
2018,5,14,18,0,210.0,87.0,0.9,27.1,138.0,209.49,161.92
2018,5,14,18,15,174.5,68.5,0.9,27.1,104.0,161.99,122.82
2018,5,14,18,30,139.0,50.0,0.9,27.1,70.0,118.07,85.92
2018,5,14,18,45,93.5,33.5,0.9,25.75,44.5,77.39,50.33
2018,5,14,19,0,48.0,17.0,0.9,24.4,19.0,34.92,0.0
2018,5,14,19,15,24.0,8.5,0.95,24.1,9.5,12.79,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.75,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.45,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,5,15,5,15,3.0,5.5,1.7,19.25,5.5,5.0,0.0
2018,5,15,5,30,6.0,11.0,1.9,19.6,11.0,10.01,0.0
2018,5,15,5,45,3.5,26.5,2.15,20.0,26.5,23.06,12.39
2018,5,15,6,0,1.0,42.0,2.4,20.4,42.0,36.12,25.11
2018,5,15,6,15,4.5,59.5,2.55,20.8,60.5,50.64,38.16
2018,5,15,6,30,8.0,77.0,2.7,21.2,79.0,65.08,50.95
2018,5,15,6,45,4.0,68.5,2.9,21.65,69.5,59.77,46.4
2018,5,15,7,0,0.0,60.0,3.1,22.1,60.0,53.0,40.44
2018,5,15,7,15,20.5,98.5,3.25,22.5,107.5,82.17,65.33
2018,5,15,7,30,41.0,137.0,3.4,22.9,155.0,109.99,88.61
2018,5,15,7,45,70.5,165.5,3.5,23.3,201.0,132.15,100.98
2018,5,15,8,0,100.0,194.0,3.6,23.7,247.0,155.4,116.14
2018,5,15,8,15,189.5,226.0,3.65,23.95,338.0,201.06,147.24
2018,5,15,8,30,279.0,258.0,3.7,24.2,429.0,252.11,183.54
2018,5,15,8,45,321.5,272.0,3.7,24.5,483.5,296.15,217.36
2018,5,15,9,0,364.0,286.0,3.7,24.8,538.0,345.15,255.5
2018,5,15,9,15,490.0,249.0,3.75,25.0,610.5,389.32,289.4
2018,5,15,9,30,616.0,212.0,3.8,25.2,683.0,449.2,336.15
2018,5,15,9,45,709.5,177.0,3.8,25.4,744.0,506.06,381.03
2018,5,15,10,0,803.0,142.0,3.8,25.6,805.0,572.28,432.36
2018,5,15,10,15,810.5,144.0,3.8,25.75,833.5,622.51,470.68
2018,5,15,10,30,818.0,146.0,3.8,25.9,862.0,671.63,507.23
2018,5,15,10,45,823.0,147.5,3.8,26.0,884.0,717.22,540.51
2018,5,15,11,0,828.0,149.0,3.8,26.1,906.0,761.02,571.82
2018,5,15,11,15,757.0,195.5,3.85,26.2,896.5,783.14,585.96
2018,5,15,11,30,686.0,242.0,3.9,26.3,887.0,802.82,597.95
2018,5,15,11,45,500.5,344.0,3.9,26.4,817.0,764.99,567.14
2018,5,15,12,0,315.0,446.0,3.9,26.5,747.0,709.11,523.52
2018,5,15,12,15,294.5,457.5,3.85,26.55,739.0,716.26,528.02
2018,5,15,12,30,274.0,469.0,3.8,26.6,731.0,721.35,530.71
2018,5,15,12,45,277.0,464.0,3.8,26.65,727.0,731.0,537.59
2018,5,15,13,0,280.0,459.0,3.8,26.7,723.0,739.15,543.46
2018,5,15,13,15,261.0,455.5,3.7,26.6,698.5,725.5,533.81
2018,5,15,13,30,242.0,452.0,3.6,26.5,674.0,695.85,513.47
2018,5,15,13,45,182.0,441.0,3.5,26.4,605.5,629.24,466.09
2018,5,15,14,0,122.0,430.0,3.4,26.3,537.0,561.29,417.2
2018,5,15,14,15,103.0,402.5,3.3,26.1,491.0,499.99,374.17
2018,5,15,14,30,84.0,375.0,3.2,25.9,445.0,453.93,341.36
2018,5,15,14,45,50.0,314.5,3.1,25.7,355.5,358.04,270.97
2018,5,15,15,0,16.0,254.0,3.0,25.5,266.0,249.93,189.62
2018,5,15,15,15,14.0,234.5,2.8,25.2,244.5,229.47,174.76
2018,5,15,15,30,12.0,215.0,2.6,24.9,223.0,209.01,159.56
2018,5,15,15,45,6.5,149.5,2.45,24.65,154.0,141.01,107.04
2018,5,15,16,0,1.0,84.0,2.3,24.4,85.0,75.29,55.17
2018,5,15,16,15,0.5,58.0,2.1,24.15,58.5,51.71,36.44
2018,5,15,16,30,0.0,32.0,1.9,23.9,32.0,28.24,17.5
2018,5,15,16,45,0.0,48.5,1.7,23.7,48.5,42.83,29.56
2018,5,15,17,0,0.0,65.0,1.5,23.5,65.0,57.45,41.68
2018,5,15,17,15,1.0,74.5,1.35,23.25,75.0,66.55,49.34
2018,5,15,17,30,2.0,84.0,1.2,23.0,85.0,76.95,58.05
2018,5,15,17,45,1.0,57.5,1.0,22.75,58.0,51.34,37.05
2018,5,15,18,0,0.0,31.0,0.8,22.5,31.0,27.3,17.11
2018,5,15,18,15,0.0,23.5,0.8,22.5,23.5,20.67,11.49
2018,5,15,18,30,0.0,16.0,0.8,22.5,16.0,14.06,5.82
2018,5,15,18,45,3.0,11.5,0.65,22.05,11.5,11.08,2.83
2018,5,15,19,0,6.0,7.0,0.5,21.6,7.0,7.87,0.0
2018,5,15,19,15,3.0,3.5,0.45,21.5,3.5,3.82,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,16,5,15,0.0,4.5,1.25,19.4,4.5,4.09,0.0
2018,5,16,5,30,0.0,9.0,1.4,19.6,9.0,7.91,0.0
2018,5,16,5,45,0.0,19.0,1.5,19.8,19.0,16.73,7.61
2018,5,16,6,0,0.0,29.0,1.6,20.0,29.0,25.56,16.22
2018,5,16,6,15,0.0,45.5,1.7,20.2,45.5,39.93,29.06
2018,5,16,6,30,0.0,62.0,1.8,20.4,62.0,53.8,41.36
2018,5,16,6,45,0.0,66.0,1.85,20.6,66.0,57.8,44.91
2018,5,16,7,0,0.0,70.0,1.9,20.8,70.0,61.66,48.19
2018,5,16,7,15,0.5,71.0,1.95,21.05,71.0,62.78,48.98
2018,5,16,7,30,1.0,72.0,2.0,21.3,72.0,63.68,49.53
2018,5,16,7,45,15.0,83.5,2.1,21.55,91.0,71.92,53.51
2018,5,16,8,0,29.0,95.0,2.2,21.8,110.0,83.8,62.01
2018,5,16,8,15,55.0,172.0,2.25,22.15,204.5,149.36,112.97
2018,5,16,8,30,81.0,249.0,2.3,22.5,299.0,216.33,164.11
2018,5,16,8,45,93.0,273.5,2.3,22.85,335.0,246.24,186.59
2018,5,16,9,0,105.0,298.0,2.3,23.2,371.0,277.94,210.54
2018,5,16,9,15,77.0,300.0,2.4,23.55,355.5,278.78,211.63
2018,5,16,9,30,49.0,302.0,2.5,23.9,340.0,275.79,209.43
2018,5,16,9,45,32.0,245.0,2.55,24.25,270.0,226.74,171.97
2018,5,16,10,0,15.0,188.0,2.6,24.6,200.0,172.73,130.3
2018,5,16,10,15,25.5,236.5,2.6,24.75,258.5,222.59,168.5
2018,5,16,10,30,36.0,285.0,2.6,24.9,317.0,274.15,207.24
2018,5,16,10,45,73.5,340.0,2.65,25.1,407.0,352.17,265.57
2018,5,16,11,0,111.0,395.0,2.7,25.3,497.0,437.6,328.06
2018,5,16,11,15,114.5,411.0,2.75,25.45,517.5,463.89,346.51
2018,5,16,11,30,118.0,427.0,2.8,25.6,538.0,490.51,365.33
2018,5,16,11,45,101.0,440.5,2.8,25.7,536.0,490.74,364.7
2018,5,16,12,0,84.0,454.0,2.8,25.8,534.0,495.27,367.17
2018,5,16,12,15,155.5,463.5,2.8,25.8,612.0,585.43,432.84
2018,5,16,12,30,227.0,473.0,2.8,25.8,690.0,670.66,493.43
2018,5,16,12,45,245.0,469.0,2.8,25.85,701.5,704.54,516.58
2018,5,16,13,0,263.0,465.0,2.8,25.9,713.0,727.88,532.93
2018,5,16,13,15,228.5,458.5,2.8,25.8,671.5,682.63,501.78
2018,5,16,13,30,194.0,452.0,2.8,25.7,630.0,647.53,477.57
2018,5,16,13,45,224.0,431.0,2.75,25.65,632.0,660.41,488.23
2018,5,16,14,0,254.0,410.0,2.7,25.6,634.0,687.31,508.04
2018,5,16,14,15,182.5,322.0,2.65,25.45,480.0,510.49,384.01
2018,5,16,14,30,111.0,234.0,2.6,25.3,326.0,348.4,265.92
2018,5,16,14,45,58.0,191.5,2.55,25.15,239.5,252.22,193.0
2018,5,16,15,0,5.0,149.0,2.5,25.0,153.0,138.99,104.41
2018,5,16,15,15,2.5,116.5,2.4,24.8,118.5,106.44,79.28
2018,5,16,15,30,0.0,84.0,2.3,24.6,84.0,74.51,54.16
2018,5,16,15,45,1.0,89.0,2.15,24.35,89.5,79.81,58.68
2018,5,16,16,0,2.0,94.0,2.0,24.1,95.0,85.09,63.17
2018,5,16,16,15,8.5,102.0,1.95,23.9,106.5,97.83,73.88
2018,5,16,16,30,15.0,110.0,1.9,23.7,118.0,116.1,89.03
2018,5,16,16,45,7.5,69.0,1.8,23.45,73.0,66.58,49.14
2018,5,16,17,0,0.0,28.0,1.7,23.2,28.0,24.68,14.77
2018,5,16,17,15,7.0,60.5,1.6,22.9,63.0,58.0,42.58
2018,5,16,17,30,14.0,93.0,1.5,22.6,98.0,93.14,71.66
2018,5,16,17,45,10.0,79.0,1.35,22.3,82.0,77.33,58.66
2018,5,16,18,0,6.0,65.0,1.2,22.0,66.0,61.92,45.85
2018,5,16,18,15,5.5,53.5,1.2,22.0,54.5,51.09,36.59
2018,5,16,18,30,5.0,42.0,1.2,22.0,43.0,40.4,27.23
2018,5,16,18,45,4.5,28.5,1.1,21.5,29.0,27.49,15.56
2018,5,16,19,0,4.0,15.0,1.0,21.0,15.0,14.29,0.0
2018,5,16,19,15,2.0,7.5,1.05,20.9,7.5,7.24,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,5,15,0.0,3.0,1.3,18.6,3.0,2.73,0.0
2018,5,17,5,30,0.0,6.0,1.5,18.9,6.0,5.26,0.0
2018,5,17,5,45,0.0,18.0,1.65,19.2,18.0,15.84,7.05
2018,5,17,6,0,0.0,30.0,1.8,19.5,30.0,26.45,17.04
2018,5,17,6,15,0.5,42.5,1.8,19.8,42.5,37.51,27.03
2018,5,17,6,30,1.0,55.0,1.8,20.1,55.0,48.33,36.67
2018,5,17,6,45,27.0,91.5,1.85,20.45,100.5,75.25,60.07
2018,5,17,7,0,53.0,128.0,1.9,20.8,146.0,101.19,82.22
2018,5,17,7,15,96.0,153.5,1.9,21.1,193.0,114.29,93.04
2018,5,17,7,30,139.0,179.0,1.9,21.4,240.0,130.85,106.6
2018,5,17,7,45,169.0,203.0,1.95,21.7,286.0,151.05,115.01
2018,5,17,8,0,199.0,227.0,2.0,22.0,332.0,185.16,136.38
2018,5,17,8,15,184.5,247.0,2.05,22.15,352.0,214.12,158.12
2018,5,17,8,30,170.0,267.0,2.1,22.3,372.0,241.48,180.01
2018,5,17,8,45,123.0,283.5,2.15,22.4,362.5,255.94,193.26
2018,5,17,9,0,76.0,300.0,2.2,22.5,353.0,269.74,205.32
2018,5,17,9,15,104.5,324.0,2.25,22.55,401.5,307.58,233.8
2018,5,17,9,30,133.0,348.0,2.3,22.6,450.0,345.34,262.19
2018,5,17,9,45,177.5,372.5,2.35,22.65,515.5,399.38,302.63
2018,5,17,10,0,222.0,397.0,2.4,22.7,581.0,458.49,346.45
2018,5,17,10,15,255.5,407.0,2.5,22.7,626.0,502.63,379.25
2018,5,17,10,30,289.0,417.0,2.6,22.7,671.0,551.98,415.63
2018,5,17,10,45,280.5,430.5,2.65,22.7,682.0,577.43,433.81
2018,5,17,11,0,272.0,444.0,2.7,22.7,693.0,601.71,451.04
2018,5,17,11,15,193.5,439.0,2.8,22.65,617.5,550.47,413.56
2018,5,17,11,30,115.0,434.0,2.9,22.6,542.0,494.0,371.76
2018,5,17,11,45,61.5,302.5,2.95,22.55,360.5,329.4,250.63
2018,5,17,12,0,8.0,171.0,3.0,22.5,179.0,160.2,120.86
2018,5,17,12,15,7.0,167.5,3.0,22.5,174.5,156.58,118.3
2018,5,17,12,30,6.0,164.0,3.0,22.5,170.0,152.83,115.37
2018,5,17,12,45,24.5,259.5,3.0,22.45,283.0,266.58,203.48
2018,5,17,13,0,43.0,355.0,3.0,22.4,396.0,379.07,288.05
2018,5,17,13,15,178.5,388.5,3.0,22.45,553.5,562.5,425.92
2018,5,17,13,30,314.0,422.0,3.0,22.5,711.0,749.94,560.03
2018,5,17,13,45,262.0,426.5,3.0,22.55,663.5,708.01,528.59
2018,5,17,14,0,210.0,431.0,3.0,22.6,616.0,649.31,486.9
2018,5,17,14,15,133.0,396.5,3.0,22.6,512.5,538.87,407.23
2018,5,17,14,30,56.0,362.0,3.0,22.6,409.0,411.96,313.33
2018,5,17,14,45,55.0,347.5,2.95,22.65,392.0,397.27,303.38
2018,5,17,15,0,54.0,333.0,2.9,22.7,375.0,382.27,292.73
2018,5,17,15,15,47.0,308.0,2.9,22.65,343.0,350.06,269.13
2018,5,17,15,30,40.0,283.0,2.9,22.6,311.0,317.79,245.3
2018,5,17,15,45,79.5,269.5,2.85,22.55,320.5,339.26,263.88
2018,5,17,16,0,119.0,256.0,2.8,22.5,330.0,372.66,291.14
2018,5,17,16,15,156.0,241.5,2.7,22.35,330.5,384.87,302.23
2018,5,17,16,30,193.0,227.0,2.6,22.2,331.0,393.91,310.86
2018,5,17,16,45,209.0,199.5,2.5,22.05,301.5,368.97,293.03
2018,5,17,17,0,225.0,172.0,2.4,21.9,272.0,353.94,282.47
2018,5,17,17,15,187.0,148.5,2.2,21.65,224.5,281.9,226.05
2018,5,17,17,30,149.0,125.0,2.0,21.4,177.0,224.96,180.51
2018,5,17,17,45,129.5,101.0,1.8,21.15,141.0,180.9,144.67
2018,5,17,18,0,110.0,77.0,1.6,20.9,105.0,138.37,109.3
2018,5,17,18,15,116.0,58.0,1.6,20.9,81.0,122.03,94.59
2018,5,17,18,30,122.0,39.0,1.6,20.9,57.0,96.13,71.32
2018,5,17,18,45,88.0,27.5,1.45,20.5,38.0,65.79,43.95
2018,5,17,19,0,54.0,16.0,1.3,20.1,19.0,35.24,0.0
2018,5,17,19,15,27.0,8.0,1.25,20.0,9.5,12.99,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,5,15,3.0,5.5,1.75,20.45,5.5,5.0,0.0
2018,5,18,5,30,6.0,11.0,1.9,20.6,11.0,9.87,0.0
2018,5,18,5,45,3.5,21.0,2.05,20.7,21.0,18.5,9.2
2018,5,18,6,0,1.0,31.0,2.2,20.8,31.0,27.33,17.7
2018,5,18,6,15,1.0,45.5,2.3,21.0,45.5,40.01,29.04
2018,5,18,6,30,1.0,60.0,2.4,21.2,60.0,52.32,39.95
2018,5,18,6,45,3.0,70.5,2.5,21.35,71.5,61.44,47.92
2018,5,18,7,0,5.0,81.0,2.6,21.5,83.0,70.5,55.67
2018,5,18,7,15,19.0,113.5,2.6,21.65,121.5,96.42,77.7
2018,5,18,7,30,33.0,146.0,2.6,21.8,160.0,116.0,93.99
2018,5,18,7,45,29.5,166.5,2.65,21.95,180.5,131.94,101.77
2018,5,18,8,0,26.0,187.0,2.7,22.1,201.0,150.89,115.94
2018,5,18,8,15,19.5,194.5,2.75,22.25,205.5,166.39,127.92
2018,5,18,8,30,13.0,202.0,2.8,22.4,210.0,174.0,133.75
2018,5,18,8,45,14.5,215.0,2.8,22.5,224.5,187.16,143.67
2018,5,18,9,0,16.0,228.0,2.8,22.6,239.0,200.52,153.71
2018,5,18,9,15,25.5,265.5,2.8,22.8,284.5,232.07,177.58
2018,5,18,9,30,35.0,303.0,2.8,23.0,330.0,270.17,206.25
2018,5,18,9,45,27.5,291.5,2.85,23.15,313.5,262.26,199.9
2018,5,18,10,0,20.0,280.0,2.9,23.3,297.0,254.89,194.0
2018,5,18,10,15,44.0,339.5,2.9,23.5,378.0,320.53,243.46
2018,5,18,10,30,68.0,399.0,2.9,23.7,459.0,391.85,296.09
2018,5,18,10,45,64.5,407.5,2.9,23.95,465.5,403.76,304.06
2018,5,18,11,0,61.0,416.0,2.9,24.2,472.0,415.26,311.91
2018,5,18,11,15,63.5,427.0,2.9,24.25,486.0,433.36,324.9
2018,5,18,11,30,66.0,438.0,2.9,24.3,500.0,451.67,337.97
2018,5,18,11,45,62.0,437.5,2.9,24.4,496.5,453.97,339.27
2018,5,18,12,0,58.0,437.0,2.9,24.5,493.0,455.66,340.22
2018,5,18,12,15,50.0,418.0,2.9,24.5,466.0,435.49,325.52
2018,5,18,12,30,42.0,399.0,2.9,24.5,439.0,414.1,309.98
2018,5,18,12,45,33.5,374.0,2.9,24.45,406.0,385.32,289.02
2018,5,18,13,0,25.0,349.0,2.9,24.4,373.0,355.47,267.16
2018,5,18,13,15,20.0,301.5,2.8,24.3,320.5,294.82,222.39
2018,5,18,13,30,15.0,254.0,2.7,24.2,268.0,245.99,185.95
2018,5,18,13,45,8.0,169.0,2.65,24.1,176.5,160.33,120.64
2018,5,18,14,0,1.0,84.0,2.6,24.0,85.0,75.81,54.69
2018,5,18,14,15,1.5,99.0,2.55,23.85,100.5,89.8,65.93
2018,5,18,14,30,2.0,114.0,2.5,23.7,116.0,103.86,77.17
2018,5,18,14,45,2.5,123.0,2.45,23.6,125.0,112.53,84.16
2018,5,18,15,0,3.0,132.0,2.4,23.5,134.0,121.26,91.24
2018,5,18,15,15,6.5,166.0,2.3,23.35,170.5,156.36,119.17
2018,5,18,15,30,10.0,200.0,2.2,23.2,207.0,192.34,147.62
2018,5,18,15,45,5.0,153.5,2.15,23.05,157.0,143.4,109.47
2018,5,18,16,0,0.0,107.0,2.1,22.9,107.0,95.4,71.57
2018,5,18,16,15,0.0,101.0,1.95,22.75,101.0,89.91,67.49
2018,5,18,16,30,0.0,95.0,1.8,22.6,95.0,84.44,63.35
2018,5,18,16,45,0.0,68.0,1.7,22.4,68.0,60.13,43.85
2018,5,18,17,0,0.0,41.0,1.6,22.2,41.0,36.17,24.35
2018,5,18,17,15,0.0,43.5,1.5,22.0,43.5,38.37,26.31
2018,5,18,17,30,0.0,46.0,1.4,21.8,46.0,40.58,28.25
2018,5,18,17,45,0.0,41.0,1.25,21.55,41.0,36.14,24.63
2018,5,18,18,0,0.0,36.0,1.1,21.3,36.0,31.72,20.92
2018,5,18,18,15,0.0,27.5,1.1,21.3,27.5,24.21,14.52
2018,5,18,18,30,0.0,19.0,1.1,21.3,19.0,16.7,8.07
2018,5,18,18,45,0.0,13.0,1.05,20.8,13.0,11.42,3.34
2018,5,18,19,0,0.0,7.0,1.0,20.3,7.0,6.14,0.0
2018,5,18,19,15,0.0,3.5,1.05,20.2,3.5,3.18,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,19,5,15,2.5,6.0,1.55,19.35,6.0,5.46,0.0
2018,5,19,5,30,5.0,12.0,1.6,19.5,12.0,10.77,0.0
2018,5,19,5,45,2.5,22.5,1.7,19.65,22.5,19.83,10.44
2018,5,19,6,0,0.0,33.0,1.8,19.8,33.0,29.11,19.34
2018,5,19,6,15,0.0,48.0,1.85,19.95,48.0,42.02,30.94
2018,5,19,6,30,0.0,63.0,1.9,20.1,63.0,54.69,42.21
2018,5,19,6,45,5.0,72.5,1.95,20.25,74.0,63.05,49.54
2018,5,19,7,0,10.0,82.0,2.0,20.4,85.0,71.35,56.64
2018,5,19,7,15,48.0,128.0,2.0,20.65,148.5,102.99,83.6
2018,5,19,7,30,86.0,174.0,2.0,20.9,212.0,133.98,109.47
2018,5,19,7,45,61.5,181.5,2.05,21.1,210.5,142.48,109.97
2018,5,19,8,0,37.0,189.0,2.1,21.3,209.0,153.27,117.63
2018,5,19,8,15,34.0,204.0,2.15,21.55,223.5,169.07,129.59
2018,5,19,8,30,31.0,219.0,2.2,21.8,238.0,184.57,141.49
2018,5,19,8,45,42.0,254.0,2.25,22.05,282.0,218.27,167.1
2018,5,19,9,0,53.0,289.0,2.3,22.3,326.0,253.96,194.05
2018,5,19,9,15,55.5,309.5,2.35,22.55,350.5,277.41,211.63
2018,5,19,9,30,58.0,330.0,2.4,22.8,375.0,301.39,229.5
2018,5,19,9,45,66.0,355.0,2.45,23.05,408.0,332.22,252.32
2018,5,19,10,0,74.0,380.0,2.5,23.3,441.0,364.31,275.85
2018,5,19,10,15,71.0,391.5,2.5,23.5,452.0,379.85,286.87
2018,5,19,10,30,68.0,403.0,2.5,23.7,463.0,395.04,297.56
2018,5,19,10,45,81.5,418.5,2.55,23.9,492.0,424.94,319.3
2018,5,19,11,0,95.0,434.0,2.6,24.1,521.0,456.14,341.79
2018,5,19,11,15,153.5,449.5,2.65,24.3,593.0,527.51,393.91
2018,5,19,11,30,212.0,465.0,2.7,24.5,665.0,600.96,446.5
2018,5,19,11,45,138.0,433.5,2.7,24.65,564.0,521.78,388.52
2018,5,19,12,0,64.0,402.0,2.7,24.8,463.0,427.99,319.6
2018,5,19,12,15,124.5,436.0,2.75,24.9,555.0,529.82,394.65
2018,5,19,12,30,185.0,470.0,2.8,25.0,647.0,626.92,463.83
2018,5,19,12,45,181.5,454.5,2.85,25.1,627.0,617.07,456.67
2018,5,19,13,0,178.0,439.0,2.9,25.2,607.0,605.67,449.11
2018,5,19,13,15,161.5,443.5,2.95,25.15,594.5,600.04,445.2
2018,5,19,13,30,145.0,448.0,3.0,25.1,582.0,593.34,440.51
2018,5,19,13,45,243.0,396.5,3.0,25.1,614.0,657.09,489.1
2018,5,19,14,0,341.0,345.0,3.0,25.1,646.0,704.74,525.82
2018,5,19,14,15,449.0,302.5,3.05,25.0,685.5,784.66,584.59
2018,5,19,14,30,557.0,260.0,3.1,24.9,725.0,845.23,629.6
2018,5,19,14,45,462.0,291.0,3.15,24.8,665.5,780.51,583.75
2018,5,19,15,0,367.0,322.0,3.2,24.7,606.0,701.28,528.11
2018,5,19,15,15,281.5,321.0,3.2,24.55,532.0,614.91,466.62
2018,5,19,15,30,196.0,320.0,3.2,24.4,458.0,515.44,394.27
2018,5,19,15,45,183.0,285.0,3.2,24.25,407.0,462.32,356.81
2018,5,19,16,0,170.0,250.0,3.2,24.1,356.0,408.93,318.22
2018,5,19,16,15,302.0,201.0,3.15,23.9,371.0,472.76,371.14
2018,5,19,16,30,434.0,152.0,3.1,23.7,386.0,525.98,414.76
2018,5,19,16,45,449.5,139.0,3.05,23.55,360.5,505.35,400.18
2018,5,19,17,0,465.0,126.0,3.0,23.4,335.0,481.93,383.42
2018,5,19,17,15,364.5,125.5,2.85,23.15,276.5,394.45,315.21
2018,5,19,17,30,264.0,125.0,2.7,22.9,218.0,304.0,243.53
2018,5,19,17,45,329.0,99.5,2.6,22.65,196.0,308.84,247.41
2018,5,19,18,0,394.0,74.0,2.5,22.4,174.0,294.32,234.15
2018,5,19,18,15,329.0,62.0,2.5,22.4,132.5,230.16,179.84
2018,5,19,18,30,264.0,50.0,2.5,22.4,91.0,172.93,130.55
2018,5,19,18,45,200.0,36.5,2.2,21.8,61.0,121.73,85.22
2018,5,19,19,0,136.0,23.0,1.9,21.2,31.0,71.34,16.18
2018,5,19,19,15,68.0,11.5,1.9,21.05,15.5,24.88,0.0
2018,5,19,19,30,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.6,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,5,15,12.5,9.0,2.0,19.45,9.5,8.19,0.0
2018,5,20,5,30,25.0,18.0,2.1,19.7,19.0,15.27,0.0
2018,5,20,5,45,46.0,31.5,2.2,19.95,37.0,26.3,15.76
2018,5,20,6,0,67.0,45.0,2.3,20.2,55.0,37.2,26.23
2018,5,20,6,15,160.0,57.5,2.35,20.6,94.0,45.25,33.65
2018,5,20,6,30,253.0,70.0,2.4,21.0,133.0,51.3,39.11
2018,5,20,6,45,342.5,83.0,2.45,21.35,189.5,59.91,46.6
2018,5,20,7,0,432.0,96.0,2.5,21.7,246.0,68.23,53.66
2018,5,20,7,15,376.5,121.0,2.5,22.1,267.0,83.44,66.45
2018,5,20,7,30,321.0,146.0,2.5,22.5,288.0,104.93,84.35
2018,5,20,7,45,198.5,182.5,2.5,22.9,274.0,140.07,105.24
2018,5,20,8,0,76.0,219.0,2.5,23.3,260.0,176.35,133.53
2018,5,20,8,15,126.5,244.0,2.4,23.65,319.5,203.52,151.52
2018,5,20,8,30,177.0,269.0,2.3,24.0,379.0,244.31,180.82
2018,5,20,8,45,186.5,294.5,2.2,24.35,418.0,280.76,208.72
2018,5,20,9,0,196.0,320.0,2.1,24.7,457.0,318.7,237.62
2018,5,20,9,15,208.5,341.0,2.05,25.0,494.5,355.98,265.73
2018,5,20,9,30,221.0,362.0,2.0,25.3,532.0,394.78,294.55
2018,5,20,9,45,286.0,363.5,1.95,25.55,594.5,443.04,329.94
2018,5,20,10,0,351.0,365.0,1.9,25.8,657.0,501.63,372.45
2018,5,20,10,15,385.5,365.5,1.85,26.0,696.5,546.78,404.77
2018,5,20,10,30,420.0,366.0,1.8,26.2,736.0,594.18,438.19
2018,5,20,10,45,456.0,358.0,1.8,26.4,769.5,638.96,469.59
2018,5,20,11,0,492.0,350.0,1.8,26.6,803.0,685.42,501.67
2018,5,20,11,15,629.5,271.0,1.8,26.7,860.5,749.67,548.08
2018,5,20,11,30,767.0,192.0,1.8,26.8,918.0,816.84,595.34
2018,5,20,11,45,767.0,191.5,1.85,26.9,922.5,845.98,613.78
2018,5,20,12,0,767.0,191.0,1.9,27.0,927.0,872.54,630.88
2018,5,20,12,15,543.5,311.5,1.9,27.05,833.0,811.77,586.89
2018,5,20,12,30,320.0,432.0,1.9,27.1,739.0,726.07,524.48
2018,5,20,12,45,341.5,419.5,1.95,27.15,745.0,746.42,539.93
2018,5,20,13,0,363.0,407.0,2.0,27.2,751.0,765.49,553.66
2018,5,20,13,15,373.0,406.0,2.0,27.15,754.5,783.26,565.94
2018,5,20,13,30,383.0,405.0,2.0,27.1,758.0,799.39,577.17
2018,5,20,13,45,387.0,390.0,2.0,27.1,739.5,793.4,573.99
2018,5,20,14,0,391.0,375.0,2.0,27.1,721.0,785.25,569.64
2018,5,20,14,15,425.0,348.0,2.0,26.95,713.0,806.42,585.72
2018,5,20,14,30,459.0,321.0,2.0,26.8,705.0,811.51,591.27
2018,5,20,14,45,447.0,311.5,2.0,26.7,672.0,786.49,575.66
2018,5,20,15,0,435.0,302.0,2.0,26.6,639.0,759.6,558.97
2018,5,20,15,15,400.0,294.5,1.95,26.4,592.0,711.57,527.15
2018,5,20,15,30,365.0,287.0,1.9,26.2,545.0,648.72,485.08
2018,5,20,15,45,360.5,265.0,1.85,26.0,505.5,612.24,461.49
2018,5,20,16,0,356.0,243.0,1.8,25.8,466.0,574.41,436.41
2018,5,20,16,15,367.5,222.5,1.8,25.5,436.5,550.16,421.34
2018,5,20,16,30,379.0,202.0,1.8,25.2,407.0,523.67,404.21
2018,5,20,16,45,257.0,182.0,1.75,24.9,315.0,396.52,309.46
2018,5,20,17,0,135.0,162.0,1.7,24.6,223.0,266.8,209.67
2018,5,20,17,15,124.5,131.0,1.65,24.25,181.5,220.4,174.36
2018,5,20,17,30,114.0,100.0,1.6,23.9,140.0,174.53,138.24
2018,5,20,17,45,118.5,95.0,1.6,23.6,131.0,167.21,132.28
2018,5,20,18,0,123.0,90.0,1.6,23.3,122.0,159.8,125.6
2018,5,20,18,15,102.0,72.5,1.6,23.3,95.0,125.74,96.74
2018,5,20,18,30,81.0,55.0,1.6,23.3,68.0,93.78,69.35
2018,5,20,18,45,54.0,37.5,1.65,22.75,45.0,61.91,41.83
2018,5,20,19,0,27.0,20.0,1.7,22.2,22.0,29.91,5.96
2018,5,20,19,15,13.5,10.0,1.7,22.1,11.0,11.96,0.0
2018,5,20,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.25,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,5,15,1.5,4.5,0.9,18.9,4.5,4.09,0.0
2018,5,21,5,30,3.0,9.0,1.1,19.3,9.0,8.06,0.0
2018,5,21,5,45,14.5,24.0,1.3,19.7,26.0,21.25,11.78
2018,5,21,6,0,26.0,39.0,1.5,20.1,43.0,33.8,23.38
2018,5,21,6,15,39.5,56.0,1.5,20.5,64.5,47.64,35.75
2018,5,21,6,30,53.0,73.0,1.5,20.9,86.0,61.24,47.75
2018,5,21,6,45,26.5,81.0,1.55,21.3,87.5,68.01,53.6
2018,5,21,7,0,0.0,89.0,1.6,21.7,89.0,76.79,60.99
2018,5,21,7,15,23.0,116.5,1.65,22.2,126.5,95.1,76.32
2018,5,21,7,30,46.0,144.0,1.7,22.7,164.0,114.91,92.61
2018,5,21,7,45,153.5,181.5,1.7,23.2,261.5,138.23,104.14
2018,5,21,8,0,261.0,219.0,1.7,23.7,359.0,178.74,127.87
2018,5,21,8,15,194.5,243.5,1.75,24.05,353.5,213.55,155.86
2018,5,21,8,30,128.0,268.0,1.8,24.4,348.0,233.18,173.49
2018,5,21,8,45,77.0,257.5,1.85,24.8,306.5,230.34,173.08
2018,5,21,9,0,26.0,247.0,1.9,25.2,265.0,213.5,161.32
2018,5,21,9,15,16.5,213.0,1.9,25.45,224.5,190.72,143.8
2018,5,21,9,30,7.0,179.0,1.9,25.7,184.0,159.74,119.83
2018,5,21,9,45,15.5,230.5,1.9,25.95,243.0,208.63,156.94
2018,5,21,10,0,24.0,282.0,1.9,26.2,302.0,256.36,192.39
2018,5,21,10,15,30.5,316.5,1.85,26.3,343.0,292.8,219.04
2018,5,21,10,30,37.0,351.0,1.8,26.4,384.0,330.54,246.34
2018,5,21,10,45,48.5,380.5,1.75,26.5,424.5,368.8,273.79
2018,5,21,11,0,60.0,410.0,1.7,26.6,465.0,408.67,302.06
2018,5,21,11,15,94.0,435.5,1.65,26.55,523.5,464.2,341.8
2018,5,21,11,30,128.0,461.0,1.6,26.5,582.0,527.49,386.19
2018,5,21,11,45,207.0,464.0,1.5,26.5,662.0,607.93,442.44
2018,5,21,12,0,286.0,467.0,1.4,26.5,742.0,699.34,504.23
2018,5,21,12,15,246.5,475.0,1.35,26.4,712.0,685.32,492.97
2018,5,21,12,30,207.0,483.0,1.3,26.3,682.0,659.11,474.63
2018,5,21,12,45,205.5,478.0,1.25,26.2,674.5,662.04,476.84
2018,5,21,13,0,204.0,473.0,1.2,26.1,667.0,663.68,477.95
2018,5,21,13,15,221.5,463.5,1.15,26.0,671.0,678.27,488.29
2018,5,21,13,30,239.0,454.0,1.1,25.9,675.0,691.83,497.82
2018,5,21,13,45,213.0,444.5,1.05,25.85,638.0,660.89,476.67
2018,5,21,14,0,187.0,435.0,1.0,25.8,601.0,628.63,454.95
2018,5,21,14,15,141.5,377.0,0.95,25.8,500.0,525.32,384.62
2018,5,21,14,30,96.0,319.0,0.9,25.8,399.0,421.03,311.98
2018,5,21,14,45,48.0,200.5,0.9,25.75,240.5,238.41,179.53
2018,5,21,15,0,0.0,82.0,0.9,25.7,82.0,72.82,52.01
2018,5,21,15,15,18.0,149.5,0.85,25.55,162.0,158.8,120.17
2018,5,21,15,30,36.0,217.0,0.8,25.4,242.0,243.62,185.27
2018,5,21,15,45,20.5,147.5,0.8,25.25,161.5,158.76,120.33
2018,5,21,16,0,5.0,78.0,0.8,25.1,81.0,73.37,53.47
2018,5,21,16,15,2.5,57.5,0.8,24.9,59.0,52.91,37.33
2018,5,21,16,30,0.0,37.0,0.8,24.7,37.0,32.67,21.03
2018,5,21,16,45,0.5,49.5,0.85,24.5,49.5,44.09,30.48
2018,5,21,17,0,1.0,62.0,0.9,24.3,62.0,55.49,39.93
2018,5,21,17,15,0.5,50.5,0.85,23.95,50.5,44.9,31.43
2018,5,21,17,30,0.0,39.0,0.8,23.6,39.0,34.38,22.9
2018,5,21,17,45,0.0,24.5,0.7,23.3,24.5,21.56,12.34
2018,5,21,18,0,0.0,10.0,0.6,23.0,10.0,8.78,1.69
2018,5,21,18,15,0.0,8.0,0.6,23.0,8.0,7.02,0.18
2018,5,21,18,30,0.0,6.0,0.6,23.0,6.0,5.26,0.0
2018,5,21,18,45,0.0,4.5,0.6,22.35,4.5,3.94,0.0
2018,5,21,19,0,0.0,3.0,0.6,21.7,3.0,2.63,0.0
2018,5,21,19,15,0.0,1.5,0.6,21.6,1.5,1.36,0.0
2018,5,21,19,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,11.5,9.5,0.95,18.8,10.0,8.64,0.0
2018,5,22,5,30,23.0,19.0,1.2,19.2,20.0,16.09,0.0
2018,5,22,5,45,144.0,34.5,1.4,19.6,55.5,26.72,16.34
2018,5,22,6,0,265.0,50.0,1.6,20.0,91.0,38.29,27.25
2018,5,22,6,15,365.0,59.5,1.7,20.35,138.5,44.94,33.45
2018,5,22,6,30,465.0,69.0,1.8,20.7,186.0,52.28,40.02
2018,5,22,6,45,529.0,74.5,1.9,21.05,236.5,54.59,42.05
2018,5,22,7,0,593.0,80.0,2.0,21.4,287.0,56.91,43.94
2018,5,22,7,15,631.0,85.0,2.1,21.85,337.5,58.63,45.21
2018,5,22,7,30,669.0,90.0,2.2,22.3,388.0,60.26,46.36
2018,5,22,7,45,697.5,94.0,2.25,22.7,438.0,77.6,46.93
2018,5,22,8,0,726.0,98.0,2.3,23.1,488.0,134.64,75.6
2018,5,22,8,15,747.0,101.5,2.35,23.5,536.0,187.38,112.64
2018,5,22,8,30,768.0,105.0,2.4,23.9,584.0,242.42,157.17
2018,5,22,8,45,754.5,120.5,2.4,24.35,620.0,299.66,206.49
2018,5,22,9,0,741.0,136.0,2.4,24.8,656.0,354.86,253.83
2018,5,22,9,15,634.5,197.5,2.45,25.05,661.5,403.91,296.62
2018,5,22,9,30,528.0,259.0,2.5,25.3,667.0,445.48,331.11
2018,5,22,9,45,650.5,208.5,2.5,25.55,734.5,499.86,373.13
2018,5,22,10,0,773.0,158.0,2.5,25.8,802.0,566.55,423.9
2018,5,22,10,15,752.0,175.5,2.5,26.0,820.5,610.79,456.75
2018,5,22,10,30,731.0,193.0,2.5,26.2,839.0,651.56,486.16
2018,5,22,10,45,785.5,167.5,2.5,26.35,877.5,704.62,524.72
2018,5,22,11,0,840.0,142.0,2.5,26.5,916.0,755.69,561.17
2018,5,22,11,15,750.0,190.5,2.55,26.6,890.5,768.81,568.73
2018,5,22,11,30,660.0,239.0,2.6,26.7,865.0,773.89,570.56
2018,5,22,11,45,677.0,237.0,2.6,26.8,883.5,814.04,597.95
2018,5,22,12,0,694.0,235.0,2.6,26.9,902.0,852.91,623.87
2018,5,22,12,15,615.0,267.5,2.6,27.0,859.0,834.72,609.74
2018,5,22,12,30,536.0,300.0,2.6,27.1,816.0,810.37,591.8
2018,5,22,12,45,484.5,329.5,2.6,27.15,793.0,805.19,587.16
2018,5,22,13,0,433.0,359.0,2.6,27.2,770.0,796.32,579.86
2018,5,22,13,15,652.0,241.0,2.6,27.25,849.0,907.86,660.4
2018,5,22,13,30,871.0,123.0,2.6,27.3,928.0,995.85,716.75
2018,5,22,13,45,868.0,120.5,2.6,27.3,906.5,995.69,716.43
2018,5,22,14,0,865.0,118.0,2.6,27.3,885.0,991.9,714.75
2018,5,22,14,15,781.0,152.0,2.55,27.3,827.5,953.49,690.44
2018,5,22,14,30,697.0,186.0,2.5,27.3,770.0,909.04,662.37
2018,5,22,14,45,455.5,274.0,2.5,27.25,649.5,754.73,556.77
2018,5,22,15,0,214.0,362.0,2.5,27.2,529.0,580.72,431.86
2018,5,22,15,15,256.0,336.5,2.45,27.1,525.5,606.46,453.07
2018,5,22,15,30,298.0,311.0,2.4,27.0,522.0,612.97,459.78
2018,5,22,15,45,296.0,281.5,2.35,26.9,479.5,572.53,432.54
2018,5,22,16,0,294.0,252.0,2.3,26.8,437.0,530.71,404.22
2018,5,22,16,15,320.0,218.5,2.2,26.6,405.5,506.07,388.61
2018,5,22,16,30,346.0,185.0,2.1,26.4,374.0,478.09,370.15
2018,5,22,16,45,379.0,165.5,1.95,26.25,353.5,481.87,374.05
2018,5,22,17,0,412.0,146.0,1.8,26.1,333.0,466.76,363.75
2018,5,22,17,15,490.5,114.5,1.65,25.7,310.0,463.32,362.74
2018,5,22,17,30,569.0,83.0,1.5,25.3,287.0,456.91,358.24
2018,5,22,17,45,541.5,74.0,1.35,24.9,243.0,401.74,314.92
2018,5,22,18,0,514.0,65.0,1.2,24.5,199.0,348.19,271.54
2018,5,22,18,15,353.0,60.5,1.2,24.5,143.0,238.6,183.79
2018,5,22,18,30,192.0,56.0,1.2,24.5,87.0,144.07,107.46
2018,5,22,18,45,143.0,39.5,1.05,23.45,58.0,99.11,69.15
2018,5,22,19,0,94.0,23.0,0.9,22.4,29.0,55.84,21.08
2018,5,22,19,15,51.0,12.5,0.95,22.2,15.5,22.24,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.0,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.85,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,23,5,15,8.5,9.0,1.75,19.65,9.5,8.19,0.0
2018,5,23,5,30,17.0,18.0,1.9,19.9,19.0,15.75,0.0
2018,5,23,5,45,41.0,35.5,2.1,20.2,41.0,29.31,18.48
2018,5,23,6,0,65.0,53.0,2.3,20.5,63.0,42.98,31.2
2018,5,23,6,15,94.0,73.5,2.35,20.9,94.0,58.42,45.0
2018,5,23,6,30,123.0,94.0,2.4,21.3,125.0,73.51,58.25
2018,5,23,6,45,197.0,110.5,2.4,21.75,173.5,82.21,65.72
2018,5,23,7,0,271.0,127.0,2.4,22.2,222.0,93.32,75.03
2018,5,23,7,15,302.0,145.5,2.35,22.7,267.5,105.07,84.64
2018,5,23,7,30,333.0,164.0,2.3,23.2,313.0,116.33,93.65
2018,5,23,7,45,375.5,177.0,2.25,23.65,364.0,126.51,91.08
2018,5,23,8,0,418.0,190.0,2.2,24.1,415.0,167.12,112.68
2018,5,23,8,15,473.0,191.0,2.05,24.5,468.5,206.53,138.52
2018,5,23,8,30,528.0,192.0,1.9,24.9,522.0,252.28,172.74
2018,5,23,8,45,516.5,214.5,1.8,25.3,557.0,301.86,213.64
2018,5,23,9,0,505.0,237.0,1.7,25.7,592.0,350.13,253.01
2018,5,23,9,15,506.5,251.5,1.6,26.05,625.5,395.99,289.38
2018,5,23,9,30,508.0,266.0,1.5,26.4,659.0,441.64,324.46
2018,5,23,9,45,489.5,290.0,1.4,26.7,683.0,484.39,356.26
2018,5,23,10,0,471.0,314.0,1.3,27.0,707.0,524.8,385.09
2018,5,23,10,15,564.0,275.5,1.25,27.2,762.5,579.59,424.61
2018,5,23,10,30,657.0,237.0,1.2,27.4,818.0,639.89,467.22
2018,5,23,10,45,618.0,270.5,1.15,27.6,828.0,675.89,490.29
2018,5,23,11,0,579.0,304.0,1.1,27.8,838.0,708.97,510.74
2018,5,23,11,15,528.5,340.0,1.1,27.95,834.0,729.92,523.1
2018,5,23,11,30,478.0,376.0,1.1,28.1,830.0,746.01,532.03
2018,5,23,11,45,393.0,418.0,1.1,28.2,793.0,729.43,519.09
2018,5,23,12,0,308.0,460.0,1.1,28.3,756.0,711.22,505.06
2018,5,23,12,15,293.5,464.0,1.05,28.4,746.5,716.77,507.92
2018,5,23,12,30,279.0,468.0,1.0,28.5,737.0,720.37,509.24
2018,5,23,12,45,332.5,444.5,1.0,28.55,762.5,760.36,536.63
2018,5,23,13,0,386.0,421.0,1.0,28.6,788.0,799.87,563.09
2018,5,23,13,15,386.5,413.5,0.95,28.6,776.0,802.23,563.99
2018,5,23,13,30,387.0,406.0,0.9,28.6,764.0,802.54,564.06
2018,5,23,13,45,421.0,383.0,0.85,28.6,764.0,830.57,582.39
2018,5,23,14,0,455.0,360.0,0.8,28.6,764.0,845.22,592.15
2018,5,23,14,15,503.0,317.5,0.75,28.6,751.0,851.07,597.33
2018,5,23,14,30,551.0,275.0,0.7,28.6,738.0,852.61,600.0
2018,5,23,14,45,524.0,262.5,0.65,28.6,688.0,808.54,572.22
2018,5,23,15,0,497.0,250.0,0.6,28.6,638.0,762.74,543.63
2018,5,23,15,15,454.0,244.5,0.5,28.6,584.5,708.13,507.84
2018,5,23,15,30,411.0,239.0,0.4,28.6,531.0,653.37,471.62
2018,5,23,15,45,364.5,236.5,0.35,28.55,483.0,599.11,435.78
2018,5,23,16,0,318.0,234.0,0.3,28.5,435.0,530.88,390.07
2018,5,23,16,15,487.5,180.0,0.25,28.5,460.0,615.69,452.33
2018,5,23,16,30,657.0,126.0,0.2,28.5,485.0,677.51,495.81
2018,5,23,16,45,626.0,121.0,0.15,28.5,436.0,622.08,457.93
2018,5,23,17,0,595.0,116.0,0.1,28.5,387.0,567.13,420.95
2018,5,23,17,15,366.5,91.0,0.15,28.15,251.5,354.89,270.7
2018,5,23,17,30,138.0,66.0,0.2,27.8,116.0,158.8,122.32
2018,5,23,17,45,71.0,45.0,0.25,27.45,70.5,91.09,68.91
2018,5,23,18,0,4.0,24.0,0.3,27.1,25.0,23.11,13.32
2018,5,23,18,15,6.0,22.5,0.3,27.1,23.5,22.85,13.04
2018,5,23,18,30,8.0,21.0,0.3,27.1,22.0,21.94,12.01
2018,5,23,18,45,7.0,16.0,0.3,26.2,16.5,16.65,7.32
2018,5,23,19,0,6.0,11.0,0.3,25.3,11.0,11.48,0.52
2018,5,23,19,15,4.5,6.0,0.3,25.05,6.0,6.42,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.8,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.55,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.1,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.65,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,20.9,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.1,20.25,0.0,0.0,0.0
