Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,2,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.25,20.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,19.95,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,5,24,5,15,5.0,9.0,2.35,19.15,9.5,8.19,0.0
2018,5,24,5,30,10.0,18.0,2.4,19.2,19.0,15.77,0.19
2018,5,24,5,45,49.0,36.5,2.4,19.3,44.0,30.08,19.27
2018,5,24,6,0,88.0,55.0,2.4,19.4,69.0,44.46,32.64
2018,5,24,6,15,170.5,71.5,2.45,19.55,110.5,55.28,42.55
2018,5,24,6,30,253.0,88.0,2.5,19.7,152.0,67.26,53.23
2018,5,24,6,45,311.5,102.5,2.5,19.9,199.5,73.61,58.78
2018,5,24,7,0,370.0,117.0,2.5,20.1,247.0,82.4,66.25
2018,5,24,7,15,417.0,128.0,2.6,20.4,297.0,88.3,71.06
2018,5,24,7,30,464.0,139.0,2.7,20.7,347.0,93.88,75.51
2018,5,24,7,45,441.5,164.5,2.75,20.95,381.5,120.13,85.89
2018,5,24,8,0,419.0,190.0,2.8,21.2,416.0,167.16,114.1
2018,5,24,8,15,387.5,218.0,2.8,21.45,442.5,218.72,153.73
2018,5,24,8,30,356.0,246.0,2.8,21.7,469.0,259.82,187.82
2018,5,24,8,45,344.0,270.5,2.85,21.95,499.0,300.41,221.41
2018,5,24,9,0,332.0,295.0,2.9,22.2,529.0,339.83,253.81
2018,5,24,9,15,374.5,301.5,2.85,22.45,580.0,385.9,289.71
2018,5,24,9,30,417.0,308.0,2.8,22.7,631.0,432.96,326.17
2018,5,24,9,45,391.5,335.0,2.75,22.95,649.5,472.59,356.61
2018,5,24,10,0,366.0,362.0,2.7,23.2,668.0,506.14,381.6
2018,5,24,10,15,357.0,379.5,2.7,23.4,686.5,539.29,405.89
2018,5,24,10,30,348.0,397.0,2.7,23.6,705.0,571.17,428.69
2018,5,24,10,45,329.5,408.0,2.65,23.85,705.5,589.68,441.26
2018,5,24,11,0,311.0,419.0,2.6,24.1,706.0,605.93,451.96
2018,5,24,11,15,247.0,442.5,2.55,24.35,673.0,595.32,442.53
2018,5,24,11,30,183.0,466.0,2.5,24.6,640.0,575.97,426.89
2018,5,24,11,45,202.0,469.5,2.45,24.85,663.0,607.38,448.86
2018,5,24,12,0,221.0,473.0,2.4,25.1,686.0,639.29,470.64
2018,5,24,12,15,249.0,466.0,2.3,25.25,706.0,677.5,496.71
2018,5,24,12,30,277.0,459.0,2.2,25.4,726.0,709.35,518.19
2018,5,24,12,45,178.5,444.5,2.15,25.55,616.0,602.38,442.32
2018,5,24,13,0,80.0,430.0,2.1,25.7,506.0,487.2,359.53
2018,5,24,13,15,97.5,439.5,2.05,25.75,531.0,517.75,382.24
2018,5,24,13,30,115.0,449.0,2.0,25.8,556.0,562.57,413.76
2018,5,24,13,45,115.0,432.5,1.95,25.9,537.0,549.84,404.77
2018,5,24,14,0,115.0,416.0,1.9,26.0,518.0,536.11,395.51
2018,5,24,14,15,132.0,399.0,1.85,25.95,512.5,537.78,397.86
2018,5,24,14,30,149.0,382.0,1.8,25.9,507.0,538.29,399.36
2018,5,24,14,45,202.0,337.0,1.75,25.9,499.0,542.75,405.12
2018,5,24,15,0,255.0,292.0,1.7,25.9,491.0,559.74,419.44
2018,5,24,15,15,173.0,269.0,1.65,25.85,401.0,439.82,332.72
2018,5,24,15,30,91.0,246.0,1.6,25.8,311.0,337.96,257.04
2018,5,24,15,45,216.5,233.5,1.55,25.7,374.5,448.81,343.3
2018,5,24,16,0,342.0,221.0,1.5,25.6,438.0,536.63,409.62
2018,5,24,16,15,440.0,187.5,1.45,25.5,443.5,584.74,446.08
2018,5,24,16,30,538.0,154.0,1.4,25.4,449.0,607.96,464.99
2018,5,24,16,45,581.0,130.0,1.3,25.3,420.5,598.36,459.01
2018,5,24,17,0,624.0,106.0,1.2,25.2,392.0,576.12,444.0
2018,5,24,17,15,580.5,100.0,1.15,24.9,340.5,511.71,397.31
2018,5,24,17,30,537.0,94.0,1.1,24.6,289.0,449.67,351.23
2018,5,24,17,45,465.5,86.5,1.0,24.3,236.0,368.41,288.82
2018,5,24,18,0,394.0,79.0,0.9,24.0,183.0,299.63,234.16
2018,5,24,18,15,363.0,67.0,0.9,24.0,146.5,250.63,193.27
2018,5,24,18,30,332.0,55.0,0.9,24.0,110.0,204.65,153.35
2018,5,24,18,45,241.5,41.0,0.85,22.95,74.0,140.06,99.28
2018,5,24,19,0,151.0,27.0,0.8,21.9,38.0,81.96,39.06
2018,5,24,19,15,79.5,14.5,0.8,21.65,20.0,30.2,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.4,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.85,21.1,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,25,5,15,33.0,8.5,1.05,19.05,10.5,7.73,0.0
2018,5,25,5,30,66.0,17.0,1.3,19.4,21.0,14.06,0.27
2018,5,25,5,45,33.0,25.0,1.5,19.8,27.0,21.49,12.2
2018,5,25,6,0,0.0,33.0,1.7,20.2,33.0,29.1,19.41
2018,5,25,6,15,7.5,47.5,1.8,20.55,49.5,41.81,30.75
2018,5,25,6,30,15.0,62.0,1.9,20.9,66.0,53.12,40.74
2018,5,25,6,45,7.5,60.5,2.0,21.25,62.5,53.49,41.06
2018,5,25,7,0,0.0,59.0,2.1,21.6,59.0,52.11,39.74
2018,5,25,7,15,0.0,76.5,2.1,21.95,76.5,67.58,52.88
2018,5,25,7,30,0.0,94.0,2.1,22.3,94.0,82.18,65.06
2018,5,25,7,45,1.0,122.0,2.1,22.65,122.5,104.95,80.15
2018,5,25,8,0,2.0,150.0,2.1,23.0,151.0,128.03,98.13
2018,5,25,8,15,4.5,162.0,2.05,23.3,164.5,139.24,106.41
2018,5,25,8,30,7.0,174.0,2.0,23.6,178.0,150.78,114.92
2018,5,25,8,45,4.5,161.5,1.95,23.95,164.0,141.35,107.13
2018,5,25,9,0,2.0,149.0,1.9,24.3,150.0,130.98,98.68
2018,5,25,9,15,5.5,180.5,1.9,24.55,184.5,159.4,120.45
2018,5,25,9,30,9.0,212.0,1.9,24.8,219.0,188.38,142.34
2018,5,25,9,45,31.0,282.5,1.9,25.05,308.0,256.21,193.38
2018,5,25,10,0,53.0,353.0,1.9,25.3,397.0,330.09,247.8
2018,5,25,10,15,131.5,376.0,1.9,25.55,491.0,401.64,300.31
2018,5,25,10,30,210.0,399.0,1.9,25.8,585.0,483.2,359.27
2018,5,25,10,45,425.0,321.0,1.9,26.0,709.5,583.69,433.54
2018,5,25,11,0,640.0,243.0,1.9,26.2,834.0,699.4,516.68
2018,5,25,11,15,562.5,287.5,1.95,26.35,813.5,707.94,520.42
2018,5,25,11,30,485.0,332.0,2.0,26.5,793.0,711.83,521.45
2018,5,25,11,45,385.5,377.0,2.05,26.6,745.5,689.66,504.34
2018,5,25,12,0,286.0,422.0,2.1,26.7,698.0,655.54,478.96
2018,5,25,12,15,313.0,409.5,2.15,26.65,711.5,682.16,498.65
2018,5,25,12,30,340.0,397.0,2.2,26.6,725.0,708.35,517.58
2018,5,25,12,45,498.0,319.0,2.25,26.6,795.5,805.95,587.84
2018,5,25,13,0,656.0,241.0,2.3,26.6,866.0,897.68,652.44
2018,5,25,13,15,755.0,185.0,2.3,26.6,893.5,943.27,681.6
2018,5,25,13,30,854.0,129.0,2.3,26.6,921.0,982.72,706.96
2018,5,25,13,45,850.5,127.5,2.35,26.6,900.5,983.17,707.97
2018,5,25,14,0,847.0,126.0,2.4,26.6,880.0,980.1,707.22
2018,5,25,14,15,819.0,133.0,2.35,26.55,843.0,957.99,693.52
2018,5,25,14,30,791.0,140.0,2.3,26.5,806.0,944.1,685.38
2018,5,25,14,45,640.0,180.5,2.3,26.5,705.0,839.4,617.7
2018,5,25,15,0,489.0,221.0,2.3,26.5,604.0,722.97,538.81
2018,5,25,15,15,527.0,200.5,2.3,26.45,593.5,735.0,549.98
2018,5,25,15,30,565.0,180.0,2.3,26.4,583.0,736.29,552.98
2018,5,25,15,45,674.0,138.5,2.25,26.35,588.5,772.14,579.2
2018,5,25,16,0,783.0,97.0,2.2,26.3,594.0,794.1,595.29
2018,5,25,16,15,764.0,93.5,2.15,26.2,547.0,748.42,565.3
2018,5,25,16,30,745.0,90.0,2.1,26.1,500.0,701.45,534.56
2018,5,25,16,45,720.0,86.5,2.05,25.95,451.0,649.03,499.51
2018,5,25,17,0,695.0,83.0,2.0,25.8,402.0,596.4,463.13
2018,5,25,17,15,660.0,78.5,1.85,25.5,352.0,538.5,420.53
2018,5,25,17,30,625.0,74.0,1.7,25.2,302.0,479.94,376.25
2018,5,25,17,45,577.0,68.5,1.5,24.95,253.0,414.9,325.36
2018,5,25,18,0,529.0,63.0,1.3,24.7,204.0,353.46,275.69
2018,5,25,18,15,381.0,57.5,1.3,24.7,147.5,251.47,193.86
2018,5,25,18,30,233.0,52.0,1.3,24.7,91.0,162.53,121.74
2018,5,25,18,45,168.5,36.5,1.1,23.55,60.0,110.1,77.77
2018,5,25,19,0,104.0,21.0,0.9,22.4,29.0,61.58,29.89
2018,5,25,19,15,55.5,11.0,0.95,22.2,15.0,21.91,0.0
2018,5,25,19,30,7.0,1.0,1.0,22.0,1.0,0.0,0.0
2018,5,25,19,45,3.5,0.5,1.05,21.85,0.5,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.25,21.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,20.65,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,20.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.15,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,4,45,3.0,0.5,1.6,19.95,0.5,0.0,0.0
2018,5,26,5,0,6.0,1.0,1.6,19.9,1.0,0.0,0.0
2018,5,26,5,15,6.0,5.0,1.7,20.1,5.0,4.55,0.0
2018,5,26,5,30,6.0,9.0,1.8,20.3,9.0,8.06,0.0
2018,5,26,5,45,3.0,14.5,1.95,20.5,14.5,12.75,4.93
2018,5,26,6,0,0.0,20.0,2.1,20.7,20.0,17.59,9.49
2018,5,26,6,15,0.0,32.0,2.2,20.95,32.0,28.19,18.9
2018,5,26,6,30,0.0,44.0,2.3,21.2,44.0,38.81,28.27
2018,5,26,6,45,2.0,70.5,2.4,21.45,71.0,61.63,48.07
2018,5,26,7,0,4.0,97.0,2.5,21.7,98.0,83.06,66.4
2018,5,26,7,15,16.5,124.5,2.55,21.95,131.5,104.8,84.67
2018,5,26,7,30,29.0,152.0,2.6,22.2,165.0,120.15,97.26
2018,5,26,7,45,41.0,177.0,2.7,22.4,198.0,139.44,107.3
2018,5,26,8,0,53.0,202.0,2.8,22.6,231.0,163.55,124.63
2018,5,26,8,15,48.0,218.0,2.85,22.8,246.0,180.92,137.76
2018,5,26,8,30,43.0,234.0,2.9,23.0,261.0,197.76,150.77
2018,5,26,8,45,30.0,213.5,2.95,23.15,233.0,184.86,140.92
2018,5,26,9,0,17.0,193.0,3.0,23.3,205.0,172.43,131.38
2018,5,26,9,15,12.0,193.5,3.05,23.5,202.0,172.77,131.47
2018,5,26,9,30,7.0,194.0,3.1,23.7,199.0,172.37,130.9
2018,5,26,9,45,8.5,205.5,3.1,23.9,212.0,183.9,139.53
2018,5,26,10,0,10.0,217.0,3.1,24.1,225.0,195.66,148.28
2018,5,26,10,15,10.0,214.5,3.2,24.25,223.0,194.67,147.28
2018,5,26,10,30,10.0,212.0,3.3,24.4,221.0,193.57,146.23
2018,5,26,10,45,6.5,179.5,3.4,24.6,185.5,163.6,122.92
2018,5,26,11,0,3.0,147.0,3.5,24.8,150.0,132.89,98.96
2018,5,26,11,15,2.5,130.0,3.5,24.9,132.5,117.71,87.11
2018,5,26,11,30,2.0,113.0,3.5,25.0,115.0,102.38,75.1
2018,5,26,11,45,18.5,237.5,3.55,25.05,255.5,232.08,175.31
2018,5,26,12,0,35.0,362.0,3.6,25.1,396.0,363.76,273.69
2018,5,26,12,15,83.5,422.0,3.6,25.1,502.5,468.01,350.75
2018,5,26,12,30,132.0,482.0,3.6,25.1,609.0,585.86,435.59
2018,5,26,12,45,159.0,475.5,3.65,25.1,627.5,613.03,455.35
2018,5,26,13,0,186.0,469.0,3.7,25.1,646.0,640.05,475.45
2018,5,26,13,15,367.5,382.5,3.65,25.15,726.0,750.83,558.47
2018,5,26,13,30,549.0,296.0,3.6,25.2,806.0,863.63,640.23
2018,5,26,13,45,365.0,348.5,3.55,25.2,684.0,739.29,549.9
2018,5,26,14,0,181.0,401.0,3.5,25.2,562.0,585.47,437.87
2018,5,26,14,15,207.5,382.0,3.4,25.2,561.0,594.03,446.06
2018,5,26,14,30,234.0,363.0,3.3,25.2,560.0,616.53,463.11
2018,5,26,14,45,155.5,320.0,3.25,25.15,448.5,479.13,363.46
2018,5,26,15,0,77.0,277.0,3.2,25.1,337.0,343.29,262.17
2018,5,26,15,15,85.5,237.0,3.05,25.05,300.5,323.75,248.87
2018,5,26,15,30,94.0,197.0,2.9,25.0,264.0,288.23,223.06
2018,5,26,15,45,247.5,208.5,2.75,24.95,369.5,448.16,348.19
2018,5,26,16,0,401.0,220.0,2.6,24.9,475.0,600.78,462.14
2018,5,26,16,15,312.5,205.5,2.45,24.75,395.0,484.28,375.72
2018,5,26,16,30,224.0,191.0,2.3,24.6,315.0,388.51,303.71
2018,5,26,16,45,113.0,112.0,2.15,24.5,174.5,199.38,157.17
2018,5,26,17,0,2.0,33.0,2.0,24.4,34.0,30.5,19.42
2018,5,26,17,15,1.0,26.5,1.85,24.15,27.0,24.0,14.21
2018,5,26,17,30,0.0,20.0,1.7,23.9,20.0,17.6,8.96
2018,5,26,17,45,7.0,34.5,1.55,23.65,36.5,34.89,23.45
2018,5,26,18,0,14.0,49.0,1.4,23.4,53.0,52.16,37.73
2018,5,26,18,15,7.5,43.0,1.4,23.4,45.0,41.27,28.47
2018,5,26,18,30,1.0,37.0,1.4,23.4,37.0,33.03,21.37
2018,5,26,18,45,1.0,26.5,1.35,22.95,26.5,23.69,13.27
2018,5,26,19,0,1.0,16.0,1.3,22.5,16.0,14.36,3.53
2018,5,26,19,15,0.5,8.5,1.3,22.4,8.5,7.84,0.0
2018,5,26,19,30,0.0,1.0,1.3,22.3,1.0,0.0,0.0
2018,5,26,19,45,0.0,0.5,1.3,22.2,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.4,21.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,27,4,45,2.0,0.5,1.5,20.25,0.5,0.0,0.0
2018,5,27,5,0,4.0,1.0,1.5,20.2,1.0,0.0,0.0
2018,5,27,5,15,55.0,13.5,1.6,20.35,17.0,12.28,0.0
2018,5,27,5,30,106.0,26.0,1.7,20.5,33.0,20.96,4.77
2018,5,27,5,45,184.5,40.5,1.85,20.65,65.0,31.41,20.43
2018,5,27,6,0,263.0,55.0,2.0,20.8,97.0,42.0,30.41
2018,5,27,6,15,230.0,64.5,2.05,21.05,111.0,48.05,36.08
2018,5,27,6,30,197.0,74.0,2.1,21.3,125.0,57.24,44.24
2018,5,27,6,45,110.0,86.0,2.2,21.55,115.5,69.12,54.51
2018,5,27,7,0,23.0,98.0,2.3,21.8,106.0,81.31,64.85
2018,5,27,7,15,15.5,120.5,2.3,22.15,126.5,101.89,82.11
2018,5,27,7,30,8.0,143.0,2.3,22.5,147.0,119.54,96.59
2018,5,27,7,45,55.0,175.0,2.35,22.85,204.5,138.61,106.17
2018,5,27,8,0,102.0,207.0,2.4,23.2,262.0,164.26,122.91
2018,5,27,8,15,260.0,200.5,2.3,23.55,359.0,187.17,133.03
2018,5,27,8,30,418.0,194.0,2.2,23.9,456.0,229.66,160.36
2018,5,27,8,45,301.5,236.5,2.1,24.3,433.0,264.0,192.5
2018,5,27,9,0,185.0,279.0,2.0,24.7,410.0,284.84,212.33
2018,5,27,9,15,268.5,276.0,1.9,24.95,478.0,324.73,241.85
2018,5,27,9,30,352.0,273.0,1.8,25.2,546.0,376.08,280.34
2018,5,27,9,45,226.0,324.5,1.7,25.45,503.0,380.56,284.31
2018,5,27,10,0,100.0,376.0,1.6,25.7,460.0,374.32,278.87
2018,5,27,10,15,101.0,395.0,1.55,25.85,482.0,399.53,296.83
2018,5,27,10,30,102.0,414.0,1.5,26.0,504.0,424.98,314.52
2018,5,27,10,45,137.5,438.0,1.5,26.15,563.0,479.46,353.24
2018,5,27,11,0,173.0,462.0,1.5,26.3,622.0,537.85,393.92
2018,5,27,11,15,190.0,466.0,1.5,26.4,644.5,567.55,414.2
2018,5,27,11,30,207.0,470.0,1.5,26.5,667.0,597.98,435.03
2018,5,27,11,45,245.5,469.5,1.55,26.6,705.0,647.97,469.69
2018,5,27,12,0,284.0,469.0,1.6,26.7,743.0,696.02,502.58
2018,5,27,12,15,309.0,457.0,1.65,26.75,755.5,722.05,520.63
2018,5,27,12,30,334.0,445.0,1.7,26.8,768.0,747.54,538.5
2018,5,27,12,45,353.0,434.5,1.75,26.85,773.5,767.89,552.81
2018,5,27,13,0,372.0,424.0,1.8,26.9,779.0,786.88,566.3
2018,5,27,13,15,371.0,419.5,1.8,26.9,769.0,790.67,569.03
2018,5,27,13,30,370.0,415.0,1.8,26.9,759.0,792.51,570.69
2018,5,27,13,45,342.5,415.0,1.85,26.85,727.5,770.74,556.73
2018,5,27,14,0,315.0,415.0,1.9,26.8,696.0,747.19,541.7
2018,5,27,14,15,265.0,404.5,1.9,26.75,635.5,689.07,502.61
2018,5,27,14,30,215.0,394.0,1.9,26.7,575.0,614.54,452.05
2018,5,27,14,45,154.0,354.0,1.95,26.6,481.0,513.25,381.77
2018,5,27,15,0,93.0,314.0,2.0,26.5,387.0,396.92,298.43
2018,5,27,15,15,71.5,289.5,1.95,26.35,344.0,351.06,265.45
2018,5,27,15,30,50.0,265.0,1.9,26.2,301.0,305.67,231.96
2018,5,27,15,45,109.0,272.0,1.9,26.05,343.5,380.31,290.14
2018,5,27,16,0,168.0,279.0,1.9,25.9,386.0,436.88,333.8
2018,5,27,16,15,218.0,253.5,1.9,25.75,381.0,445.98,342.69
2018,5,27,16,30,268.0,228.0,1.9,25.6,376.0,464.02,358.09
2018,5,27,16,45,356.0,188.0,1.85,25.4,364.5,474.84,369.02
2018,5,27,17,0,444.0,148.0,1.8,25.2,353.0,490.34,382.67
2018,5,27,17,15,358.0,140.0,1.7,24.85,292.5,404.88,317.98
2018,5,27,17,30,272.0,132.0,1.6,24.5,232.0,315.39,249.18
2018,5,27,17,45,205.0,113.5,1.5,24.2,182.0,244.62,193.39
2018,5,27,18,0,138.0,95.0,1.4,23.9,132.0,171.92,134.84
2018,5,27,18,15,172.0,75.5,1.4,23.9,112.0,166.58,129.2
2018,5,27,18,30,206.0,56.0,1.4,23.9,92.0,156.64,118.22
2018,5,27,18,45,139.5,40.5,1.4,23.2,61.5,98.08,69.45
2018,5,27,19,0,73.0,25.0,1.4,22.5,31.0,53.23,27.76
2018,5,27,19,15,41.0,13.5,1.45,22.3,16.5,21.12,0.0
2018,5,27,19,30,9.0,2.0,1.5,22.1,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,1.5,21.95,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.25,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.25,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.2,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,45,4.0,1.0,0.5,19.35,1.0,0.0,0.0
2018,5,28,5,0,8.0,2.0,0.5,19.4,2.0,0.0,0.0
2018,5,28,5,15,13.5,8.0,0.6,19.7,8.5,7.28,0.0
2018,5,28,5,30,19.0,14.0,0.7,20.0,15.0,12.29,0.86
2018,5,28,5,45,16.5,24.5,0.8,20.3,26.0,21.81,12.57
2018,5,28,6,0,14.0,35.0,0.9,20.6,37.0,30.84,20.93
2018,5,28,6,15,20.5,52.0,1.05,20.8,56.5,44.8,33.35
2018,5,28,6,30,27.0,69.0,1.2,21.0,76.0,58.45,45.35
2018,5,28,6,45,45.5,98.0,1.3,21.25,113.0,80.29,64.19
2018,5,28,7,0,64.0,127.0,1.4,21.5,150.0,101.25,81.93
2018,5,28,7,15,46.5,146.0,1.5,21.7,164.0,115.01,93.28
2018,5,28,7,30,29.0,165.0,1.6,21.9,178.0,128.45,104.2
2018,5,28,7,45,28.5,182.0,1.7,22.05,196.0,142.27,109.71
2018,5,28,8,0,28.0,199.0,1.8,22.2,214.0,159.31,122.17
2018,5,28,8,15,29.5,220.5,1.9,22.3,237.5,179.79,137.64
2018,5,28,8,30,31.0,242.0,2.0,22.4,261.0,200.78,153.6
2018,5,28,8,45,35.5,263.5,2.1,22.55,287.0,223.08,170.44
2018,5,28,9,0,40.0,285.0,2.2,22.7,313.0,246.23,187.89
2018,5,28,9,15,28.0,261.5,2.35,22.75,281.5,229.42,175.08
2018,5,28,9,30,16.0,238.0,2.5,22.8,250.0,213.08,162.55
2018,5,28,9,45,11.0,204.5,2.6,22.9,213.0,184.27,140.15
2018,5,28,10,0,6.0,171.0,2.7,23.0,176.0,153.91,116.42
2018,5,28,10,15,8.0,194.0,2.8,23.05,201.0,175.71,133.27
2018,5,28,10,30,10.0,217.0,2.9,23.1,226.0,197.87,150.21
2018,5,28,10,45,11.0,228.5,3.0,23.15,238.5,209.65,159.1
2018,5,28,11,0,12.0,240.0,3.1,23.2,251.0,221.59,168.12
2018,5,28,11,15,15.5,278.0,3.15,23.25,292.5,259.1,196.58
2018,5,28,11,30,19.0,316.0,3.2,23.3,334.0,297.29,225.22
2018,5,28,11,45,29.5,362.0,3.2,23.35,390.5,354.95,268.25
2018,5,28,12,0,40.0,408.0,3.2,23.4,447.0,410.52,309.09
2018,5,28,12,15,32.5,379.5,3.2,23.35,411.0,381.2,287.28
2018,5,28,12,30,25.0,351.0,3.2,23.3,375.0,350.61,264.7
2018,5,28,12,45,22.5,338.0,3.15,23.3,359.5,338.49,255.79
2018,5,28,13,0,20.0,325.0,3.1,23.3,344.0,315.15,238.45
2018,5,28,13,15,22.5,336.0,3.1,23.25,357.0,329.0,249.12
2018,5,28,13,30,25.0,347.0,3.1,23.2,370.0,356.26,269.65
2018,5,28,13,45,17.5,281.0,3.1,23.2,297.0,273.88,207.98
2018,5,28,14,0,10.0,215.0,3.1,23.2,224.0,204.9,155.62
2018,5,28,14,15,10.0,212.5,3.15,23.15,221.0,202.76,154.36
2018,5,28,14,30,10.0,210.0,3.2,23.1,218.0,200.59,152.96
2018,5,28,14,45,10.5,215.5,3.2,23.1,224.0,206.45,157.76
2018,5,28,15,0,11.0,221.0,3.2,23.1,230.0,212.4,162.64
2018,5,28,15,15,8.0,199.0,3.2,23.05,205.5,188.79,144.57
2018,5,28,15,30,5.0,177.0,3.2,23.0,181.0,165.28,126.47
2018,5,28,15,45,3.0,150.5,3.15,22.9,153.0,138.54,105.72
2018,5,28,16,0,1.0,124.0,3.1,22.8,125.0,112.02,84.91
2018,5,28,16,15,0.5,96.0,3.0,22.7,96.5,85.64,64.03
2018,5,28,16,30,0.0,68.0,2.9,22.6,68.0,60.16,43.62
2018,5,28,16,45,2.0,75.5,2.8,22.5,76.5,68.29,50.52
2018,5,28,17,0,4.0,83.0,2.7,22.4,85.0,76.29,57.31
2018,5,28,17,15,2.0,72.0,2.65,22.25,73.0,64.97,48.19
2018,5,28,17,30,0.0,61.0,2.6,22.1,61.0,53.89,39.17
2018,5,28,17,45,0.0,45.5,2.5,22.0,45.5,40.13,27.86
2018,5,28,18,0,0.0,30.0,2.4,21.9,30.0,26.41,16.44
2018,5,28,18,15,0.0,20.0,2.4,21.9,20.0,17.58,9.01
2018,5,28,18,30,0.0,10.0,2.4,21.9,10.0,8.78,1.59
2018,5,28,18,45,0.0,7.5,2.3,21.65,7.5,6.58,0.0
2018,5,28,19,0,0.0,5.0,2.2,21.4,5.0,4.38,0.0
2018,5,28,19,15,0.5,3.0,2.2,21.35,3.0,2.84,0.0
2018,5,28,19,30,1.0,1.0,2.2,21.3,1.0,0.0,0.0
2018,5,28,19,45,0.5,0.5,2.15,21.25,0.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,21.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,21.1,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,1.5,0.0,0.9,20.05,0.0,0.0,0.0
2018,5,29,5,0,3.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,29,5,15,3.0,1.5,1.0,20.4,1.5,1.36,0.0
2018,5,29,5,30,3.0,3.0,1.1,20.7,3.0,2.68,0.0
2018,5,29,5,45,1.5,5.0,1.25,21.05,5.0,4.47,0.0
2018,5,29,6,0,0.0,7.0,1.4,21.4,7.0,6.14,0.0
2018,5,29,6,15,0.0,13.5,1.4,21.6,13.5,11.86,4.68
2018,5,29,6,30,0.0,20.0,1.4,21.8,20.0,17.59,9.74
2018,5,29,6,45,1.0,53.0,1.45,22.0,53.5,46.79,35.16
2018,5,29,7,0,2.0,86.0,1.5,22.2,87.0,74.64,59.03
2018,5,29,7,15,1.0,85.0,1.5,22.5,85.5,74.5,58.63
2018,5,29,7,30,0.0,84.0,1.5,22.8,84.0,74.14,58.05
2018,5,29,7,45,0.0,93.0,1.5,23.1,93.0,81.86,61.34
2018,5,29,8,0,0.0,102.0,1.5,23.4,102.0,89.63,67.28
2018,5,29,8,15,1.0,127.5,1.45,23.7,128.0,111.15,84.07
2018,5,29,8,30,2.0,153.0,1.4,24.0,154.0,132.85,100.73
2018,5,29,8,45,2.5,159.5,1.35,24.35,161.0,139.16,105.17
2018,5,29,9,0,3.0,166.0,1.3,24.7,168.0,145.5,109.65
2018,5,29,9,15,3.0,163.5,1.3,24.9,165.5,144.13,108.24
2018,5,29,9,30,3.0,161.0,1.3,25.1,163.0,142.61,106.77
2018,5,29,9,45,4.5,170.0,1.25,25.35,173.5,151.6,113.39
2018,5,29,10,0,6.0,179.0,1.2,25.6,184.0,160.8,120.12
2018,5,29,10,15,6.0,179.0,1.25,25.8,184.0,161.5,120.41
2018,5,29,10,30,6.0,179.0,1.3,26.0,184.0,162.15,120.7
2018,5,29,10,45,10.5,225.5,1.35,26.2,235.0,206.66,154.22
2018,5,29,11,0,15.0,272.0,1.4,26.4,286.0,251.9,187.67
2018,5,29,11,15,13.0,247.0,1.45,26.5,259.0,229.67,170.86
2018,5,29,11,30,11.0,222.0,1.5,26.6,232.0,206.9,153.82
2018,5,29,11,45,16.5,279.5,1.55,26.7,295.0,264.05,196.41
2018,5,29,12,0,22.0,337.0,1.6,26.8,358.0,322.26,238.8
2018,5,29,12,15,25.5,357.5,1.65,26.9,382.0,354.04,261.57
2018,5,29,12,30,29.0,378.0,1.7,27.0,406.0,379.84,280.02
2018,5,29,12,45,33.0,382.5,1.8,27.1,414.0,391.09,288.27
2018,5,29,13,0,37.0,387.0,1.9,27.2,422.0,402.32,296.6
2018,5,29,13,15,41.5,389.5,1.95,27.3,428.5,412.01,303.78
2018,5,29,13,30,46.0,392.0,2.0,27.4,435.0,421.6,310.93
2018,5,29,13,45,72.5,405.5,2.05,27.45,471.5,464.0,342.22
2018,5,29,14,0,99.0,419.0,2.1,27.5,508.0,506.6,373.25
2018,5,29,14,15,90.0,401.0,2.1,27.5,480.0,481.28,355.45
2018,5,29,14,30,81.0,383.0,2.1,27.5,452.0,455.44,337.57
2018,5,29,14,45,142.0,376.5,2.15,27.45,491.0,524.82,389.58
2018,5,29,15,0,203.0,370.0,2.2,27.4,530.0,576.22,428.02
2018,5,29,15,15,158.0,347.0,2.2,27.3,467.5,508.05,379.51
2018,5,29,15,30,113.0,324.0,2.2,27.2,405.0,440.89,331.45
2018,5,29,15,45,71.5,260.0,2.2,27.1,310.0,319.37,242.64
2018,5,29,16,0,30.0,196.0,2.2,27.0,215.0,215.82,164.35
2018,5,29,16,15,15.0,144.5,2.15,26.8,154.0,143.09,108.44
2018,5,29,16,30,0.0,93.0,2.1,26.6,93.0,82.52,60.64
2018,5,29,16,45,0.0,86.5,2.0,26.4,86.5,76.6,56.24
2018,5,29,17,0,0.0,80.0,1.9,26.2,80.0,70.79,51.83
2018,5,29,17,15,0.0,64.5,1.8,25.9,64.5,57.0,40.92
2018,5,29,17,30,0.0,49.0,1.7,25.6,49.0,43.24,29.89
2018,5,29,17,45,0.0,43.5,1.6,25.25,43.5,38.36,26.01
2018,5,29,18,0,0.0,38.0,1.5,24.9,38.0,33.49,22.04
2018,5,29,18,15,0.0,29.5,1.5,24.9,29.5,25.97,15.76
2018,5,29,18,30,0.0,21.0,1.5,24.9,21.0,18.47,9.43
2018,5,29,18,45,0.0,15.5,1.35,24.05,15.5,13.62,5.26
2018,5,29,19,0,0.0,10.0,1.2,23.2,10.0,8.78,0.43
2018,5,29,19,15,6.0,6.0,1.2,23.0,6.0,6.76,0.0
2018,5,29,19,30,12.0,2.0,1.2,22.8,2.0,0.0,0.0
2018,5,29,19,45,6.0,1.0,1.25,22.65,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.1,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.1,1.0,0.0,0.0
2018,5,30,5,15,3.0,7.5,1.2,21.3,7.5,6.82,0.0
2018,5,30,5,30,3.0,14.0,1.3,21.5,14.0,12.32,1.41
2018,5,30,5,45,1.5,24.0,1.4,21.7,24.0,21.15,11.95
2018,5,30,6,0,0.0,34.0,1.5,21.9,34.0,29.98,20.07
2018,5,30,6,15,0.0,48.0,1.55,22.1,48.0,42.27,30.98
2018,5,30,6,30,0.0,62.0,1.6,22.3,62.0,54.18,41.43
2018,5,30,6,45,0.0,65.0,1.65,22.45,65.0,57.28,44.11
2018,5,30,7,0,0.0,68.0,1.7,22.6,68.0,60.11,46.45
2018,5,30,7,15,0.0,63.0,1.75,22.8,63.0,55.67,42.46
2018,5,30,7,30,0.0,58.0,1.8,23.0,58.0,51.24,38.49
2018,5,30,7,45,2.0,92.5,1.9,23.2,93.5,81.52,61.05
2018,5,30,8,0,4.0,127.0,2.0,23.4,129.0,110.24,83.69
2018,5,30,8,15,7.0,163.5,2.0,23.55,167.5,140.82,107.44
2018,5,30,8,30,10.0,200.0,2.0,23.7,206.0,171.88,131.25
2018,5,30,8,45,19.0,232.0,2.05,23.8,245.0,201.71,153.69
2018,5,30,9,0,28.0,264.0,2.1,23.9,284.0,226.56,172.22
2018,5,30,9,15,43.5,301.5,2.15,24.1,334.5,265.88,201.56
2018,5,30,9,30,59.0,339.0,2.2,24.3,385.0,307.66,232.51
2018,5,30,9,45,49.5,341.0,2.25,24.45,381.0,311.66,235.21
2018,5,30,10,0,40.0,343.0,2.3,24.6,377.0,314.22,236.84
2018,5,30,10,15,37.0,349.0,2.35,24.85,381.0,322.71,242.75
2018,5,30,10,30,34.0,355.0,2.4,25.1,385.0,330.79,248.29
2018,5,30,10,45,28.5,333.0,2.45,25.35,358.5,312.73,234.55
2018,5,30,11,0,23.0,311.0,2.5,25.6,332.0,293.31,219.84
2018,5,30,11,15,23.5,292.0,2.55,25.8,314.0,280.03,209.88
2018,5,30,11,30,24.0,273.0,2.6,26.0,296.0,266.22,199.52
2018,5,30,11,45,26.5,298.5,2.65,26.2,324.0,294.19,220.2
2018,5,30,12,0,29.0,324.0,2.7,26.4,352.0,322.75,241.04
2018,5,30,12,15,40.5,356.5,2.7,26.5,395.5,366.58,273.23
2018,5,30,12,30,52.0,389.0,2.7,26.6,439.0,411.55,305.83
2018,5,30,12,45,46.5,377.5,2.75,26.7,422.0,398.95,296.47
2018,5,30,13,0,41.0,366.0,2.8,26.8,405.0,385.58,286.79
2018,5,30,13,15,80.0,412.5,2.8,26.9,487.5,472.23,350.37
2018,5,30,13,30,119.0,459.0,2.8,27.0,570.0,574.46,422.97
2018,5,30,13,45,122.0,449.5,2.8,27.05,561.0,572.01,421.16
2018,5,30,14,0,125.0,440.0,2.8,27.1,552.0,568.71,419.4
2018,5,30,14,15,97.5,401.5,2.8,27.1,487.0,488.96,363.18
2018,5,30,14,30,70.0,363.0,2.8,27.1,422.0,423.61,316.44
2018,5,30,14,45,101.0,368.5,2.8,27.15,450.0,460.74,345.02
2018,5,30,15,0,132.0,374.0,2.8,27.2,478.0,512.64,383.39
2018,5,30,15,15,154.5,351.5,2.75,27.1,467.0,509.34,382.44
2018,5,30,15,30,177.0,329.0,2.7,27.0,456.0,504.19,380.46
2018,5,30,15,45,126.0,301.0,2.65,26.9,388.5,426.19,323.44
2018,5,30,16,0,75.0,273.0,2.6,26.8,321.0,336.15,256.58
2018,5,30,16,15,108.5,258.0,2.5,26.7,321.5,360.72,276.97
2018,5,30,16,30,142.0,243.0,2.4,26.6,322.0,368.34,284.24
2018,5,30,16,45,154.5,217.5,2.3,26.45,296.0,345.53,268.21
2018,5,30,17,0,167.0,192.0,2.2,26.3,270.0,321.07,250.72
2018,5,30,17,15,147.0,169.0,2.05,26.0,231.5,276.54,216.79
2018,5,30,17,30,127.0,146.0,1.9,25.7,193.0,233.39,183.34
2018,5,30,17,45,138.0,124.5,1.75,25.45,168.5,210.71,165.66
2018,5,30,18,0,149.0,103.0,1.6,25.2,144.0,186.49,145.96
2018,5,30,18,15,124.0,83.5,1.6,25.2,113.0,147.01,113.22
2018,5,30,18,30,99.0,64.0,1.6,25.2,82.0,109.94,82.05
2018,5,30,18,45,68.5,46.5,1.5,24.45,57.0,76.06,53.55
2018,5,30,19,0,38.0,29.0,1.4,23.7,32.0,44.69,24.8
2018,5,30,19,15,22.0,16.0,1.5,23.55,17.5,19.34,0.0
2018,5,30,19,30,6.0,3.0,1.6,23.4,3.0,0.0,0.0
2018,5,30,19,45,3.0,1.5,1.65,23.2,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.85,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,45,2.5,0.0,1.35,20.75,0.0,0.0,0.0
2018,5,31,5,0,5.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,5,31,5,15,5.0,6.0,1.6,21.1,6.0,5.46,0.0
2018,5,31,5,30,5.0,12.0,1.8,21.4,12.0,10.76,0.72
2018,5,31,5,45,2.5,24.0,1.95,21.7,24.0,21.15,11.97
2018,5,31,6,0,0.0,36.0,2.1,22.0,36.0,31.76,21.57
2018,5,31,6,15,24.5,45.5,2.2,22.25,52.0,39.85,28.87
2018,5,31,6,30,49.0,55.0,2.3,22.5,68.0,45.88,34.23
2018,5,31,6,45,29.5,73.0,2.35,22.8,81.5,62.32,48.39
2018,5,31,7,0,10.0,91.0,2.4,23.1,95.0,78.6,62.19
2018,5,31,7,15,8.5,104.5,2.4,23.35,108.0,89.87,71.51
2018,5,31,7,30,7.0,118.0,2.4,23.6,121.0,101.05,80.62
2018,5,31,7,45,19.5,157.0,2.4,23.85,167.0,131.93,101.03
2018,5,31,8,0,32.0,196.0,2.4,24.1,213.0,157.67,119.96
2018,5,31,8,15,42.5,224.0,2.35,24.4,249.0,184.06,139.41
2018,5,31,8,30,53.0,252.0,2.3,24.7,285.0,212.27,160.34
2018,5,31,8,45,53.0,263.5,2.3,24.95,299.0,227.67,171.87
2018,5,31,9,0,53.0,275.0,2.3,25.2,313.0,242.93,183.3
2018,5,31,9,15,69.5,306.5,2.3,25.45,359.0,279.63,210.57
2018,5,31,9,30,86.0,338.0,2.3,25.7,405.0,318.76,239.41
2018,5,31,9,45,113.5,371.0,2.3,25.95,463.5,363.31,271.99
2018,5,31,10,0,141.0,404.0,2.3,26.2,522.0,415.55,309.82
2018,5,31,10,15,104.0,403.5,2.3,26.4,492.5,407.52,303.32
2018,5,31,10,30,67.0,403.0,2.3,26.6,463.0,392.28,291.54
2018,5,31,10,45,63.5,406.0,2.3,26.85,464.0,399.38,296.29
2018,5,31,11,0,60.0,409.0,2.3,27.1,465.0,405.91,300.49
2018,5,31,11,15,61.5,418.5,2.3,27.25,476.5,421.56,311.41
2018,5,31,11,30,63.0,428.0,2.3,27.4,488.0,437.31,322.32
2018,5,31,11,45,62.0,415.0,2.3,27.55,474.5,430.48,317.22
2018,5,31,12,0,61.0,402.0,2.3,27.7,461.0,422.9,311.73
2018,5,31,12,15,143.0,441.0,2.3,27.75,579.5,547.16,401.41
2018,5,31,12,30,225.0,480.0,2.3,27.8,698.0,668.62,485.74
2018,5,31,12,45,392.0,395.0,2.3,27.9,771.5,773.38,560.13
2018,5,31,13,0,559.0,310.0,2.3,28.0,845.0,864.99,624.51
2018,5,31,13,15,645.5,256.0,2.3,28.0,865.0,909.78,655.79
2018,5,31,13,30,732.0,202.0,2.3,28.0,885.0,949.9,682.26
2018,5,31,13,45,772.0,175.0,2.3,28.0,880.5,960.91,689.49
2018,5,31,14,0,812.0,148.0,2.3,28.0,876.0,975.34,699.3
2018,5,31,14,15,782.0,155.0,2.25,27.95,838.0,952.06,684.74
2018,5,31,14,30,752.0,162.0,2.2,27.9,800.0,925.8,668.64
2018,5,31,14,45,757.5,153.5,2.2,27.85,773.5,915.11,663.16
2018,5,31,15,0,763.0,145.0,2.2,27.8,747.0,900.96,655.36
2018,5,31,15,15,740.0,144.5,2.15,27.65,704.0,865.37,633.37
2018,5,31,15,30,717.0,144.0,2.1,27.5,661.0,832.65,613.33
2018,5,31,15,45,688.5,140.0,2.1,27.4,611.0,784.66,583.09
2018,5,31,16,0,660.0,136.0,2.1,27.3,561.0,735.63,551.79
2018,5,31,16,15,633.5,134.0,2.05,27.1,516.0,689.82,522.1
2018,5,31,16,30,607.0,132.0,2.0,26.9,471.0,643.53,491.05
2018,5,31,16,45,587.0,124.0,1.95,26.7,426.5,595.32,457.76
2018,5,31,17,0,567.0,116.0,1.9,26.5,382.0,546.83,423.45
2018,5,31,17,15,417.0,115.0,1.85,26.15,298.0,415.0,325.14
2018,5,31,17,30,267.0,114.0,1.8,25.8,214.0,291.21,229.74
2018,5,31,17,45,172.0,96.0,1.7,25.45,156.5,205.51,161.88
2018,5,31,18,0,77.0,78.0,1.6,25.1,99.0,121.17,93.63
2018,5,31,18,15,131.0,64.5,1.6,25.1,91.5,134.55,103.56
2018,5,31,18,30,185.0,51.0,1.6,25.1,84.0,142.16,106.95
2018,5,31,18,45,113.0,36.5,1.35,24.2,54.5,83.41,58.65
2018,5,31,19,0,41.0,22.0,1.1,23.3,25.0,35.97,19.06
2018,5,31,19,15,25.0,13.0,1.1,23.1,14.5,17.28,0.0
2018,5,31,19,30,9.0,4.0,1.1,22.9,4.0,3.64,0.0
2018,5,31,19,45,4.5,2.0,1.1,22.7,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.1,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,1.0,0.5,0.8,19.0,0.5,0.0,0.0
2018,6,1,5,0,2.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,6,1,5,15,3.5,10.5,0.95,19.25,10.5,9.55,0.0
2018,6,1,5,30,5.0,20.0,1.1,19.5,20.0,17.57,5.12
2018,6,1,5,45,52.0,38.5,1.25,19.75,46.5,31.76,21.02
2018,6,1,6,0,99.0,57.0,1.4,20.0,73.0,46.14,34.16
2018,6,1,6,15,144.5,75.0,1.45,20.2,108.0,57.67,44.58
2018,6,1,6,30,190.0,93.0,1.5,20.4,143.0,70.41,55.82
2018,6,1,6,45,149.0,115.5,1.5,20.6,160.0,89.11,71.95
2018,6,1,7,0,108.0,138.0,1.5,20.8,177.0,104.19,84.66
2018,6,1,7,15,129.5,161.5,1.5,21.15,215.5,119.76,97.49
2018,6,1,7,30,151.0,185.0,1.5,21.5,254.0,134.82,109.66
2018,6,1,7,45,214.0,204.5,1.45,21.8,314.5,153.93,116.09
2018,6,1,8,0,277.0,224.0,1.4,22.1,375.0,182.67,130.92
2018,6,1,8,15,314.5,239.0,1.4,22.65,425.5,220.6,156.73
2018,6,1,8,30,352.0,254.0,1.4,23.2,476.0,263.06,188.11
2018,6,1,8,45,518.0,207.5,1.35,23.75,561.0,294.73,208.6
2018,6,1,9,0,684.0,161.0,1.3,24.3,646.0,347.43,247.68
2018,6,1,9,15,663.0,178.5,1.35,24.95,671.0,396.0,287.85
2018,6,1,9,30,642.0,196.0,1.4,25.6,696.0,441.66,324.36
2018,6,1,9,45,447.0,264.5,1.4,26.25,620.5,439.34,324.83
2018,6,1,10,0,252.0,333.0,1.4,26.9,545.0,417.23,308.71
2018,6,1,10,15,406.0,305.0,1.35,27.3,660.0,503.9,371.72
2018,6,1,10,30,560.0,277.0,1.3,27.7,775.0,604.43,442.33
2018,6,1,10,45,693.5,212.0,1.25,28.1,845.0,673.11,490.12
2018,6,1,11,0,827.0,147.0,1.2,28.5,915.0,743.47,538.41
2018,6,1,11,15,784.5,175.5,1.25,28.6,913.5,775.53,558.72
2018,6,1,11,30,742.0,204.0,1.3,28.7,912.0,798.13,572.96
2018,6,1,11,45,666.5,252.5,1.35,28.85,892.5,811.65,580.04
2018,6,1,12,0,591.0,301.0,1.4,29.0,873.0,814.09,579.96
2018,6,1,12,15,708.5,228.5,1.55,29.0,915.0,875.93,624.4
2018,6,1,12,30,826.0,156.0,1.7,29.0,957.0,920.23,653.59
2018,6,1,12,45,805.5,166.5,1.85,28.95,943.0,940.95,668.18
2018,6,1,13,0,785.0,177.0,2.0,28.9,929.0,947.33,674.02
2018,6,1,13,15,762.0,188.0,2.1,28.8,909.0,948.12,676.13
2018,6,1,13,30,739.0,199.0,2.2,28.7,889.0,945.32,676.07
2018,6,1,13,45,723.5,203.5,2.3,28.65,866.0,948.55,679.83
2018,6,1,14,0,708.0,208.0,2.4,28.6,843.0,940.84,676.61
2018,6,1,14,15,621.0,244.5,2.35,28.45,788.5,892.22,645.25
2018,6,1,14,30,534.0,281.0,2.3,28.3,734.0,837.5,608.38
2018,6,1,14,45,652.5,211.0,2.25,28.15,742.0,880.43,641.01
2018,6,1,15,0,771.0,141.0,2.2,28.0,750.0,903.91,657.06
2018,6,1,15,15,776.0,130.0,2.15,27.8,716.5,882.95,644.48
2018,6,1,15,30,781.0,119.0,2.1,27.6,683.0,858.48,630.03
2018,6,1,15,45,754.5,120.0,2.05,27.45,636.5,816.21,603.55
2018,6,1,16,0,728.0,121.0,2.0,27.3,590.0,772.52,575.98
2018,6,1,16,15,695.0,118.0,1.9,27.0,538.0,721.74,543.11
2018,6,1,16,30,662.0,115.0,1.8,26.7,486.0,667.21,507.15
2018,6,1,16,45,581.5,121.5,1.7,26.4,425.0,588.43,451.83
2018,6,1,17,0,501.0,128.0,1.6,26.1,364.0,507.25,393.09
2018,6,1,17,15,297.5,132.5,1.55,25.7,268.0,343.95,269.85
2018,6,1,17,30,94.0,137.0,1.5,25.3,172.0,202.79,158.63
2018,6,1,17,45,47.0,77.5,1.45,24.9,95.0,99.54,76.36
2018,6,1,18,0,0.0,18.0,1.4,24.5,18.0,15.82,7.46
2018,6,1,18,15,0.0,12.5,1.4,24.5,12.5,10.98,3.43
2018,6,1,18,30,0.0,7.0,1.4,24.5,7.0,6.14,0.0
2018,6,1,18,45,0.0,5.5,1.5,23.85,5.5,4.82,0.0
2018,6,1,19,0,0.0,4.0,1.6,23.2,4.0,3.5,0.0
2018,6,1,19,15,0.0,2.5,1.6,23.0,2.5,2.27,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.8,1.0,0.91,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.65,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,4,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,6,2,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,15,0.0,4.0,1.25,19.6,4.0,3.64,0.0
2018,6,2,5,30,0.0,8.0,1.5,19.9,8.0,7.02,0.0
2018,6,2,5,45,9.0,16.0,1.75,20.2,17.5,14.36,6.41
2018,6,2,6,0,18.0,24.0,2.0,20.5,27.0,21.59,13.0
2018,6,2,6,15,9.0,25.5,2.0,20.85,27.0,22.92,14.36
2018,6,2,6,30,0.0,27.0,2.0,21.2,27.0,23.76,15.16
2018,6,2,6,45,0.0,33.0,2.05,21.55,33.0,29.07,19.78
2018,6,2,7,0,0.0,39.0,2.1,21.9,39.0,34.38,24.33
2018,6,2,7,15,68.0,91.5,2.15,22.4,122.5,73.29,57.67
2018,6,2,7,30,136.0,144.0,2.2,22.9,206.0,109.63,88.1
2018,6,2,7,45,127.0,182.5,2.25,23.45,245.5,138.1,104.37
2018,6,2,8,0,118.0,221.0,2.3,24.0,285.0,174.2,129.7
2018,6,2,8,15,145.5,242.0,2.35,24.5,328.5,204.49,150.81
2018,6,2,8,30,173.0,263.0,2.4,25.0,372.0,238.38,175.59
2018,6,2,8,45,287.5,271.0,2.4,25.5,468.0,283.53,206.79
2018,6,2,9,0,402.0,279.0,2.4,26.0,564.0,344.11,251.03
2018,6,2,9,15,569.0,220.0,2.45,26.3,649.5,391.92,286.67
2018,6,2,9,30,736.0,161.0,2.5,26.6,735.0,454.8,334.98
2018,6,2,9,45,722.0,174.0,2.55,26.9,758.5,502.05,372.44
2018,6,2,10,0,708.0,187.0,2.6,27.2,782.0,546.79,406.84
2018,6,2,10,15,613.0,243.0,2.65,27.35,771.0,575.88,428.28
2018,6,2,10,30,518.0,299.0,2.7,27.5,760.0,596.31,442.36
2018,6,2,10,45,421.5,350.5,2.75,27.65,732.0,601.53,444.95
2018,6,2,11,0,325.0,402.0,2.8,27.8,704.0,597.4,440.39
2018,6,2,11,15,247.5,377.0,2.85,27.85,609.0,534.43,395.66
2018,6,2,11,30,170.0,352.0,2.9,27.9,514.0,460.6,342.41
2018,6,2,11,45,207.5,364.5,2.9,28.0,564.0,517.85,384.2
2018,6,2,12,0,245.0,377.0,2.9,28.1,614.0,574.0,424.09
2018,6,2,12,15,204.0,393.5,2.9,28.15,591.0,564.38,415.87
2018,6,2,12,30,163.0,410.0,2.9,28.2,568.0,543.79,400.34
2018,6,2,12,45,279.0,380.0,2.9,28.3,648.5,641.75,471.94
2018,6,2,13,0,395.0,350.0,2.9,28.4,729.0,744.38,544.36
2018,6,2,13,15,399.5,322.0,2.85,28.4,700.0,730.97,535.38
2018,6,2,13,30,404.0,294.0,2.8,28.4,671.0,714.74,525.35
2018,6,2,13,45,455.0,262.0,2.75,28.4,677.5,737.56,542.92
2018,6,2,14,0,506.0,230.0,2.7,28.4,684.0,763.15,561.94
2018,6,2,14,15,622.5,202.5,2.65,28.3,743.5,850.19,622.48
2018,6,2,14,30,739.0,175.0,2.6,28.2,803.0,925.46,672.04
2018,6,2,14,45,576.0,196.0,2.55,28.15,673.5,790.41,582.6
2018,6,2,15,0,413.0,217.0,2.5,28.1,544.0,643.35,480.55
2018,6,2,15,15,220.0,191.5,2.4,28.0,365.0,412.81,314.11
2018,6,2,15,30,27.0,166.0,2.3,27.9,186.0,182.68,137.53
2018,6,2,15,45,81.5,192.0,2.2,27.8,246.0,269.36,206.17
2018,6,2,16,0,136.0,218.0,2.1,27.7,306.0,341.99,262.27
2018,6,2,16,15,311.5,188.5,1.95,27.55,369.5,463.29,356.47
2018,6,2,16,30,487.0,159.0,1.8,27.4,433.0,572.08,437.9
2018,6,2,16,45,536.0,135.0,1.7,27.2,410.0,569.36,436.61
2018,6,2,17,0,585.0,111.0,1.6,27.0,387.0,553.9,426.72
2018,6,2,17,15,589.0,99.0,1.5,26.65,349.0,515.96,399.52
2018,6,2,17,30,593.0,87.0,1.4,26.3,311.0,476.0,369.98
2018,6,2,17,45,517.0,81.5,1.35,25.95,255.5,397.02,309.77
2018,6,2,18,0,441.0,76.0,1.3,25.6,200.0,324.43,252.81
2018,6,2,18,15,281.5,68.0,1.3,25.6,141.0,215.31,166.05
2018,6,2,18,30,122.0,60.0,1.3,25.6,82.0,120.11,89.74
2018,6,2,18,45,113.5,45.5,1.05,24.4,61.0,94.96,67.85
2018,6,2,19,0,105.0,31.0,0.8,23.2,40.0,70.87,43.43
2018,6,2,19,15,59.5,17.5,0.85,22.95,22.0,28.97,0.0
2018,6,2,19,30,14.0,4.0,0.9,22.7,4.0,5.94,0.0
2018,6,2,19,45,7.0,2.0,0.9,22.4,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
