Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,23,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,6,3,4,45,5.5,1.0,0.9,18.2,1.0,0.0,0.0
2018,6,3,5,0,11.0,2.0,0.9,18.3,2.0,0.0,0.0
2018,6,3,5,15,100.5,14.0,1.15,18.75,21.0,12.73,0.0
2018,6,3,5,30,190.0,26.0,1.4,19.2,40.0,20.48,7.42
2018,6,3,5,45,232.5,37.5,1.65,19.65,67.5,29.05,18.79
2018,6,3,6,0,275.0,49.0,1.9,20.1,95.0,37.31,26.57
2018,6,3,6,15,338.0,63.0,1.9,20.6,139.0,47.2,35.47
2018,6,3,6,30,401.0,77.0,1.9,21.1,183.0,56.73,43.85
2018,6,3,6,45,513.0,77.0,1.9,21.6,243.0,55.9,43.07
2018,6,3,7,0,625.0,77.0,1.9,22.1,303.0,54.29,41.53
2018,6,3,7,15,660.5,82.5,2.0,22.9,354.0,56.52,43.17
2018,6,3,7,30,696.0,88.0,2.1,23.7,405.0,58.59,44.63
2018,6,3,7,45,722.5,92.0,2.2,24.45,455.0,81.93,49.96
2018,6,3,8,0,749.0,96.0,2.3,25.2,505.0,133.43,73.26
2018,6,3,8,15,769.0,99.5,2.3,25.6,553.0,186.74,110.13
2018,6,3,8,30,789.0,103.0,2.3,26.0,601.0,242.18,154.47
2018,6,3,8,45,804.5,106.0,2.3,26.4,646.0,297.94,201.41
2018,6,3,9,0,820.0,109.0,2.3,26.8,691.0,354.84,249.42
2018,6,3,9,15,831.0,111.5,2.3,27.05,731.0,414.94,299.15
2018,6,3,9,30,842.0,114.0,2.3,27.3,771.0,469.86,343.79
2018,6,3,9,45,850.0,117.0,2.3,27.55,806.0,523.49,386.14
2018,6,3,10,0,858.0,120.0,2.3,27.8,841.0,576.38,426.57
2018,6,3,10,15,863.0,122.5,2.3,27.95,869.5,626.09,463.67
2018,6,3,10,30,868.0,125.0,2.3,28.1,898.0,674.3,498.65
2018,6,3,10,45,739.0,195.5,2.3,28.3,865.5,688.19,506.86
2018,6,3,11,0,610.0,266.0,2.3,28.5,833.0,690.84,506.64
2018,6,3,11,15,432.0,344.5,2.3,28.65,749.5,651.79,476.67
2018,6,3,11,30,254.0,423.0,2.3,28.8,666.0,594.98,433.77
2018,6,3,11,45,399.0,367.0,2.25,28.95,752.0,686.99,500.11
2018,6,3,12,0,544.0,311.0,2.2,29.1,838.0,782.11,566.0
2018,6,3,12,15,660.5,253.0,2.2,29.2,893.5,853.88,615.24
2018,6,3,12,30,777.0,195.0,2.2,29.3,949.0,920.69,658.46
2018,6,3,12,45,778.0,194.0,2.15,29.4,944.5,939.63,669.27
2018,6,3,13,0,779.0,193.0,2.1,29.5,940.0,955.53,678.61
2018,6,3,13,15,721.5,219.5,2.05,29.55,903.5,946.09,672.17
2018,6,3,13,30,664.0,246.0,2.0,29.6,867.0,925.46,658.91
2018,6,3,13,45,591.5,273.5,1.95,29.65,817.0,886.97,632.74
2018,6,3,14,0,519.0,301.0,1.9,29.7,767.0,843.4,603.32
2018,6,3,14,15,553.0,277.0,1.85,29.65,759.5,853.02,611.43
2018,6,3,14,30,587.0,253.0,1.8,29.6,752.0,863.91,619.78
2018,6,3,14,45,593.0,239.5,1.7,29.55,726.5,851.23,611.88
2018,6,3,15,0,599.0,226.0,1.6,29.5,701.0,835.52,602.28
2018,6,3,15,15,590.5,219.0,1.55,29.45,667.0,809.91,586.41
2018,6,3,15,30,582.0,212.0,1.5,29.4,633.0,782.04,569.07
2018,6,3,15,45,398.0,247.5,1.45,29.35,527.5,637.03,469.1
2018,6,3,16,0,214.0,283.0,1.4,29.3,422.0,478.82,356.86
2018,6,3,16,15,230.0,257.5,1.4,29.1,396.5,458.73,345.41
2018,6,3,16,30,246.0,232.0,1.4,28.9,371.0,449.87,340.67
2018,6,3,16,45,343.0,193.5,1.45,28.7,367.0,470.33,359.02
2018,6,3,17,0,440.0,155.0,1.5,28.5,363.0,494.67,379.25
2018,6,3,17,15,461.0,135.5,1.35,28.05,331.0,466.76,359.37
2018,6,3,17,30,482.0,116.0,1.2,27.6,299.0,435.51,336.56
2018,6,3,17,45,403.0,104.5,1.1,27.15,242.0,354.39,274.95
2018,6,3,18,0,324.0,93.0,1.0,26.7,185.0,280.5,217.44
2018,6,3,18,15,276.5,78.0,1.0,26.7,145.5,224.62,172.33
2018,6,3,18,30,229.0,63.0,1.0,26.7,106.0,173.56,130.02
2018,6,3,18,45,159.5,47.5,0.95,25.8,73.0,112.9,80.58
2018,6,3,19,0,90.0,32.0,0.9,24.9,40.0,67.89,41.78
2018,6,3,19,15,49.0,18.0,0.9,24.7,22.0,32.72,0.0
2018,6,3,19,30,8.0,4.0,0.9,24.5,4.0,4.96,0.0
2018,6,3,19,45,4.0,2.0,0.9,24.3,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.45,22.95,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.8,22.65,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.3,21.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.35,21.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,20.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,4,45,5.0,1.0,1.2,16.75,1.0,0.0,0.0
2018,6,4,5,0,10.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,6,4,5,15,103.0,15.5,1.45,17.05,22.5,14.1,0.0
2018,6,4,5,30,196.0,29.0,1.7,17.4,43.0,22.88,9.27
2018,6,4,5,45,305.5,40.0,1.9,17.8,82.0,32.77,22.11
2018,6,4,6,0,415.0,51.0,2.1,18.2,121.0,40.69,29.73
2018,6,4,6,15,489.5,59.5,2.1,18.6,169.0,46.03,34.75
2018,6,4,6,30,564.0,68.0,2.1,19.0,217.0,51.2,39.41
2018,6,4,6,45,614.5,74.5,2.1,19.45,269.0,54.45,42.2
2018,6,4,7,0,665.0,81.0,2.1,19.9,321.0,57.57,44.76
2018,6,4,7,15,700.5,85.5,2.2,20.5,373.5,58.97,45.73
2018,6,4,7,30,736.0,90.0,2.3,21.1,426.0,60.29,46.59
2018,6,4,7,45,762.0,94.5,2.4,21.75,478.0,84.68,52.32
2018,6,4,8,0,788.0,99.0,2.5,22.4,530.0,138.87,77.05
2018,6,4,8,15,805.5,103.0,2.5,22.8,578.5,194.5,115.97
2018,6,4,8,30,823.0,107.0,2.5,23.2,627.0,251.98,162.5
2018,6,4,8,45,836.5,110.5,2.55,23.65,672.5,309.61,211.59
2018,6,4,9,0,850.0,114.0,2.6,24.1,718.0,368.12,261.57
2018,6,4,9,15,864.5,115.0,2.5,24.35,760.0,429.98,313.11
2018,6,4,9,30,879.0,116.0,2.4,24.6,802.0,487.16,359.76
2018,6,4,9,45,889.5,116.5,2.3,24.85,838.0,542.04,403.22
2018,6,4,10,0,900.0,117.0,2.2,25.1,874.0,596.32,444.66
2018,6,4,10,15,906.5,118.0,2.2,25.3,903.0,647.76,483.18
2018,6,4,10,30,913.0,119.0,2.2,25.5,932.0,697.74,519.51
2018,6,4,10,45,917.0,120.0,2.2,25.7,954.5,744.31,552.46
2018,6,4,11,0,921.0,121.0,2.2,25.9,977.0,788.78,582.46
2018,6,4,11,15,923.5,121.5,2.25,26.05,992.0,829.36,608.84
2018,6,4,11,30,926.0,122.0,2.3,26.2,1007.0,867.39,633.34
2018,6,4,11,45,927.5,121.5,2.35,26.4,1014.5,900.98,654.68
2018,6,4,12,0,929.0,121.0,2.4,26.6,1022.0,931.68,674.07
2018,6,4,12,15,930.0,120.0,2.45,26.7,1022.5,958.45,691.19
2018,6,4,12,30,931.0,119.0,2.5,26.8,1023.0,982.07,706.31
2018,6,4,12,45,932.0,116.5,2.5,26.9,1016.0,1000.96,718.0
2018,6,4,13,0,933.0,114.0,2.5,27.0,1009.0,1016.34,727.56
2018,6,4,13,15,930.5,112.0,2.55,27.05,993.5,1025.18,733.73
2018,6,4,13,30,928.0,110.0,2.6,27.1,978.0,1030.24,737.7
2018,6,4,13,45,925.0,108.0,2.6,27.15,956.5,1031.02,738.6
2018,6,4,14,0,922.0,106.0,2.6,27.2,935.0,1028.0,737.27
2018,6,4,14,15,915.5,104.5,2.6,27.15,906.0,1018.3,732.14
2018,6,4,14,30,909.0,103.0,2.6,27.1,877.0,1004.96,724.84
2018,6,4,14,45,902.0,100.5,2.6,27.05,842.5,986.52,714.38
2018,6,4,15,0,895.0,98.0,2.6,27.0,808.0,964.66,701.78
2018,6,4,15,15,884.5,96.0,2.55,26.95,768.0,936.8,684.88
2018,6,4,15,30,874.0,94.0,2.5,26.9,728.0,906.0,666.06
2018,6,4,15,45,860.5,92.0,2.4,26.85,683.5,869.8,643.19
2018,6,4,16,0,847.0,90.0,2.3,26.8,639.0,831.25,618.65
2018,6,4,16,15,829.0,87.5,2.2,26.65,591.0,786.34,589.83
2018,6,4,16,30,811.0,85.0,2.1,26.5,543.0,746.18,564.0
2018,6,4,16,45,787.5,81.5,2.0,26.4,492.0,692.81,528.42
2018,6,4,17,0,764.0,78.0,1.9,26.3,441.0,638.92,491.93
2018,6,4,17,15,732.0,74.5,1.75,25.75,389.5,579.3,449.28
2018,6,4,17,30,700.0,71.0,1.6,25.2,338.0,520.6,405.88
2018,6,4,17,45,654.5,66.5,1.4,24.7,286.5,456.55,356.58
2018,6,4,18,0,609.0,62.0,1.2,24.2,235.0,393.83,306.68
2018,6,4,18,15,544.0,55.0,1.2,24.2,186.5,322.99,249.03
2018,6,4,18,30,479.0,48.0,1.2,24.2,138.0,258.29,194.55
2018,6,4,18,45,379.5,39.5,1.15,22.55,97.5,186.91,135.43
2018,6,4,19,0,280.0,31.0,1.1,20.9,57.0,126.53,81.27
2018,6,4,19,15,158.0,18.5,1.15,20.5,31.5,61.0,0.0
2018,6,4,19,30,36.0,6.0,1.2,20.1,6.0,11.42,0.0
2018,6,4,19,45,18.0,3.0,1.25,19.75,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.55,18.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,5,4,45,0.0,0.5,1.15,15.25,0.5,0.0,0.0
2018,6,5,5,0,0.0,1.0,1.1,15.3,1.0,0.0,0.0
2018,6,5,5,15,0.0,10.0,1.15,15.7,10.0,9.1,0.0
2018,6,5,5,30,0.0,19.0,1.2,16.1,19.0,16.75,5.48
2018,6,5,5,45,31.0,39.0,1.25,16.5,44.0,32.99,22.47
2018,6,5,6,0,62.0,59.0,1.3,16.9,69.0,47.48,35.82
2018,6,5,6,15,130.0,77.5,1.25,17.2,109.0,61.61,48.61
2018,6,5,6,30,198.0,96.0,1.2,17.5,149.0,72.49,58.3
2018,6,5,6,45,220.0,108.0,1.1,17.75,178.5,80.63,65.37
2018,6,5,7,0,242.0,120.0,1.0,18.0,208.0,88.45,71.96
2018,6,5,7,15,142.5,146.0,0.95,18.3,200.0,110.42,90.53
2018,6,5,7,30,43.0,172.0,0.9,18.6,192.0,133.05,109.25
2018,6,5,7,45,113.0,202.5,0.8,18.95,262.5,149.5,115.24
2018,6,5,8,0,183.0,233.0,0.7,19.3,333.0,187.06,139.03
2018,6,5,8,15,238.5,248.0,0.75,19.9,391.0,214.32,156.08
2018,6,5,8,30,294.0,263.0,0.8,20.5,449.0,256.02,186.01
2018,6,5,8,45,345.0,272.5,0.85,21.1,506.0,299.25,218.31
2018,6,5,9,0,396.0,282.0,0.9,21.7,563.0,348.16,255.39
2018,6,5,9,15,352.5,316.0,0.95,22.1,577.0,384.38,284.67
2018,6,5,9,30,309.0,350.0,1.0,22.5,591.0,416.02,309.36
2018,6,5,9,45,325.0,363.0,1.05,22.85,627.0,456.61,339.44
2018,6,5,10,0,341.0,376.0,1.1,23.2,663.0,498.54,369.88
2018,6,5,10,15,450.5,339.5,1.1,23.45,732.5,556.23,411.84
2018,6,5,10,30,560.0,303.0,1.1,23.7,802.0,625.03,460.93
2018,6,5,10,45,689.5,242.0,1.1,24.0,872.0,693.09,509.18
2018,6,5,11,0,819.0,181.0,1.1,24.3,942.0,768.19,561.28
2018,6,5,11,15,772.5,211.5,1.05,24.5,939.0,794.34,576.36
2018,6,5,11,30,726.0,242.0,1.0,24.7,936.0,820.16,591.07
2018,6,5,11,45,567.5,331.5,1.0,24.9,877.0,796.88,571.81
2018,6,5,12,0,409.0,421.0,1.0,25.1,818.0,761.26,544.6
2018,6,5,12,15,345.5,443.5,1.0,25.25,779.0,737.77,528.08
2018,6,5,12,30,282.0,466.0,1.0,25.4,740.0,714.47,511.26
2018,6,5,12,45,323.0,449.5,1.0,25.5,761.5,749.2,535.37
2018,6,5,13,0,364.0,433.0,1.0,25.6,783.0,783.3,558.27
2018,6,5,13,15,476.5,372.5,1.1,25.6,823.0,853.59,607.78
2018,6,5,13,30,589.0,312.0,1.2,25.6,863.0,913.54,650.05
2018,6,5,13,45,705.5,239.0,1.3,25.55,884.5,964.67,686.51
2018,6,5,14,0,822.0,166.0,1.4,25.5,906.0,1001.15,711.0
2018,6,5,14,15,766.5,188.5,1.45,25.35,861.5,968.39,692.05
2018,6,5,14,30,711.0,211.0,1.5,25.2,817.0,941.67,677.57
2018,6,5,14,45,662.5,223.0,1.55,25.1,770.0,900.93,653.7
2018,6,5,15,0,614.0,235.0,1.6,25.0,723.0,858.2,627.32
2018,6,5,15,15,635.5,210.5,1.6,24.9,693.0,842.61,619.75
2018,6,5,15,30,657.0,186.0,1.6,24.8,663.0,822.84,608.57
2018,6,5,15,45,741.5,142.5,1.6,24.75,649.5,833.19,617.3
2018,6,5,16,0,826.0,99.0,1.6,24.7,636.0,830.86,617.4
2018,6,5,16,15,809.5,95.5,1.55,24.65,588.5,786.4,588.82
2018,6,5,16,30,793.0,92.0,1.5,24.6,541.0,740.3,559.2
2018,6,5,16,45,771.5,87.5,1.5,24.55,490.5,688.0,525.19
2018,6,5,17,0,750.0,83.0,1.5,24.5,440.0,635.05,489.83
2018,6,5,17,15,719.5,78.0,1.4,24.05,388.5,575.31,447.15
2018,6,5,17,30,689.0,73.0,1.3,23.6,337.0,518.36,405.08
2018,6,5,17,45,648.0,67.5,1.25,23.2,286.5,454.36,356.36
2018,6,5,18,0,607.0,62.0,1.2,22.8,236.0,393.08,307.85
2018,6,5,18,15,543.5,55.5,1.2,22.8,188.0,323.6,250.95
2018,6,5,18,30,480.0,49.0,1.2,22.8,140.0,260.05,197.09
2018,6,5,18,45,383.5,40.0,1.15,21.25,99.0,189.02,137.86
2018,6,5,19,0,287.0,31.0,1.1,19.7,58.0,128.72,83.77
2018,6,5,19,15,168.5,19.5,1.15,19.35,33.0,64.6,0.0
2018,6,5,19,30,50.0,8.0,1.2,19.0,8.0,15.59,0.0
2018,6,5,19,45,25.0,4.0,1.3,18.7,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,6,4,45,6.5,1.0,1.0,14.9,1.0,0.0,0.0
2018,6,6,5,0,13.0,2.0,1.0,15.0,2.0,0.0,0.0
2018,6,6,5,15,115.5,14.5,1.15,15.65,22.5,13.19,0.0
2018,6,6,5,30,218.0,27.0,1.3,16.3,43.0,21.29,8.63
2018,6,6,5,45,271.5,37.5,1.5,16.95,73.0,29.11,19.14
2018,6,6,6,0,325.0,48.0,1.7,17.6,103.0,36.67,26.34
2018,6,6,6,15,245.0,70.0,1.65,18.1,119.5,52.05,40.1
2018,6,6,6,30,165.0,92.0,1.6,18.6,136.0,69.6,55.55
2018,6,6,6,45,286.5,101.5,1.5,19.1,197.5,76.62,61.56
2018,6,6,7,0,408.0,111.0,1.4,19.6,259.0,78.03,62.54
2018,6,6,7,15,547.5,101.5,1.55,20.4,332.5,69.74,55.02
2018,6,6,7,30,687.0,92.0,1.7,21.2,406.0,61.26,47.38
2018,6,6,7,45,715.5,96.0,1.85,22.05,456.5,77.45,47.4
2018,6,6,8,0,744.0,100.0,2.0,22.9,507.0,134.92,75.5
2018,6,6,8,15,744.0,109.5,2.05,23.4,548.5,189.47,114.23
2018,6,6,8,30,744.0,119.0,2.1,23.9,590.0,243.88,158.53
2018,6,6,8,45,754.5,126.0,2.1,24.4,633.5,298.78,204.75
2018,6,6,9,0,765.0,133.0,2.1,24.9,677.0,354.36,251.56
2018,6,6,9,15,789.5,131.0,2.05,25.2,721.0,408.5,296.41
2018,6,6,9,30,814.0,129.0,2.0,25.5,765.0,464.3,341.39
2018,6,6,9,45,819.0,134.0,1.95,25.85,798.5,517.6,383.15
2018,6,6,10,0,824.0,139.0,1.9,26.2,832.0,570.0,422.76
2018,6,6,10,15,827.5,142.5,1.85,26.4,859.5,619.16,458.98
2018,6,6,10,30,831.0,146.0,1.8,26.6,887.0,666.85,492.99
2018,6,6,10,45,831.5,150.5,1.75,26.85,908.0,711.68,523.86
2018,6,6,11,0,832.0,155.0,1.7,27.1,929.0,754.44,552.43
2018,6,6,11,15,794.5,175.5,1.7,27.25,924.5,779.65,568.63
2018,6,6,11,30,757.0,196.0,1.7,27.4,920.0,799.8,581.21
2018,6,6,11,45,657.5,238.0,1.75,27.55,871.0,787.52,571.39
2018,6,6,12,0,558.0,280.0,1.8,27.7,822.0,763.31,553.75
2018,6,6,12,15,462.5,326.0,1.85,27.75,775.5,740.97,537.21
2018,6,6,12,30,367.0,372.0,1.9,27.8,729.0,711.9,515.83
2018,6,6,12,45,377.5,377.5,1.95,27.9,742.5,740.16,535.36
2018,6,6,13,0,388.0,383.0,2.0,28.0,756.0,767.06,553.43
2018,6,6,13,15,439.0,348.0,2.0,28.0,764.0,792.97,572.35
2018,6,6,13,30,490.0,313.0,2.0,28.0,772.0,816.51,589.73
2018,6,6,13,45,364.5,356.5,2.0,28.05,693.5,741.55,536.99
2018,6,6,14,0,239.0,400.0,2.0,28.1,615.0,652.54,474.61
2018,6,6,14,15,391.5,313.5,1.95,28.05,653.0,730.35,533.12
2018,6,6,14,30,544.0,227.0,1.9,28.0,691.0,794.78,580.55
2018,6,6,14,45,368.5,256.5,1.8,27.95,565.0,646.24,476.42
2018,6,6,15,0,193.0,286.0,1.7,27.9,439.0,490.69,365.09
2018,6,6,15,15,201.5,282.5,1.65,27.85,435.5,492.85,368.39
2018,6,6,15,30,210.0,279.0,1.6,27.8,432.0,493.79,369.82
2018,6,6,15,45,251.5,249.5,1.55,27.75,421.5,494.26,372.25
2018,6,6,16,0,293.0,220.0,1.5,27.7,411.0,491.09,372.03
2018,6,6,16,15,435.5,183.5,1.45,27.6,443.0,574.25,434.88
2018,6,6,16,30,578.0,147.0,1.4,27.5,475.0,636.89,481.38
2018,6,6,16,45,592.5,134.5,1.3,27.35,443.5,610.82,463.21
2018,6,6,17,0,607.0,122.0,1.2,27.2,412.0,581.6,443.14
2018,6,6,17,15,567.5,115.0,1.15,26.75,361.5,519.79,399.32
2018,6,6,17,30,528.0,108.0,1.1,26.3,311.0,459.91,355.78
2018,6,6,17,45,467.5,99.0,1.05,25.8,259.0,384.38,299.08
2018,6,6,18,0,407.0,90.0,1.0,25.3,207.0,319.24,248.4
2018,6,6,18,15,365.5,78.0,1.0,25.3,167.5,264.94,204.18
2018,6,6,18,30,324.0,66.0,1.0,25.3,128.0,214.67,161.85
2018,6,6,18,45,242.0,51.5,1.0,23.75,90.0,152.26,110.75
2018,6,6,19,0,160.0,37.0,1.0,22.2,52.0,99.42,65.08
2018,6,6,19,15,90.0,22.0,1.1,21.85,29.5,47.16,0.0
2018,6,6,19,30,20.0,7.0,1.2,21.5,7.0,9.71,0.0
2018,6,6,19,45,10.0,3.5,1.3,21.2,3.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,20.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.75,20.2,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.0,19.75,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.15,19.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,7,4,45,2.0,1.0,2.25,15.75,1.0,0.0,0.0
2018,6,7,5,0,4.0,2.0,2.3,15.7,2.0,0.0,0.0
2018,6,7,5,15,53.5,16.0,2.35,16.0,20.0,14.55,0.0
2018,6,7,5,30,103.0,30.0,2.4,16.3,38.0,24.03,10.58
2018,6,7,5,45,139.5,45.5,2.5,16.65,64.5,35.98,24.99
2018,6,7,6,0,176.0,61.0,2.6,17.0,91.0,47.65,35.94
2018,6,7,6,15,259.0,74.0,2.55,17.5,134.5,55.1,42.86
2018,6,7,6,30,342.0,87.0,2.5,18.0,178.0,63.73,50.55
2018,6,7,6,45,412.5,100.0,2.5,18.55,233.0,71.99,57.68
2018,6,7,7,0,483.0,113.0,2.5,19.1,288.0,79.91,64.33
2018,6,7,7,15,524.5,123.0,2.4,19.65,340.0,85.24,68.59
2018,6,7,7,30,566.0,133.0,2.3,20.2,392.0,90.29,72.52
2018,6,7,7,45,594.5,141.0,2.25,20.75,441.0,106.2,73.06
2018,6,7,8,0,623.0,149.0,2.2,21.3,490.0,153.63,95.65
2018,6,7,8,15,641.5,156.0,2.1,21.8,535.5,202.41,129.51
2018,6,7,8,30,660.0,163.0,2.0,22.3,581.0,253.38,169.95
2018,6,7,8,45,684.5,166.0,1.9,22.8,627.0,304.85,212.44
2018,6,7,9,0,709.0,169.0,1.8,23.3,673.0,358.73,256.97
2018,6,7,9,15,734.5,167.0,1.75,23.7,715.5,411.2,299.99
2018,6,7,9,30,760.0,165.0,1.7,24.1,758.0,465.53,343.33
2018,6,7,9,45,785.0,159.0,1.6,24.5,796.0,520.71,385.78
2018,6,7,10,0,810.0,153.0,1.5,24.9,834.0,573.33,425.0
2018,6,7,10,15,818.0,155.0,1.45,25.25,863.5,623.32,461.24
2018,6,7,10,30,826.0,157.0,1.4,25.6,893.0,672.29,495.52
2018,6,7,10,45,832.5,158.0,1.3,25.9,916.0,718.12,526.21
2018,6,7,11,0,839.0,159.0,1.2,26.2,939.0,762.34,554.73
2018,6,7,11,15,844.0,159.0,1.15,26.4,955.0,802.71,580.1
2018,6,7,11,30,849.0,159.0,1.1,26.6,971.0,834.06,598.43
2018,6,7,11,45,851.5,159.0,1.0,26.85,979.5,866.77,616.62
2018,6,7,12,0,854.0,159.0,0.9,27.1,988.0,896.94,632.78
2018,6,7,12,15,856.5,157.0,0.8,27.25,989.0,922.77,646.17
2018,6,7,12,30,859.0,155.0,0.7,27.4,990.0,945.8,657.63
2018,6,7,12,45,860.5,152.0,0.65,27.55,984.0,964.02,667.05
2018,6,7,13,0,862.0,149.0,0.6,27.7,978.0,979.05,674.58
2018,6,7,13,15,840.0,158.5,0.55,27.8,956.5,991.55,680.79
2018,6,7,13,30,818.0,168.0,0.5,27.9,935.0,989.24,678.3
2018,6,7,13,45,792.0,177.0,0.5,27.95,906.0,978.87,672.59
2018,6,7,14,0,766.0,186.0,0.5,28.0,877.0,965.03,665.0
2018,6,7,14,15,779.0,173.5,0.5,28.05,857.5,964.91,665.78
2018,6,7,14,30,792.0,161.0,0.5,28.1,838.0,960.99,664.2
2018,6,7,14,45,747.5,174.0,0.5,28.1,792.5,924.07,642.93
2018,6,7,15,0,703.0,187.0,0.5,28.1,747.0,892.59,625.31
2018,6,7,15,15,582.5,225.5,0.5,28.0,673.5,808.1,573.15
2018,6,7,15,30,462.0,264.0,0.5,27.9,600.0,721.59,517.32
2018,6,7,15,45,444.0,248.5,0.55,27.85,555.5,677.98,491.64
2018,6,7,16,0,426.0,233.0,0.6,27.8,511.0,633.46,464.17
2018,6,7,16,15,356.0,229.5,0.6,27.7,450.0,544.36,404.12
2018,6,7,16,30,286.0,226.0,0.6,27.6,389.0,474.01,355.47
2018,6,7,16,45,288.0,201.5,0.65,27.5,352.5,438.18,332.11
2018,6,7,17,0,290.0,177.0,0.7,27.4,316.0,401.12,306.84
2018,6,7,17,15,295.5,158.0,0.75,27.1,285.5,371.39,286.36
2018,6,7,17,30,301.0,139.0,0.8,26.8,255.0,340.3,263.99
2018,6,7,17,45,323.5,116.5,0.8,26.5,224.5,323.77,251.57
2018,6,7,18,0,346.0,94.0,0.8,26.2,194.0,293.06,227.3
2018,6,7,18,15,326.5,78.0,0.8,26.2,157.5,247.47,189.98
2018,6,7,18,30,307.0,62.0,0.8,26.2,121.0,203.48,152.74
2018,6,7,18,45,239.0,48.5,0.8,24.65,86.5,147.8,107.0
2018,6,7,19,0,171.0,35.0,0.8,23.1,52.0,100.06,65.42
2018,6,7,19,15,97.5,21.0,0.8,22.75,29.5,50.7,0.0
2018,6,7,19,30,24.0,7.0,0.8,22.4,7.0,10.39,0.0
2018,6,7,19,45,12.0,3.5,0.85,22.05,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.65,19.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,8,4,45,2.0,1.0,0.55,18.75,1.0,0.0,0.0
2018,6,8,5,0,4.0,2.0,0.5,18.8,2.0,0.0,0.0
2018,6,8,5,15,18.0,14.0,0.6,19.35,15.0,12.73,0.0
2018,6,8,5,30,32.0,26.0,0.7,19.9,28.0,21.65,8.9
2018,6,8,5,45,96.0,43.5,0.8,20.45,58.0,34.45,23.33
2018,6,8,6,0,160.0,61.0,0.9,21.0,88.0,47.6,35.32
2018,6,8,6,15,242.5,73.0,0.85,21.55,130.0,56.67,43.5
2018,6,8,6,30,325.0,85.0,0.8,22.1,172.0,62.17,48.35
2018,6,8,6,45,355.5,100.5,0.7,22.7,214.0,72.01,56.69
2018,6,8,7,0,386.0,116.0,0.6,23.3,256.0,81.37,64.38
2018,6,8,7,15,372.0,138.5,0.65,23.9,290.5,94.71,75.26
2018,6,8,7,30,358.0,161.0,0.7,24.5,325.0,114.47,91.27
2018,6,8,7,45,372.5,180.0,0.7,25.05,368.0,134.08,96.86
2018,6,8,8,0,387.0,199.0,0.7,25.6,411.0,167.55,113.1
2018,6,8,8,15,518.5,178.0,0.75,26.0,489.5,200.44,130.15
2018,6,8,8,30,650.0,157.0,0.8,26.4,568.0,246.24,160.98
2018,6,8,8,45,695.5,151.5,0.85,26.75,620.5,296.17,200.76
2018,6,8,9,0,741.0,146.0,0.9,27.1,673.0,350.81,244.71
2018,6,8,9,15,756.0,149.0,0.95,27.35,713.5,408.97,291.43
2018,6,8,9,30,771.0,152.0,1.0,27.6,754.0,462.87,333.96
2018,6,8,9,45,707.0,191.0,1.05,27.9,762.5,504.64,366.67
2018,6,8,10,0,643.0,230.0,1.1,28.2,771.0,542.55,394.95
2018,6,8,10,15,558.5,285.0,1.1,28.4,767.0,575.24,417.71
2018,6,8,10,30,474.0,340.0,1.1,28.6,763.0,598.05,432.51
2018,6,8,10,45,446.5,365.5,1.05,28.8,772.0,627.87,451.78
2018,6,8,11,0,419.0,391.0,1.0,29.0,781.0,654.65,468.32
2018,6,8,11,15,402.0,407.5,1.0,29.2,786.5,679.14,483.66
2018,6,8,11,30,385.0,424.0,1.0,29.4,792.0,699.84,496.3
2018,6,8,11,45,381.0,428.5,0.95,29.55,795.5,719.9,508.31
2018,6,8,12,0,377.0,433.0,0.9,29.7,799.0,738.5,519.2
2018,6,8,12,15,389.5,430.0,0.9,29.8,808.5,763.46,535.16
2018,6,8,12,30,402.0,427.0,0.9,29.9,818.0,787.33,550.25
2018,6,8,12,45,409.5,420.5,0.85,30.0,816.5,809.18,563.15
2018,6,8,13,0,417.0,414.0,0.8,30.1,815.0,823.0,571.09
2018,6,8,13,15,447.0,398.5,0.75,30.15,822.5,848.16,586.79
2018,6,8,13,30,477.0,383.0,0.7,30.2,830.0,871.28,600.97
2018,6,8,13,45,530.0,339.0,0.7,30.25,825.5,886.76,612.39
2018,6,8,14,0,583.0,295.0,0.7,30.3,821.0,900.19,622.7
2018,6,8,14,15,625.5,259.5,0.7,30.25,808.0,908.54,629.89
2018,6,8,14,30,668.0,224.0,0.7,30.2,795.0,912.08,633.97
2018,6,8,14,45,602.5,243.5,0.65,30.15,743.0,862.85,602.7
2018,6,8,15,0,537.0,263.0,0.6,30.1,691.0,808.55,568.31
2018,6,8,15,15,579.5,231.0,0.65,30.0,672.0,810.63,573.6
2018,6,8,15,30,622.0,199.0,0.7,29.9,653.0,804.22,572.93
2018,6,8,15,45,627.0,184.0,0.75,29.8,617.5,777.06,558.1
2018,6,8,16,0,632.0,169.0,0.8,29.7,582.0,747.0,541.32
2018,6,8,16,15,624.0,158.5,0.8,29.65,540.5,708.26,517.43
2018,6,8,16,30,616.0,148.0,0.8,29.6,499.0,667.77,491.96
2018,6,8,16,45,570.5,144.0,0.8,29.55,445.5,604.72,449.91
2018,6,8,17,0,525.0,140.0,0.8,29.5,392.0,537.8,404.29
2018,6,8,17,15,489.0,129.5,0.8,29.15,343.0,478.81,363.49
2018,6,8,17,30,453.0,119.0,0.8,28.8,294.0,421.82,322.65
2018,6,8,17,45,367.5,109.5,0.85,28.4,238.0,340.7,262.36
2018,6,8,18,0,282.0,100.0,0.9,28.0,182.0,257.91,198.98
2018,6,8,18,15,243.5,83.0,0.9,28.0,144.0,207.05,158.19
2018,6,8,18,30,205.0,66.0,0.9,28.0,106.0,159.97,119.37
2018,6,8,18,45,164.0,50.5,0.8,26.55,76.5,117.92,84.61
2018,6,8,19,0,123.0,35.0,0.7,25.1,47.0,80.49,51.92
2018,6,8,19,15,71.5,21.0,0.75,24.75,27.0,41.91,0.0
2018,6,8,19,30,20.0,7.0,0.8,24.4,7.0,9.73,0.0
2018,6,8,19,45,10.0,3.5,0.85,24.0,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.95,22.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,9,4,45,2.5,1.0,0.7,18.8,1.0,0.0,0.0
2018,6,9,5,0,5.0,2.0,0.7,18.9,2.0,0.0,0.0
2018,6,9,5,15,29.0,14.0,0.85,19.45,16.0,12.73,0.0
2018,6,9,5,30,53.0,26.0,1.0,20.0,30.0,21.69,8.97
2018,6,9,5,45,127.0,43.5,1.1,20.55,62.5,34.52,23.38
2018,6,9,6,0,201.0,61.0,1.2,21.1,95.0,47.73,35.4
2018,6,9,6,15,306.5,72.5,1.25,21.75,144.5,54.15,41.29
2018,6,9,6,30,412.0,84.0,1.3,22.4,194.0,61.85,48.02
2018,6,9,6,45,409.0,99.0,1.35,23.0,227.5,71.24,55.98
2018,6,9,7,0,406.0,114.0,1.4,23.6,261.0,80.1,63.28
2018,6,9,7,15,453.5,125.0,1.4,24.15,313.0,86.07,67.99
2018,6,9,7,30,501.0,136.0,1.4,24.7,365.0,91.74,72.35
2018,6,9,7,45,547.5,140.5,1.4,25.25,417.5,104.44,71.28
2018,6,9,8,0,594.0,145.0,1.4,25.8,470.0,147.23,89.95
2018,6,9,8,15,611.0,154.0,1.35,26.25,515.0,195.48,122.84
2018,6,9,8,30,628.0,163.0,1.3,26.7,560.0,245.74,161.82
2018,6,9,8,45,640.0,171.5,1.25,27.15,602.0,296.14,202.73
2018,6,9,9,0,652.0,180.0,1.2,27.6,644.0,347.59,244.45
2018,6,9,9,15,577.0,227.0,1.15,27.9,655.0,396.97,285.06
2018,6,9,9,30,502.0,274.0,1.1,28.2,666.0,437.65,317.09
2018,6,9,9,45,489.0,296.5,1.1,28.5,693.0,481.25,349.45
2018,6,9,10,0,476.0,319.0,1.1,28.8,720.0,523.09,379.44
2018,6,9,10,15,455.5,340.5,1.05,29.0,735.0,557.9,403.45
2018,6,9,10,30,435.0,362.0,1.0,29.2,750.0,590.17,424.92
2018,6,9,10,45,404.5,385.5,0.95,29.35,753.5,614.69,440.47
2018,6,9,11,0,374.0,409.0,0.9,29.5,757.0,636.04,453.45
2018,6,9,11,15,372.5,418.0,0.9,29.65,769.5,663.85,471.41
2018,6,9,11,30,371.0,427.0,0.9,29.8,782.0,690.67,488.39
2018,6,9,11,45,367.0,433.0,0.85,29.9,787.0,711.66,500.95
2018,6,9,12,0,363.0,439.0,0.8,30.0,792.0,731.28,512.48
2018,6,9,12,15,356.0,444.0,0.75,30.1,790.5,745.83,520.62
2018,6,9,12,30,349.0,449.0,0.7,30.2,789.0,758.67,527.63
2018,6,9,12,45,402.5,417.0,0.7,30.25,806.5,798.9,554.27
2018,6,9,13,0,456.0,385.0,0.7,30.3,824.0,832.92,576.64
2018,6,9,13,15,479.0,360.5,0.65,30.3,815.5,842.64,582.66
2018,6,9,13,30,502.0,336.0,0.6,30.3,807.0,849.77,587.41
2018,6,9,13,45,444.5,353.0,0.55,30.3,763.0,815.9,564.71
2018,6,9,14,0,387.0,370.0,0.5,30.3,719.0,779.59,540.87
2018,6,9,14,15,281.5,385.5,0.45,30.2,635.5,680.96,476.79
2018,6,9,14,30,176.0,401.0,0.4,30.1,552.0,580.05,409.97
2018,6,9,14,45,125.0,349.0,0.35,30.05,454.0,477.02,341.76
2018,6,9,15,0,74.0,297.0,0.3,30.0,356.0,359.29,260.94
2018,6,9,15,15,43.5,238.5,0.25,29.85,272.5,270.72,198.61
2018,6,9,15,30,13.0,180.0,0.2,29.7,189.0,175.13,128.61
2018,6,9,15,45,7.0,129.5,0.2,29.55,134.5,122.26,89.49
2018,6,9,16,0,1.0,79.0,0.2,29.4,80.0,70.87,50.2
2018,6,9,16,15,0.5,62.5,0.2,29.35,63.0,55.72,38.62
2018,6,9,16,30,0.0,46.0,0.2,29.3,46.0,40.65,26.86
2018,6,9,16,45,0.0,39.5,0.2,29.25,39.5,34.87,22.39
2018,6,9,17,0,0.0,33.0,0.2,29.2,33.0,29.11,17.86
2018,6,9,17,15,49.0,52.5,0.25,28.85,71.5,85.25,64.1
2018,6,9,17,30,98.0,72.0,0.3,28.5,110.0,140.78,108.61
2018,6,9,17,45,109.0,75.0,0.35,28.2,111.5,146.05,112.52
2018,6,9,18,0,120.0,78.0,0.4,27.9,113.0,142.54,109.4
2018,6,9,18,15,60.0,45.5,0.4,27.9,63.0,74.05,54.22
2018,6,9,18,30,0.0,13.0,0.4,27.9,13.0,11.42,3.61
2018,6,9,18,45,0.0,9.5,0.4,27.0,9.5,8.34,1.04
2018,6,9,19,0,0.0,6.0,0.4,26.1,6.0,5.26,0.0
2018,6,9,19,15,0.5,3.5,0.4,25.8,3.5,3.18,0.0
2018,6,9,19,30,1.0,1.0,0.4,25.5,1.0,1.08,0.0
2018,6,9,19,45,0.5,0.5,0.45,25.25,0.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.75,22.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,10,4,45,2.5,1.0,0.7,19.4,1.0,0.0,0.0
2018,6,10,5,0,5.0,2.0,0.7,19.5,2.0,0.0,0.0
2018,6,10,5,15,59.0,16.0,0.8,20.0,20.0,14.55,0.0
2018,6,10,5,30,113.0,30.0,0.9,20.5,38.0,24.06,10.59
2018,6,10,5,45,191.0,45.5,1.05,20.95,72.5,35.18,23.89
2018,6,10,6,0,269.0,61.0,1.2,21.4,107.0,46.44,34.26
2018,6,10,6,15,335.0,73.5,1.2,21.9,150.0,55.01,42.0
2018,6,10,6,30,401.0,86.0,1.2,22.4,193.0,63.27,49.23
2018,6,10,6,45,452.0,95.5,1.25,22.95,240.5,68.97,54.04
2018,6,10,7,0,503.0,105.0,1.3,23.5,288.0,74.45,58.49
2018,6,10,7,15,541.0,112.5,1.35,24.05,336.5,78.21,61.37
2018,6,10,7,30,579.0,120.0,1.4,24.6,385.0,80.75,63.16
2018,6,10,7,45,608.5,126.5,1.45,25.15,433.5,94.54,62.84
2018,6,10,8,0,638.0,133.0,1.5,25.7,482.0,141.65,84.09
2018,6,10,8,15,660.5,138.0,1.5,26.1,528.5,190.27,116.89
2018,6,10,8,30,683.0,143.0,1.5,26.5,575.0,241.47,156.77
2018,6,10,8,45,700.0,147.0,1.55,26.9,618.0,292.82,199.04
2018,6,10,9,0,717.0,151.0,1.6,27.3,661.0,345.66,242.73
2018,6,10,9,15,728.5,156.0,1.65,27.55,700.0,398.43,286.01
2018,6,10,9,30,740.0,161.0,1.7,27.8,739.0,451.63,328.53
2018,6,10,9,45,747.5,166.0,1.75,28.05,772.5,506.0,370.63
2018,6,10,10,0,755.0,171.0,1.8,28.3,806.0,556.2,408.59
2018,6,10,10,15,761.5,173.5,1.85,28.4,833.5,603.05,443.46
2018,6,10,10,30,768.0,176.0,1.9,28.5,861.0,648.9,476.75
2018,6,10,10,45,772.0,179.5,1.95,28.6,883.0,692.66,507.79
2018,6,10,11,0,776.0,183.0,2.0,28.7,905.0,734.82,537.1
2018,6,10,11,15,778.5,184.5,2.0,28.65,919.5,772.33,562.78
2018,6,10,11,30,781.0,186.0,2.0,28.6,934.0,807.77,586.31
2018,6,10,11,45,704.5,233.0,2.0,28.6,912.0,820.05,592.91
2018,6,10,12,0,628.0,280.0,2.0,28.6,890.0,822.08,592.48
2018,6,10,12,15,560.5,318.5,2.0,28.5,863.5,820.21,589.93
2018,6,10,12,30,493.0,357.0,2.0,28.4,837.0,812.61,583.57
2018,6,10,12,45,562.5,315.5,2.0,28.35,859.5,854.36,613.25
2018,6,10,13,0,632.0,274.0,2.0,28.3,882.0,895.98,642.18
2018,6,10,13,15,710.0,225.5,1.95,28.25,899.5,937.02,669.32
2018,6,10,13,30,788.0,177.0,1.9,28.2,917.0,967.31,688.08
2018,6,10,13,45,786.0,173.0,1.85,28.15,897.0,967.7,688.1
2018,6,10,14,0,784.0,169.0,1.8,28.1,877.0,964.66,686.39
2018,6,10,14,15,748.0,182.0,1.8,28.1,841.0,941.99,672.88
2018,6,10,14,30,712.0,195.0,1.8,28.1,805.0,924.28,662.74
2018,6,10,14,45,545.0,260.5,1.75,28.1,716.5,819.73,593.42
2018,6,10,15,0,378.0,326.0,1.7,28.1,628.0,708.06,516.51
2018,6,10,15,15,303.0,330.0,1.7,28.15,564.5,637.42,468.62
2018,6,10,15,30,228.0,334.0,1.7,28.2,501.0,553.67,410.38
2018,6,10,15,45,307.0,287.5,1.65,28.2,497.5,583.94,435.08
2018,6,10,16,0,386.0,241.0,1.6,28.2,494.0,607.64,454.16
2018,6,10,16,15,421.5,207.5,1.55,28.1,464.5,588.66,442.81
2018,6,10,16,30,457.0,174.0,1.5,28.0,435.0,565.06,428.3
2018,6,10,16,45,455.0,157.0,1.4,27.9,397.0,527.01,401.95
2018,6,10,17,0,453.0,140.0,1.3,27.8,359.0,487.58,374.17
2018,6,10,17,15,444.0,125.5,1.2,27.5,319.5,445.1,343.62
2018,6,10,17,30,435.0,111.0,1.1,27.2,280.0,402.2,311.9
2018,6,10,17,45,437.5,99.0,1.05,26.85,248.0,368.33,286.13
2018,6,10,18,0,440.0,87.0,1.0,26.5,216.0,333.26,258.17
2018,6,10,18,15,311.0,75.0,1.0,26.5,157.5,237.44,182.44
2018,6,10,18,30,182.0,63.0,1.0,26.5,99.0,147.21,110.44
2018,6,10,18,45,148.5,49.0,0.9,25.7,73.0,110.68,79.75
2018,6,10,19,0,115.0,35.0,0.8,24.9,47.0,78.02,50.83
2018,6,10,19,15,66.5,21.0,0.8,24.75,27.0,40.95,0.0
2018,6,10,19,30,18.0,7.0,0.8,24.6,7.0,9.42,0.0
2018,6,10,19,45,9.0,3.5,0.85,24.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.75,21.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,11,4,45,4.0,1.0,0.65,20.2,1.0,0.0,0.0
2018,6,11,5,0,8.0,2.0,0.6,20.2,2.0,0.0,0.0
2018,6,11,5,15,32.0,13.5,0.7,20.4,15.5,12.28,0.0
2018,6,11,5,30,56.0,25.0,0.8,20.6,29.0,20.97,8.54
2018,6,11,5,45,73.0,42.5,0.85,20.85,52.0,34.76,23.56
2018,6,11,6,0,90.0,60.0,0.9,21.1,75.0,48.29,35.89
2018,6,11,6,15,144.5,76.5,0.95,21.25,110.5,58.73,45.33
2018,6,11,6,30,199.0,93.0,1.0,21.4,146.0,70.45,55.63
2018,6,11,6,45,342.5,98.5,1.05,21.55,213.0,70.5,55.66
2018,6,11,7,0,486.0,104.0,1.1,21.7,280.0,73.64,58.23
2018,6,11,7,15,493.0,118.5,1.15,22.15,321.0,81.94,65.03
2018,6,11,7,30,500.0,133.0,1.2,22.6,362.0,89.74,71.28
2018,6,11,7,45,465.0,162.0,1.3,23.05,394.0,115.71,82.48
2018,6,11,8,0,430.0,191.0,1.4,23.5,426.0,164.82,110.89
2018,6,11,8,15,460.5,200.0,1.45,23.9,473.0,206.04,138.58
2018,6,11,8,30,491.0,209.0,1.5,24.3,520.0,250.86,172.59
2018,6,11,8,45,548.0,203.0,1.55,24.75,573.5,295.24,207.08
2018,6,11,9,0,605.0,197.0,1.6,25.2,627.0,344.48,246.18
2018,6,11,9,15,661.0,183.5,1.6,25.35,678.5,393.65,285.68
2018,6,11,9,30,717.0,170.0,1.6,25.5,730.0,448.09,328.76
2018,6,11,9,45,721.5,177.0,1.6,25.7,762.5,498.53,368.18
2018,6,11,10,0,726.0,184.0,1.6,25.9,795.0,548.33,405.89
2018,6,11,10,15,718.0,197.0,1.6,26.0,819.0,594.85,440.18
2018,6,11,10,30,710.0,210.0,1.6,26.1,843.0,639.3,471.98
2018,6,11,10,45,670.5,236.5,1.55,26.25,846.5,671.33,493.5
2018,6,11,11,0,631.0,263.0,1.5,26.4,850.0,698.53,511.07
2018,6,11,11,15,588.5,291.5,1.5,26.45,846.5,720.43,525.07
2018,6,11,11,30,546.0,320.0,1.5,26.5,843.0,740.48,537.44
2018,6,11,11,45,413.5,383.5,1.5,26.55,781.5,709.5,513.71
2018,6,11,12,0,281.0,447.0,1.5,26.6,720.0,666.15,481.62
2018,6,11,12,15,207.0,454.0,1.45,26.6,655.5,613.64,444.73
2018,6,11,12,30,133.0,461.0,1.4,26.6,591.0,561.83,407.7
2018,6,11,12,45,97.0,420.0,1.35,26.6,514.5,485.64,354.89
2018,6,11,13,0,61.0,379.0,1.3,26.6,438.0,415.8,305.51
2018,6,11,13,15,37.5,307.0,1.2,26.6,343.0,325.96,241.13
2018,6,11,13,30,14.0,235.0,1.1,26.6,248.0,226.53,168.04
2018,6,11,13,45,29.5,265.0,0.95,26.55,292.0,280.23,208.59
2018,6,11,14,0,45.0,295.0,0.8,26.5,336.0,326.11,242.03
2018,6,11,14,15,23.5,205.5,0.65,26.4,227.0,217.7,161.9
2018,6,11,14,30,2.0,116.0,0.5,26.3,118.0,105.67,76.99
2018,6,11,14,45,6.0,154.0,0.35,26.2,159.0,144.34,107.19
2018,6,11,15,0,10.0,192.0,0.2,26.1,200.0,183.59,136.87
2018,6,11,15,15,66.5,238.5,0.35,25.85,287.5,292.01,219.91
2018,6,11,15,30,123.0,285.0,0.5,25.6,375.0,405.81,304.05
2018,6,11,15,45,115.5,280.5,0.65,25.4,361.0,392.8,295.19
2018,6,11,16,0,108.0,276.0,0.8,25.2,347.0,379.88,287.3
2018,6,11,16,15,140.5,241.0,0.95,24.9,326.0,366.57,280.51
2018,6,11,16,30,173.0,206.0,1.1,24.6,305.0,350.3,271.18
2018,6,11,16,45,216.0,200.0,1.2,24.3,312.0,382.91,297.63
2018,6,11,17,0,259.0,194.0,1.3,24.0,319.0,398.45,310.98
2018,6,11,17,15,161.5,163.5,1.35,23.7,238.5,278.71,219.32
2018,6,11,17,30,64.0,133.0,1.4,23.4,158.0,169.86,133.3
2018,6,11,17,45,32.0,92.5,1.4,23.1,105.0,106.67,82.52
2018,6,11,18,0,0.0,52.0,1.4,22.8,52.0,45.9,32.51
2018,6,11,18,15,0.0,41.5,1.4,22.8,41.5,36.59,24.78
2018,6,11,18,30,0.0,31.0,1.4,22.8,31.0,27.3,16.93
2018,6,11,18,45,0.0,23.5,1.4,22.25,23.5,20.68,11.24
2018,6,11,19,0,0.0,16.0,1.4,21.7,16.0,14.07,5.31
2018,6,11,19,15,0.0,9.5,1.5,21.5,9.5,8.35,0.0
2018,6,11,19,30,0.0,3.0,1.6,21.3,3.0,2.73,0.0
2018,6,11,19,45,0.0,1.5,1.7,21.15,1.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,20.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.25,20.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.55,20.05,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,19.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,12,5,15,0.0,2.0,2.2,16.6,2.0,1.82,0.0
2018,6,12,5,30,0.0,4.0,2.3,16.7,4.0,3.5,0.0
2018,6,12,5,45,0.0,7.5,2.4,16.85,7.5,6.58,0.0
2018,6,12,6,0,0.0,11.0,2.5,17.0,11.0,9.65,2.81
2018,6,12,6,15,0.0,16.5,2.55,17.2,16.5,14.5,7.19
2018,6,12,6,30,0.0,22.0,2.6,17.4,22.0,19.35,11.54
2018,6,12,6,45,0.0,30.5,2.65,17.6,30.5,26.86,18.2
2018,6,12,7,0,0.0,39.0,2.7,17.8,39.0,34.38,24.78
2018,6,12,7,15,3.5,72.5,2.7,18.15,74.0,64.14,50.7
2018,6,12,7,30,7.0,106.0,2.7,18.5,109.0,91.83,74.38
2018,6,12,7,45,4.5,106.0,2.65,18.85,108.0,92.49,71.11
2018,6,12,8,0,2.0,106.0,2.6,19.2,107.0,93.09,71.22
2018,6,12,8,15,1.5,107.0,2.55,19.6,108.0,94.32,71.87
2018,6,12,8,30,1.0,108.0,2.5,20.0,109.0,95.4,72.42
2018,6,12,8,45,1.5,121.0,2.45,20.4,122.0,106.78,81.23
2018,6,12,9,0,2.0,134.0,2.4,20.8,135.0,118.28,90.05
2018,6,12,9,15,2.0,138.5,2.35,21.15,140.0,122.49,93.05
2018,6,12,9,30,2.0,143.0,2.3,21.5,145.0,126.7,96.05
2018,6,12,9,45,1.5,127.5,2.2,21.85,129.0,113.41,85.24
2018,6,12,10,0,1.0,112.0,2.1,22.2,113.0,99.83,74.27
2018,6,12,10,15,2.0,130.5,2.05,22.5,132.5,116.75,87.41
2018,6,12,10,30,3.0,149.0,2.0,22.8,152.0,133.85,100.54
2018,6,12,10,45,3.0,139.0,1.9,23.05,142.0,125.4,93.72
2018,6,12,11,0,3.0,129.0,1.8,23.3,132.0,116.86,86.9
2018,6,12,11,15,1.5,112.5,1.75,23.55,114.0,101.32,74.6
2018,6,12,11,30,0.0,96.0,1.7,23.8,96.0,85.57,62.14
2018,6,12,11,45,0.0,89.5,1.6,24.05,89.5,79.84,57.57
2018,6,12,12,0,0.0,83.0,1.5,24.3,83.0,74.09,52.99
2018,6,12,12,15,0.0,83.5,1.5,24.5,83.5,74.58,53.33
2018,6,12,12,30,0.0,84.0,1.5,24.7,84.0,75.05,53.66
2018,6,12,12,45,2.0,112.0,1.45,24.85,114.0,102.13,74.81
2018,6,12,13,0,4.0,140.0,1.4,25.0,144.0,129.41,95.9
2018,6,12,13,15,10.5,204.0,1.4,25.1,214.0,194.2,145.53
2018,6,12,13,30,17.0,268.0,1.4,25.2,284.0,260.08,194.91
2018,6,12,13,45,21.5,283.0,1.4,25.3,303.0,289.89,216.93
2018,6,12,14,0,26.0,298.0,1.4,25.4,322.0,310.3,232.07
2018,6,12,14,15,81.0,353.0,1.35,25.4,423.5,420.87,314.1
2018,6,12,14,30,136.0,408.0,1.3,25.4,525.0,547.83,404.15
2018,6,12,14,45,112.5,381.5,1.3,25.4,475.5,498.58,368.9
2018,6,12,15,0,89.0,355.0,1.3,25.4,426.0,433.72,323.48
2018,6,12,15,15,62.0,318.5,1.3,25.35,367.0,370.58,278.32
2018,6,12,15,30,35.0,282.0,1.3,25.3,308.0,308.09,232.58
2018,6,12,15,45,23.5,243.5,1.25,25.25,260.5,246.0,186.65
2018,6,12,16,0,12.0,205.0,1.2,25.2,213.0,198.6,150.94
2018,6,12,16,15,10.5,192.5,1.25,25.0,199.0,185.57,141.61
2018,6,12,16,30,9.0,180.0,1.3,24.8,185.0,172.64,132.14
2018,6,12,16,45,7.5,149.0,1.3,24.6,153.0,141.57,108.3
2018,6,12,17,0,6.0,118.0,1.3,24.4,121.0,110.75,84.3
2018,6,12,17,15,3.0,85.0,1.25,24.15,86.5,77.47,57.82
2018,6,12,17,30,0.0,52.0,1.2,23.9,52.0,45.9,32.26
2018,6,12,17,45,7.5,41.0,1.15,23.6,43.0,40.35,27.96
2018,6,12,18,0,15.0,30.0,1.1,23.3,34.0,34.59,23.28
2018,6,12,18,15,98.0,32.5,1.1,23.3,52.5,81.99,62.16
2018,6,12,18,30,181.0,35.0,1.1,23.3,71.0,120.7,91.37
2018,6,12,18,45,104.5,22.5,0.85,22.35,42.0,68.75,48.36
2018,6,12,19,0,28.0,10.0,0.6,21.4,13.0,20.44,9.66
2018,6,12,19,15,14.0,5.5,0.6,21.15,7.0,9.79,0.0
2018,6,12,19,30,0.0,1.0,0.6,20.9,1.0,0.91,0.0
2018,6,12,19,45,0.0,0.5,0.55,20.6,0.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.45,19.3,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,19.15,0.0,0.0,0.0
