Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,22,30,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.4,19.05,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.4,18.95,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.35,18.8,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,17.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,6,13,4,45,2.0,0.5,0.95,17.75,0.5,0.0,0.0
2018,6,13,5,0,4.0,1.0,1.0,17.9,1.0,0.0,0.0
2018,6,13,5,15,7.5,10.0,1.3,18.45,10.5,9.1,0.0
2018,6,13,5,30,11.0,19.0,1.6,19.0,20.0,16.84,5.8
2018,6,13,5,45,7.0,24.5,1.85,19.55,25.5,21.9,12.85
2018,6,13,6,0,3.0,30.0,2.1,20.1,31.0,26.44,17.23
2018,6,13,6,15,26.0,54.0,2.2,20.55,61.0,46.47,34.86
2018,6,13,6,30,49.0,78.0,2.3,21.0,91.0,65.21,51.22
2018,6,13,6,45,75.0,106.5,2.4,21.45,131.5,82.94,66.44
2018,6,13,7,0,101.0,135.0,2.5,21.9,172.0,102.35,82.79
2018,6,13,7,15,82.0,157.5,2.5,22.3,190.5,122.63,99.59
2018,6,13,7,30,63.0,180.0,2.5,22.7,209.0,138.05,112.01
2018,6,13,7,45,208.0,188.0,2.55,23.1,299.0,133.63,100.4
2018,6,13,8,0,353.0,196.0,2.6,23.5,389.0,168.54,117.08
2018,6,13,8,15,285.0,207.5,2.6,23.85,372.5,192.28,135.82
2018,6,13,8,30,217.0,219.0,2.6,24.2,356.0,207.82,150.82
2018,6,13,8,45,123.0,233.5,2.6,24.55,312.5,217.65,162.33
2018,6,13,9,0,29.0,248.0,2.6,24.9,269.0,213.98,162.05
2018,6,13,9,15,85.0,307.0,2.6,25.25,372.5,284.42,214.34
2018,6,13,9,30,141.0,366.0,2.6,25.6,476.0,357.01,267.63
2018,6,13,9,45,247.0,356.0,2.55,25.95,559.5,409.99,306.32
2018,6,13,10,0,353.0,346.0,2.5,26.3,643.0,478.2,356.33
2018,6,13,10,15,544.5,269.0,2.55,26.55,745.5,551.14,411.07
2018,6,13,10,30,736.0,192.0,2.6,26.8,848.0,639.49,476.56
2018,6,13,10,45,763.5,183.0,2.6,27.1,879.0,687.77,510.81
2018,6,13,11,0,791.0,174.0,2.6,27.4,910.0,736.04,544.57
2018,6,13,11,15,796.0,174.5,2.6,27.65,926.0,775.14,571.16
2018,6,13,11,30,801.0,175.0,2.6,27.9,942.0,812.3,595.22
2018,6,13,11,45,682.5,236.5,2.6,28.1,894.0,802.87,586.67
2018,6,13,12,0,564.0,298.0,2.6,28.3,846.0,780.46,568.79
2018,6,13,12,15,694.0,230.0,2.6,28.4,905.5,856.53,622.8
2018,6,13,12,30,824.0,162.0,2.6,28.5,965.0,927.03,667.97
2018,6,13,12,45,833.0,154.0,2.6,28.65,961.0,936.56,673.2
2018,6,13,13,0,842.0,146.0,2.6,28.8,957.0,954.02,684.16
2018,6,13,13,15,829.0,151.0,2.65,28.8,940.0,959.0,687.96
2018,6,13,13,30,816.0,156.0,2.7,28.8,923.0,972.63,697.52
2018,6,13,13,45,810.5,154.0,2.7,28.8,902.0,971.58,697.28
2018,6,13,14,0,805.0,152.0,2.7,28.8,881.0,967.08,695.07
2018,6,13,14,15,775.5,160.5,2.7,28.7,845.0,946.5,682.92
2018,6,13,14,30,746.0,169.0,2.7,28.6,809.0,922.93,668.96
2018,6,13,14,45,759.5,155.5,2.65,28.55,785.0,915.55,665.1
2018,6,13,15,0,773.0,142.0,2.6,28.5,761.0,904.32,658.69
2018,6,13,15,15,770.5,135.0,2.6,28.35,726.5,881.33,645.3
2018,6,13,15,30,768.0,128.0,2.6,28.2,692.0,855.3,629.95
2018,6,13,15,45,752.0,125.5,2.55,28.1,649.5,819.35,607.41
2018,6,13,16,0,736.0,123.0,2.5,28.0,607.0,781.43,583.41
2018,6,13,16,15,626.0,140.5,2.45,27.85,531.0,690.86,522.65
2018,6,13,16,30,516.0,158.0,2.4,27.7,455.0,593.9,454.05
2018,6,13,16,45,487.0,143.5,2.3,27.5,403.5,536.17,413.55
2018,6,13,17,0,458.0,129.0,2.2,27.3,352.0,479.19,372.4
2018,6,13,17,15,514.0,112.5,2.05,27.0,336.0,483.51,376.63
2018,6,13,17,30,570.0,96.0,1.9,26.7,320.0,474.5,369.99
2018,6,13,17,45,399.0,101.0,1.75,26.35,247.0,349.65,273.83
2018,6,13,18,0,228.0,106.0,1.6,26.0,174.0,237.84,185.87
2018,6,13,18,15,150.5,88.5,1.6,26.0,130.0,171.51,132.51
2018,6,13,18,30,73.0,71.0,1.6,26.0,86.0,106.71,79.96
2018,6,13,18,45,52.0,53.0,1.3,25.0,62.0,76.72,55.06
2018,6,13,19,0,31.0,35.0,1.0,24.0,38.0,44.38,27.93
2018,6,13,19,15,17.5,20.0,1.05,23.8,21.5,23.42,1.05
2018,6,13,19,30,4.0,5.0,1.1,23.6,5.0,5.24,0.0
2018,6,13,19,45,2.0,2.5,1.1,23.4,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.9,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,20.9,2.0,0.0,0.0
2018,6,14,5,15,15.5,13.0,1.25,21.2,14.0,11.82,0.0
2018,6,14,5,30,26.0,24.0,1.4,21.5,26.0,20.19,7.92
2018,6,14,5,45,80.5,42.0,1.55,21.8,54.5,34.42,23.14
2018,6,14,6,0,135.0,60.0,1.7,22.1,83.0,46.82,34.46
2018,6,14,6,15,268.5,71.5,1.7,22.5,136.5,53.25,40.38
2018,6,14,6,30,402.0,83.0,1.7,22.9,190.0,61.08,47.26
2018,6,14,6,45,456.5,92.0,1.7,23.35,238.0,66.51,51.86
2018,6,14,7,0,511.0,101.0,1.7,23.8,286.0,72.3,56.61
2018,6,14,7,15,551.5,107.5,1.75,24.3,335.0,74.42,58.11
2018,6,14,7,30,592.0,114.0,1.8,24.8,384.0,76.4,59.46
2018,6,14,7,45,599.0,126.0,1.85,25.3,426.5,92.1,62.13
2018,6,14,8,0,606.0,138.0,1.9,25.8,469.0,140.67,84.91
2018,6,14,8,15,630.5,143.0,1.9,26.25,515.5,187.52,116.12
2018,6,14,8,30,655.0,148.0,1.9,26.7,562.0,237.23,154.59
2018,6,14,8,45,685.5,147.0,1.85,27.15,608.5,286.61,194.71
2018,6,14,9,0,716.0,146.0,1.8,27.6,655.0,338.99,237.61
2018,6,14,9,15,739.5,146.5,1.7,27.85,698.5,396.86,284.23
2018,6,14,9,30,763.0,147.0,1.6,28.1,742.0,451.35,327.25
2018,6,14,9,45,762.5,156.5,1.5,28.35,774.5,502.92,366.86
2018,6,14,10,0,762.0,166.0,1.4,28.6,807.0,553.2,403.99
2018,6,14,10,15,773.0,166.5,1.3,28.75,836.5,601.35,438.53
2018,6,14,10,30,784.0,167.0,1.2,28.9,866.0,648.88,471.4
2018,6,14,10,45,794.0,166.0,1.1,29.1,889.5,693.59,501.15
2018,6,14,11,0,804.0,165.0,1.0,29.3,913.0,737.09,529.07
2018,6,14,11,15,705.0,224.0,1.0,29.4,888.0,750.37,535.73
2018,6,14,11,30,606.0,283.0,1.0,29.5,863.0,753.01,535.35
2018,6,14,11,45,653.5,256.0,0.95,29.6,887.0,795.34,563.11
2018,6,14,12,0,701.0,229.0,0.9,29.7,911.0,837.43,589.78
2018,6,14,12,15,764.5,193.5,0.9,29.75,938.0,879.31,615.52
2018,6,14,12,30,828.0,158.0,0.9,29.8,965.0,926.4,643.84
2018,6,14,12,45,673.5,235.0,0.9,29.8,888.5,881.28,615.62
2018,6,14,13,0,519.0,312.0,0.9,29.8,812.0,821.59,575.43
2018,6,14,13,15,602.0,268.0,0.9,29.75,840.5,871.85,610.24
2018,6,14,13,30,685.0,224.0,0.9,29.7,869.0,919.21,640.83
2018,6,14,13,45,689.0,216.0,0.85,29.7,852.5,921.64,641.34
2018,6,14,14,0,693.0,208.0,0.8,29.7,836.0,920.86,640.55
2018,6,14,14,15,681.5,203.5,0.8,29.65,805.5,905.3,631.88
2018,6,14,14,30,670.0,199.0,0.8,29.6,775.0,886.81,621.63
2018,6,14,14,45,685.0,184.5,0.8,29.55,753.0,880.44,618.99
2018,6,14,15,0,700.0,170.0,0.8,29.5,731.0,870.45,614.03
2018,6,14,15,15,731.0,151.0,0.8,29.45,711.5,861.59,609.92
2018,6,14,15,30,762.0,132.0,0.8,29.4,692.0,854.25,606.85
2018,6,14,15,45,692.0,144.5,0.8,29.4,629.5,791.7,568.49
2018,6,14,16,0,622.0,157.0,0.8,29.4,567.0,725.98,527.88
2018,6,14,16,15,550.0,162.5,0.8,29.3,505.0,652.45,479.98
2018,6,14,16,30,478.0,168.0,0.8,29.2,443.0,575.32,428.21
2018,6,14,16,45,479.0,151.5,0.8,29.1,406.0,539.31,405.09
2018,6,14,17,0,480.0,135.0,0.8,29.0,369.0,501.59,379.72
2018,6,14,17,15,521.0,117.5,0.7,28.8,345.0,493.7,374.63
2018,6,14,17,30,562.0,100.0,0.6,28.6,321.0,474.29,360.44
2018,6,14,17,45,518.0,92.0,0.55,28.4,273.0,411.84,314.0
2018,6,14,18,0,474.0,84.0,0.5,28.2,225.0,352.51,268.71
2018,6,14,18,15,407.0,74.5,0.5,28.2,179.0,281.39,213.17
2018,6,14,18,30,340.0,65.0,0.5,28.2,133.0,221.3,164.67
2018,6,14,18,45,248.5,51.0,0.5,27.65,93.5,154.74,111.23
2018,6,14,19,0,157.0,37.0,0.5,27.1,54.0,98.61,65.34
2018,6,14,19,15,95.0,22.5,0.5,27.0,31.5,49.8,9.42
2018,6,14,19,30,33.0,8.0,0.5,26.9,9.0,12.99,0.0
2018,6,14,19,45,16.5,4.0,0.55,26.75,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,26.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,25.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.75,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,18.9,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,6,15,4,45,1.0,0.5,2.35,18.7,0.5,0.0,0.0
2018,6,15,5,0,2.0,1.0,2.4,18.6,1.0,0.0,0.0
2018,6,15,5,15,18.0,12.0,2.45,18.85,13.5,10.91,0.0
2018,6,15,5,30,34.0,23.0,2.5,19.1,26.0,19.45,7.49
2018,6,15,5,45,126.0,40.0,2.55,19.35,60.0,31.97,21.32
2018,6,15,6,0,218.0,57.0,2.6,19.6,94.0,43.22,31.73
2018,6,15,6,15,352.0,64.5,2.55,20.15,147.5,48.34,36.52
2018,6,15,6,30,486.0,72.0,2.5,20.7,201.0,54.15,41.68
2018,6,15,6,45,537.0,78.5,2.45,21.25,249.5,57.19,44.25
2018,6,15,7,0,588.0,85.0,2.4,21.8,298.0,60.12,46.61
2018,6,15,7,15,626.0,90.0,2.5,22.5,348.0,61.71,47.69
2018,6,15,7,30,664.0,95.0,2.6,23.2,398.0,63.21,48.66
2018,6,15,7,45,693.5,98.5,2.65,23.95,447.5,74.27,47.39
2018,6,15,8,0,723.0,102.0,2.7,24.7,497.0,130.0,72.8
2018,6,15,8,15,745.0,105.0,2.65,25.15,545.0,181.18,107.07
2018,6,15,8,30,767.0,108.0,2.6,25.6,593.0,234.78,149.38
2018,6,15,8,45,784.5,110.5,2.6,26.1,637.5,289.01,194.83
2018,6,15,9,0,802.0,113.0,2.6,26.6,682.0,344.64,241.78
2018,6,15,9,15,815.0,115.0,2.55,26.9,722.5,399.35,287.6
2018,6,15,9,30,828.0,117.0,2.5,27.2,763.0,458.17,335.17
2018,6,15,9,45,838.0,119.0,2.45,27.55,798.5,511.06,376.96
2018,6,15,10,0,848.0,121.0,2.4,27.9,834.0,563.45,416.99
2018,6,15,10,15,854.0,123.0,2.35,28.1,863.0,612.75,453.77
2018,6,15,10,30,860.0,125.0,2.3,28.3,892.0,660.71,488.45
2018,6,15,10,45,863.0,127.5,2.25,28.55,914.0,705.48,519.79
2018,6,15,11,0,866.0,130.0,2.2,28.8,936.0,748.27,548.9
2018,6,15,11,15,868.0,132.0,2.15,28.95,951.5,787.71,573.92
2018,6,15,11,30,870.0,134.0,2.1,29.1,967.0,824.79,596.97
2018,6,15,11,45,870.5,135.0,2.05,29.2,975.0,857.25,616.88
2018,6,15,12,0,871.0,136.0,2.0,29.3,983.0,887.02,634.91
2018,6,15,12,15,871.0,136.0,2.0,29.4,984.0,912.69,650.7
2018,6,15,12,30,871.0,136.0,2.0,29.5,985.0,935.45,664.65
2018,6,15,12,45,869.0,136.0,2.0,29.55,978.5,953.3,675.67
2018,6,15,13,0,867.0,136.0,2.0,29.6,972.0,967.92,684.75
2018,6,15,13,15,863.5,135.5,2.0,29.55,958.5,977.26,690.92
2018,6,15,13,30,860.0,135.0,2.0,29.5,945.0,983.15,695.08
2018,6,15,13,45,842.5,142.0,2.0,29.45,921.0,979.05,693.14
2018,6,15,14,0,825.0,149.0,2.0,29.4,897.0,983.21,696.61
2018,6,15,14,15,769.0,174.5,1.95,29.25,855.0,954.02,678.82
2018,6,15,14,30,713.0,200.0,1.9,29.1,813.0,929.65,664.4
2018,6,15,14,45,703.5,194.5,1.9,28.95,779.5,908.84,652.74
2018,6,15,15,0,694.0,189.0,1.9,28.8,746.0,885.21,639.22
2018,6,15,15,15,690.5,179.0,1.8,28.6,710.0,859.68,623.59
2018,6,15,15,30,687.0,169.0,1.7,28.4,674.0,831.35,606.11
2018,6,15,15,45,726.5,142.0,1.6,28.25,647.0,819.45,599.35
2018,6,15,16,0,766.0,115.0,1.5,28.1,620.0,798.61,586.56
2018,6,15,16,15,723.0,115.5,1.45,28.05,564.0,739.24,548.25
2018,6,15,16,30,680.0,116.0,1.4,28.0,508.0,683.68,512.23
2018,6,15,16,45,681.5,107.5,1.35,27.9,470.0,648.64,489.9
2018,6,15,17,0,683.0,99.0,1.3,27.8,432.0,611.31,464.48
2018,6,15,17,15,651.5,93.5,1.2,27.5,382.5,553.54,423.45
2018,6,15,17,30,620.0,88.0,1.1,27.2,333.0,496.84,382.13
2018,6,15,17,45,577.0,81.5,1.05,26.9,284.0,433.95,335.12
2018,6,15,18,0,534.0,75.0,1.0,26.6,235.0,373.99,288.67
2018,6,15,18,15,473.0,67.0,1.0,26.6,188.5,307.48,235.53
2018,6,15,18,30,412.0,59.0,1.0,26.6,142.0,246.58,185.3
2018,6,15,18,45,327.5,48.0,0.9,25.3,102.5,178.69,129.86
2018,6,15,19,0,243.0,37.0,0.8,24.0,63.0,123.5,83.16
2018,6,15,19,15,144.0,23.0,0.85,23.6,36.5,65.62,16.3
2018,6,15,19,30,45.0,9.0,0.9,23.2,10.0,16.01,0.0
2018,6,15,19,45,22.5,4.5,0.9,22.8,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,19.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,16,4,45,3.0,1.0,0.3,19.9,1.0,0.0,0.0
2018,6,16,5,0,6.0,2.0,0.3,19.9,2.0,0.0,0.0
2018,6,16,5,15,8.5,9.5,0.35,20.35,10.0,8.64,0.0
2018,6,16,5,30,11.0,17.0,0.4,20.8,18.0,15.23,4.56
2018,6,16,5,45,17.0,31.0,0.45,21.3,33.5,27.05,17.08
2018,6,16,6,0,23.0,45.0,0.5,21.8,49.0,38.7,27.62
2018,6,16,6,15,67.5,67.5,0.55,22.5,84.5,54.56,41.53
2018,6,16,6,30,112.0,90.0,0.6,23.2,120.0,71.15,55.8
2018,6,16,6,45,198.0,109.5,0.6,23.9,176.0,81.51,64.45
2018,6,16,7,0,284.0,129.0,0.6,24.6,232.0,94.64,75.2
2018,6,16,7,15,334.5,143.0,0.6,25.1,282.5,103.59,82.27
2018,6,16,7,30,385.0,157.0,0.6,25.6,333.0,104.87,82.85
2018,6,16,7,45,352.0,185.5,0.6,26.1,360.5,134.55,98.37
2018,6,16,8,0,319.0,214.0,0.6,26.6,388.0,176.27,122.18
2018,6,16,8,15,265.5,244.5,0.5,27.0,398.5,213.13,149.42
2018,6,16,8,30,212.0,275.0,0.4,27.4,409.0,251.53,179.74
2018,6,16,8,45,214.5,298.0,0.3,27.85,442.0,285.91,204.9
2018,6,16,9,0,217.0,321.0,0.2,28.3,475.0,320.84,230.14
2018,6,16,9,15,294.5,324.0,0.25,28.65,546.0,364.21,260.63
2018,6,16,9,30,372.0,327.0,0.3,29.0,617.0,422.01,301.51
2018,6,16,9,45,345.5,353.5,0.3,29.35,632.5,455.05,324.93
2018,6,16,10,0,319.0,380.0,0.3,29.7,648.0,485.29,345.71
2018,6,16,10,15,306.5,398.0,0.35,29.95,663.0,514.35,365.68
2018,6,16,10,30,294.0,416.0,0.4,30.2,678.0,541.95,384.21
2018,6,16,10,45,334.5,405.0,0.45,30.45,710.5,580.39,410.5
2018,6,16,11,0,375.0,394.0,0.5,30.7,743.0,621.04,437.9
2018,6,16,11,15,394.5,390.0,0.5,30.85,763.0,654.93,459.81
2018,6,16,11,30,414.0,386.0,0.5,31.0,783.0,688.87,481.52
2018,6,16,11,45,473.5,356.5,0.5,31.15,814.0,733.99,511.06
2018,6,16,12,0,533.0,327.0,0.5,31.3,845.0,780.13,540.72
2018,6,16,12,15,547.0,322.0,0.5,31.4,854.5,808.52,558.01
2018,6,16,12,30,561.0,317.0,0.5,31.5,864.0,835.33,574.41
2018,6,16,12,45,513.5,343.0,0.5,31.6,841.0,831.9,570.71
2018,6,16,13,0,466.0,369.0,0.5,31.7,818.0,824.8,565.16
2018,6,16,13,15,491.5,349.0,0.5,31.7,817.0,841.28,576.49
2018,6,16,13,30,517.0,329.0,0.5,31.7,816.0,855.37,586.1
2018,6,16,13,45,416.0,348.0,0.5,31.7,734.5,781.07,538.7
2018,6,16,14,0,315.0,367.0,0.5,31.7,653.0,691.45,481.78
2018,6,16,14,15,307.0,334.0,0.45,31.65,605.5,651.57,457.79
2018,6,16,14,30,299.0,301.0,0.4,31.6,558.0,609.7,431.67
2018,6,16,14,45,283.5,306.0,0.4,31.55,542.0,598.84,425.23
2018,6,16,15,0,268.0,311.0,0.4,31.5,526.0,587.21,417.94
2018,6,16,15,15,385.5,272.5,0.4,31.4,565.0,668.04,474.58
2018,6,16,15,30,503.0,234.0,0.4,31.3,604.0,726.8,515.2
2018,6,16,15,45,493.5,226.5,0.35,31.2,571.5,698.24,496.54
2018,6,16,16,0,484.0,219.0,0.3,31.1,539.0,668.2,477.89
2018,6,16,16,15,481.5,202.5,0.25,31.05,501.0,632.97,455.88
2018,6,16,16,30,479.0,186.0,0.2,31.0,463.0,596.06,432.48
2018,6,16,16,45,482.5,170.0,0.2,30.95,427.5,562.64,411.58
2018,6,16,17,0,486.0,154.0,0.2,30.9,392.0,527.31,388.76
2018,6,16,17,15,363.0,148.5,0.2,30.55,315.0,418.22,312.43
2018,6,16,17,30,240.0,143.0,0.2,30.2,238.0,308.25,233.11
2018,6,16,17,45,151.5,107.5,0.15,29.9,164.5,198.22,150.87
2018,6,16,18,0,63.0,72.0,0.1,29.6,91.0,107.0,80.03
2018,6,16,18,15,52.5,57.0,0.1,29.6,71.0,83.28,61.17
2018,6,16,18,30,42.0,42.0,0.1,29.6,51.0,60.55,42.56
2018,6,16,18,45,71.5,38.5,0.2,28.75,48.5,65.78,45.4
2018,6,16,19,0,101.0,35.0,0.3,27.9,46.0,73.72,48.24
2018,6,16,19,15,60.5,21.5,0.35,27.6,27.0,40.74,9.35
2018,6,16,19,30,20.0,8.0,0.4,27.3,8.0,10.77,0.0
2018,6,16,19,45,10.0,4.0,0.45,27.0,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.55,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,24.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,20.95,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,57.5,15.5,0.8,21.5,19.5,14.1,0.0
2018,6,17,5,30,110.0,29.0,0.9,21.9,37.0,23.31,9.77
2018,6,17,5,45,189.5,45.0,1.0,22.35,71.5,34.81,23.39
2018,6,17,6,0,269.0,61.0,1.1,22.8,106.0,46.47,34.06
2018,6,17,6,15,337.5,72.5,1.1,23.35,149.0,54.3,41.13
2018,6,17,6,30,406.0,84.0,1.1,23.9,192.0,61.86,47.72
2018,6,17,6,45,460.0,92.0,1.1,24.45,239.0,66.57,51.65
2018,6,17,7,0,514.0,100.0,1.1,25.0,286.0,71.59,55.7
2018,6,17,7,15,554.5,106.5,1.2,25.75,335.0,73.74,57.17
2018,6,17,7,30,595.0,113.0,1.3,26.5,384.0,75.76,58.48
2018,6,17,7,45,628.0,117.5,1.4,27.25,433.5,85.02,56.65
2018,6,17,8,0,661.0,122.0,1.5,28.0,483.0,131.83,75.55
2018,6,17,8,15,684.5,126.0,1.45,28.45,530.0,180.94,107.65
2018,6,17,8,30,708.0,130.0,1.4,28.9,577.0,232.71,147.31
2018,6,17,8,45,727.0,133.5,1.4,29.35,621.5,285.37,190.1
2018,6,17,9,0,746.0,137.0,1.4,29.8,666.0,344.51,237.95
2018,6,17,9,15,760.0,139.5,1.35,30.15,705.5,396.96,280.29
2018,6,17,9,30,774.0,142.0,1.3,30.5,745.0,450.03,321.89
2018,6,17,9,45,784.5,144.5,1.25,30.85,780.0,501.78,361.18
2018,6,17,10,0,795.0,147.0,1.2,31.2,815.0,553.29,398.86
2018,6,17,10,15,803.0,148.5,1.15,31.5,844.0,602.01,433.38
2018,6,17,10,30,811.0,150.0,1.1,31.8,873.0,649.76,466.04
2018,6,17,10,45,817.0,151.5,1.0,32.05,896.0,694.95,495.5
2018,6,17,11,0,823.0,153.0,0.9,32.3,919.0,738.58,522.85
2018,6,17,11,15,826.5,154.0,0.8,32.45,934.5,778.09,546.48
2018,6,17,11,30,830.0,155.0,0.7,32.6,950.0,809.07,563.29
2018,6,17,11,45,824.5,160.0,0.55,32.8,956.0,846.64,582.85
2018,6,17,12,0,819.0,165.0,0.4,33.0,962.0,874.93,596.09
2018,6,17,12,15,828.0,159.5,0.4,33.1,966.0,903.51,612.41
2018,6,17,12,30,837.0,154.0,0.4,33.2,970.0,919.23,621.07
2018,6,17,12,45,837.5,152.5,0.35,33.35,964.5,937.76,630.45
2018,6,17,13,0,838.0,151.0,0.3,33.5,959.0,953.23,638.0
2018,6,17,13,15,827.0,154.5,0.4,33.55,943.0,958.95,643.34
2018,6,17,13,30,816.0,158.0,0.5,33.6,927.0,973.47,654.11
2018,6,17,13,45,783.0,173.5,0.65,33.6,898.0,963.24,651.56
2018,6,17,14,0,750.0,189.0,0.8,33.6,869.0,949.44,647.07
2018,6,17,14,15,767.0,172.0,0.85,33.55,849.5,949.31,648.96
2018,6,17,14,30,784.0,155.0,0.9,33.5,830.0,945.18,648.37
2018,6,17,14,45,691.0,192.5,1.0,33.45,770.5,894.62,620.48
2018,6,17,15,0,598.0,230.0,1.1,33.4,711.0,836.54,586.7
2018,6,17,15,15,505.5,248.5,1.15,33.3,641.0,754.62,535.38
2018,6,17,15,30,413.0,267.0,1.2,33.2,571.0,679.78,487.12
2018,6,17,15,45,406.5,251.5,1.25,33.1,535.5,647.91,468.42
2018,6,17,16,0,400.0,236.0,1.3,33.0,500.0,614.61,447.98
2018,6,17,16,15,536.0,181.0,1.3,32.85,507.5,654.57,479.73
2018,6,17,16,30,672.0,126.0,1.3,32.7,515.0,689.29,506.35
2018,6,17,16,45,498.5,134.5,1.3,32.6,408.5,535.4,399.83
2018,6,17,17,0,325.0,143.0,1.3,32.5,302.0,401.96,303.94
2018,6,17,17,15,256.5,123.5,1.25,32.1,240.5,307.6,235.31
2018,6,17,17,30,188.0,104.0,1.2,31.7,179.0,232.3,178.43
2018,6,17,17,45,289.5,94.5,1.15,31.25,191.0,281.45,216.75
2018,6,17,18,0,391.0,85.0,1.1,30.8,203.0,307.72,235.6
2018,6,17,18,15,365.0,76.5,1.1,30.8,170.0,265.24,200.81
2018,6,17,18,30,339.0,68.0,1.1,30.8,137.0,225.03,166.99
2018,6,17,18,45,262.0,54.0,0.95,29.3,98.5,163.4,117.47
2018,6,17,19,0,185.0,40.0,0.8,27.8,60.0,110.54,73.96
2018,6,17,19,15,109.0,24.5,0.8,27.5,35.0,59.74,17.37
2018,6,17,19,30,33.0,9.0,0.8,27.2,10.0,13.98,0.0
2018,6,17,19,45,16.5,4.5,0.85,26.85,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.95,25.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,4.0,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,8.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,72.0,15.0,1.25,22.45,20.0,13.64,0.0
2018,6,18,5,30,136.0,28.0,1.4,22.8,38.0,21.98,8.72
2018,6,18,5,45,225.5,41.5,1.55,23.2,73.0,32.14,21.07
2018,6,18,6,0,315.0,55.0,1.7,23.6,108.0,42.0,30.14
2018,6,18,6,15,358.0,67.5,1.65,24.15,147.0,50.64,37.85
2018,6,18,6,30,401.0,80.0,1.6,24.7,186.0,58.92,45.05
2018,6,18,6,45,472.0,86.5,1.55,25.3,237.5,62.72,48.2
2018,6,18,7,0,543.0,93.0,1.5,25.9,289.0,66.18,50.93
2018,6,18,7,15,577.0,100.0,1.6,26.7,337.0,68.93,52.92
2018,6,18,7,30,611.0,107.0,1.7,27.5,385.0,71.49,54.69
2018,6,18,7,45,636.0,114.5,1.8,28.35,433.5,82.48,54.67
2018,6,18,8,0,661.0,122.0,1.9,29.2,482.0,131.24,74.9
2018,6,18,8,15,691.0,123.5,1.9,29.7,531.0,179.42,105.82
2018,6,18,8,30,721.0,125.0,1.9,30.2,580.0,230.98,145.01
2018,6,18,8,45,733.0,130.5,1.95,30.7,622.0,284.02,188.39
2018,6,18,9,0,745.0,136.0,2.0,31.2,664.0,342.74,236.23
2018,6,18,9,15,726.5,154.5,1.95,31.55,694.5,391.29,276.4
2018,6,18,9,30,708.0,173.0,1.9,31.9,725.0,442.03,316.62
2018,6,18,9,45,599.5,238.0,1.85,32.2,720.5,483.6,348.67
2018,6,18,10,0,491.0,303.0,1.8,32.5,716.0,514.08,370.75
2018,6,18,10,15,501.0,310.0,1.75,32.7,744.0,555.96,400.38
2018,6,18,10,30,511.0,317.0,1.7,32.9,772.0,597.89,429.2
2018,6,18,10,45,625.5,263.0,1.6,33.15,834.5,658.52,471.28
2018,6,18,11,0,740.0,209.0,1.5,33.4,897.0,727.55,517.84
2018,6,18,11,15,725.0,221.5,1.5,33.55,905.5,761.25,539.12
2018,6,18,11,30,710.0,234.0,1.5,33.7,914.0,791.95,558.33
2018,6,18,11,45,743.0,212.5,1.5,33.85,930.0,829.25,582.67
2018,6,18,12,0,776.0,191.0,1.5,34.0,946.0,860.63,601.58
2018,6,18,12,15,742.5,214.0,1.5,34.1,937.0,882.65,614.66
2018,6,18,12,30,709.0,237.0,1.5,34.2,928.0,895.96,622.43
2018,6,18,12,45,653.0,269.5,1.5,34.25,903.0,893.05,619.37
2018,6,18,13,0,597.0,302.0,1.5,34.3,878.0,885.31,613.29
2018,6,18,13,15,696.0,237.0,1.5,34.3,899.5,931.87,644.84
2018,6,18,13,30,795.0,172.0,1.5,34.3,921.0,966.67,665.95
2018,6,18,13,45,798.0,166.0,1.5,34.3,904.0,970.32,668.3
2018,6,18,14,0,801.0,160.0,1.5,34.3,887.0,970.47,668.99
2018,6,18,14,15,740.0,184.0,1.5,34.25,840.0,934.75,648.07
2018,6,18,14,30,679.0,208.0,1.5,34.2,793.0,904.69,630.89
2018,6,18,14,45,714.5,182.5,1.55,34.1,776.5,906.61,634.21
2018,6,18,15,0,750.0,157.0,1.6,34.0,760.0,898.38,630.98
2018,6,18,15,15,709.5,164.0,1.6,33.9,712.0,861.3,609.17
2018,6,18,15,30,669.0,171.0,1.6,33.8,664.0,817.52,583.11
2018,6,18,15,45,694.0,152.0,1.6,33.7,636.5,802.43,575.4
2018,6,18,16,0,719.0,133.0,1.6,33.6,609.0,782.89,564.55
2018,6,18,16,15,617.5,147.0,1.55,33.4,534.5,692.03,505.99
2018,6,18,16,30,516.0,161.0,1.5,33.2,460.0,598.16,442.43
2018,6,18,16,45,272.5,129.0,1.5,33.05,285.5,360.56,272.71
2018,6,18,17,0,29.0,97.0,1.5,32.9,111.0,111.58,82.29
2018,6,18,17,15,54.5,102.5,1.45,32.5,125.5,133.14,100.36
2018,6,18,17,30,80.0,108.0,1.4,32.1,140.0,161.31,122.82
2018,6,18,17,45,155.5,105.5,1.35,31.75,156.5,207.35,159.19
2018,6,18,18,0,231.0,103.0,1.3,31.4,173.0,236.42,181.14
2018,6,18,18,15,261.0,85.0,1.3,31.4,150.0,218.43,165.57
2018,6,18,18,30,291.0,67.0,1.3,31.4,127.0,204.71,152.01
2018,6,18,18,45,206.0,53.0,1.05,29.75,89.5,142.91,102.7
2018,6,18,19,0,121.0,39.0,0.8,28.1,52.0,84.83,56.24
2018,6,18,19,15,66.5,24.0,0.85,27.8,30.5,45.56,13.17
2018,6,18,19,30,12.0,9.0,0.9,27.5,9.0,10.3,0.0
2018,6,18,19,45,6.0,4.5,0.9,27.15,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.25,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,25.95,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,24.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.15,22.75,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.2,22.8,2.0,0.0,0.0
2018,6,19,5,15,86.5,15.0,1.35,23.25,21.0,13.64,0.0
2018,6,19,5,30,164.0,28.0,1.5,23.7,40.0,22.03,8.56
2018,6,19,5,45,256.0,40.5,1.65,24.15,75.5,31.43,20.37
2018,6,19,6,0,348.0,53.0,1.8,24.6,111.0,40.58,28.79
2018,6,19,6,15,415.5,62.5,1.8,25.2,155.0,48.41,35.78
2018,6,19,6,30,483.0,72.0,1.8,25.8,199.0,54.23,40.84
2018,6,19,6,45,532.0,79.0,1.75,26.45,247.0,57.66,43.68
2018,6,19,7,0,581.0,86.0,1.7,27.1,295.0,60.95,46.26
2018,6,19,7,15,616.0,91.5,1.95,27.85,344.0,62.85,47.56
2018,6,19,7,30,651.0,97.0,2.2,28.6,393.0,64.62,48.73
2018,6,19,7,45,677.0,102.0,2.45,29.4,441.5,73.94,47.72
2018,6,19,8,0,703.0,107.0,2.7,30.2,490.0,123.3,67.15
2018,6,19,8,15,724.0,111.0,2.65,30.6,537.0,174.39,100.4
2018,6,19,8,30,745.0,115.0,2.6,31.0,584.0,233.16,145.56
2018,6,19,8,45,761.0,118.5,2.6,31.35,628.0,286.46,189.26
2018,6,19,9,0,777.0,122.0,2.6,31.7,672.0,341.06,234.45
2018,6,19,9,15,788.0,125.5,2.55,32.0,711.5,394.84,278.56
2018,6,19,9,30,799.0,129.0,2.5,32.3,751.0,448.88,321.7
2018,6,19,9,45,806.0,132.5,2.45,32.65,785.0,501.0,362.09
2018,6,19,10,0,813.0,136.0,2.4,33.0,819.0,552.49,400.64
2018,6,19,10,15,819.5,138.0,2.35,33.2,847.5,601.57,436.5
2018,6,19,10,30,826.0,140.0,2.3,33.4,876.0,648.6,469.88
2018,6,19,10,45,830.5,142.0,2.3,33.65,898.5,692.63,500.42
2018,6,19,11,0,835.0,144.0,2.3,33.9,921.0,734.89,529.01
2018,6,19,11,15,838.0,145.0,2.3,34.05,936.0,773.25,553.89
2018,6,19,11,30,841.0,146.0,2.3,34.2,951.0,809.39,576.44
2018,6,19,11,45,790.0,176.5,2.35,34.35,938.5,831.6,590.23
2018,6,19,12,0,739.0,207.0,2.4,34.5,926.0,842.25,596.72
2018,6,19,12,15,712.0,223.0,2.45,34.55,916.5,863.39,610.33
2018,6,19,12,30,685.0,239.0,2.5,34.6,907.0,875.41,617.97
2018,6,19,12,45,713.5,223.0,2.5,34.65,915.0,905.51,637.07
2018,6,19,13,0,742.0,207.0,2.5,34.7,923.0,925.51,649.5
2018,6,19,13,15,739.5,204.5,2.55,34.7,910.0,933.77,655.23
2018,6,19,13,30,737.0,202.0,2.6,34.7,897.0,938.84,659.17
2018,6,19,13,45,768.0,180.5,2.6,34.65,890.5,955.13,670.01
2018,6,19,14,0,799.0,159.0,2.6,34.6,884.0,967.39,678.33
2018,6,19,14,15,675.5,207.5,2.55,34.5,808.0,903.04,638.23
2018,6,19,14,30,552.0,256.0,2.5,34.4,732.0,829.43,590.19
2018,6,19,14,45,451.5,290.0,2.5,34.35,669.0,759.48,543.58
2018,6,19,15,0,351.0,324.0,2.5,34.3,606.0,679.71,489.59
2018,6,19,15,15,524.5,242.0,2.45,34.15,640.5,765.58,552.92
2018,6,19,15,30,698.0,160.0,2.4,34.0,675.0,832.06,599.6
2018,6,19,15,45,664.5,160.5,2.35,33.85,627.0,785.91,570.09
2018,6,19,16,0,631.0,161.0,2.3,33.7,579.0,738.92,540.56
2018,6,19,16,15,647.0,145.5,2.25,33.5,546.5,714.91,526.36
2018,6,19,16,30,663.0,130.0,2.2,33.3,514.0,687.31,509.44
2018,6,19,16,45,572.5,136.0,2.1,33.1,446.5,600.2,448.98
2018,6,19,17,0,482.0,142.0,2.0,32.9,379.0,512.03,386.56
2018,6,19,17,15,381.5,140.5,1.9,32.5,315.0,422.35,321.5
2018,6,19,17,30,281.0,139.0,1.8,32.1,251.0,329.27,252.23
2018,6,19,17,45,307.5,119.5,1.65,31.7,226.0,309.36,237.67
2018,6,19,18,0,334.0,100.0,1.5,31.3,201.0,295.89,226.55
2018,6,19,18,15,299.0,84.0,1.5,31.3,161.5,243.86,184.97
2018,6,19,18,30,264.0,68.0,1.5,31.3,122.0,195.12,145.09
2018,6,19,18,45,217.0,53.0,1.2,29.75,89.5,146.9,105.74
2018,6,19,19,0,170.0,38.0,0.9,28.2,57.0,103.99,69.61
2018,6,19,19,15,101.5,24.0,0.9,27.9,34.0,53.86,17.08
2018,6,19,19,30,33.0,10.0,0.9,27.6,11.0,14.94,0.0
2018,6,19,19,45,16.5,5.0,0.95,27.25,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,26.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.75,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.25,23.85,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.6,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.7,2.0,0.0,0.0
2018,6,20,5,15,63.5,15.0,1.2,23.05,19.5,13.64,0.0
2018,6,20,5,30,122.0,28.0,1.3,23.4,37.0,21.98,8.39
2018,6,20,5,45,209.5,42.0,1.4,23.8,71.5,32.52,21.29
2018,6,20,6,0,297.0,56.0,1.5,24.2,106.0,42.74,30.67
2018,6,20,6,15,367.0,66.5,1.6,24.9,149.0,49.95,37.13
2018,6,20,6,30,437.0,77.0,1.7,25.6,192.0,56.92,43.17
2018,6,20,6,45,489.5,84.5,1.75,26.3,239.5,61.97,47.36
2018,6,20,7,0,542.0,92.0,1.8,27.0,287.0,65.45,50.08
2018,6,20,7,15,580.5,98.0,1.85,27.6,336.0,67.5,51.53
2018,6,20,7,30,619.0,104.0,1.9,28.2,385.0,69.43,52.82
2018,6,20,7,45,648.5,108.5,2.0,28.85,433.5,77.31,51.12
2018,6,20,8,0,678.0,113.0,2.1,29.5,482.0,124.92,69.59
2018,6,20,8,15,701.0,116.5,2.0,29.9,529.0,174.48,101.59
2018,6,20,8,30,724.0,120.0,1.9,30.3,576.0,226.59,141.44
2018,6,20,8,45,743.0,122.5,1.85,30.7,620.0,284.3,188.06
2018,6,20,9,0,762.0,125.0,1.8,31.1,664.0,338.02,232.09
2018,6,20,9,15,763.0,133.0,1.8,31.4,700.0,390.85,275.36
2018,6,20,9,30,764.0,141.0,1.8,31.7,736.0,442.92,316.83
2018,6,20,9,45,724.0,170.0,1.8,31.95,754.5,488.27,352.26
2018,6,20,10,0,684.0,199.0,1.8,32.2,773.0,532.2,385.02
2018,6,20,10,15,747.5,172.0,1.8,32.45,820.0,587.11,424.98
2018,6,20,10,30,811.0,145.0,1.8,32.7,867.0,643.62,465.22
2018,6,20,10,45,629.0,238.5,1.85,32.9,807.5,639.47,460.66
2018,6,20,11,0,447.0,332.0,1.9,33.1,748.0,620.39,445.22
2018,6,20,11,15,306.0,398.0,1.9,33.2,685.0,591.36,423.13
2018,6,20,11,30,165.0,464.0,1.9,33.3,622.0,551.21,392.74
2018,6,20,11,45,139.5,448.0,1.95,33.4,582.5,526.98,376.26
2018,6,20,12,0,114.0,432.0,2.0,33.5,543.0,499.95,357.57
2018,6,20,12,15,122.0,350.0,2.0,33.55,469.0,439.01,316.83
2018,6,20,12,30,130.0,268.0,2.0,33.6,395.0,375.23,273.64
2018,6,20,12,45,431.5,237.0,2.05,33.65,654.5,651.37,471.68
2018,6,20,13,0,733.0,206.0,2.1,33.7,914.0,923.27,649.62
2018,6,20,13,15,542.0,299.5,2.1,33.6,819.0,841.1,592.53
2018,6,20,13,30,351.0,393.0,2.1,33.5,724.0,743.48,525.68
2018,6,20,13,45,234.0,374.0,2.1,33.45,592.5,614.89,439.69
2018,6,20,14,0,117.0,355.0,2.1,33.4,461.0,470.41,339.65
2018,6,20,14,15,62.0,244.5,2.05,33.3,300.5,293.46,214.86
2018,6,20,14,30,7.0,134.0,2.0,33.2,140.0,126.97,91.3
2018,6,20,14,45,38.5,198.5,1.95,33.05,229.5,225.72,166.53
2018,6,20,15,0,70.0,263.0,1.9,32.9,319.0,320.24,236.4
2018,6,20,15,15,304.5,233.5,1.85,32.75,460.5,551.74,406.88
2018,6,20,15,30,539.0,204.0,1.8,32.6,602.0,734.41,534.55
2018,6,20,15,45,545.0,196.5,1.75,32.4,578.0,718.59,523.68
2018,6,20,16,0,551.0,189.0,1.7,32.2,554.0,693.72,508.55
2018,6,20,16,15,615.0,155.0,1.65,32.0,534.5,699.18,514.93
2018,6,20,16,30,679.0,121.0,1.6,31.8,515.0,690.12,510.68
2018,6,20,16,45,544.0,135.0,1.5,31.65,432.5,578.13,432.71
2018,6,20,17,0,409.0,149.0,1.4,31.5,350.0,468.49,354.27
2018,6,20,17,15,268.0,131.0,1.3,31.15,257.0,324.05,248.31
2018,6,20,17,30,127.0,113.0,1.2,30.8,164.0,195.76,150.14
2018,6,20,17,45,95.5,94.5,1.15,30.45,129.5,152.43,116.62
2018,6,20,18,0,64.0,76.0,1.1,30.1,95.0,112.01,84.53
2018,6,20,18,15,33.5,63.0,1.1,30.1,73.0,75.18,54.83
2018,6,20,18,30,3.0,50.0,1.1,30.1,51.0,45.84,31.13
2018,6,20,18,45,1.5,36.0,0.9,29.05,36.5,32.29,20.07
2018,6,20,19,0,0.0,22.0,0.7,28.0,22.0,19.37,9.35
2018,6,20,19,15,2.0,13.5,0.7,27.75,13.5,12.35,0.2
2018,6,20,19,30,4.0,5.0,0.7,27.5,5.0,5.26,0.0
2018,6,20,19,45,2.0,2.5,0.7,27.2,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,25.95,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.65,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.5,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.5,2.0,0.0,0.0
2018,6,21,5,15,51.0,13.5,0.95,22.75,17.0,12.28,0.0
2018,6,21,5,30,96.0,25.0,1.1,23.0,32.0,20.3,7.17
2018,6,21,5,45,168.5,40.0,1.25,23.2,63.5,30.87,19.97
2018,6,21,6,0,241.0,55.0,1.4,23.4,95.0,41.82,29.99
2018,6,21,6,15,285.0,67.5,1.45,23.8,130.5,50.39,37.69
2018,6,21,6,30,329.0,80.0,1.5,24.2,166.0,58.62,44.89
2018,6,21,6,45,374.5,94.5,1.55,24.55,213.0,67.94,52.81
2018,6,21,7,0,420.0,109.0,1.6,24.9,260.0,76.84,60.2
2018,6,21,7,15,358.0,134.0,1.75,25.7,276.5,91.71,72.34
2018,6,21,7,30,296.0,159.0,1.9,26.5,293.0,112.78,89.39
2018,6,21,7,45,325.0,181.0,2.0,27.3,344.0,129.48,102.5
2018,6,21,8,0,354.0,203.0,2.1,28.1,395.0,170.27,116.69
2018,6,21,8,15,541.0,159.5,2.05,28.65,484.5,183.58,115.75
2018,6,21,8,30,728.0,116.0,2.0,29.2,574.0,229.24,143.92
2018,6,21,8,45,660.5,149.0,2.0,29.75,588.0,277.33,186.22
2018,6,21,9,0,593.0,182.0,2.0,30.3,602.0,323.41,226.18
2018,6,21,9,15,368.5,270.0,2.05,30.5,536.0,345.56,249.57
2018,6,21,9,30,144.0,358.0,2.1,30.7,470.0,350.74,256.73
2018,6,21,9,45,143.0,380.0,2.15,30.9,495.5,380.14,278.12
2018,6,21,10,0,142.0,402.0,2.2,31.1,521.0,409.63,299.13
2018,6,21,10,15,151.5,413.5,2.3,31.05,544.5,437.11,319.0
2018,6,21,10,30,161.0,425.0,2.4,31.0,568.0,465.34,339.29
2018,6,21,10,45,226.5,430.5,2.45,31.0,637.5,527.41,383.73
2018,6,21,11,0,292.0,436.0,2.5,31.0,707.0,594.68,431.15
2018,6,21,11,15,252.5,453.0,2.55,31.05,690.5,597.49,432.12
2018,6,21,11,30,213.0,470.0,2.6,31.1,674.0,594.75,429.5
2018,6,21,11,45,172.0,471.5,2.65,31.1,637.0,574.95,415.31
2018,6,21,12,0,131.0,473.0,2.7,31.1,600.0,551.83,398.7
2018,6,21,12,15,130.5,432.0,2.7,31.2,559.0,522.66,379.04
2018,6,21,12,30,130.0,391.0,2.7,31.3,518.0,491.44,357.88
2018,6,21,12,45,98.0,346.5,2.7,31.35,442.0,425.35,311.12
2018,6,21,13,0,66.0,302.0,2.7,31.4,366.0,345.9,254.12
2018,6,21,13,15,82.5,370.5,2.7,31.35,449.0,430.6,315.14
2018,6,21,13,30,99.0,439.0,2.7,31.3,532.0,517.38,375.77
2018,6,21,13,45,153.5,428.5,2.65,31.2,569.5,577.47,418.84
2018,6,21,14,0,208.0,418.0,2.6,31.1,607.0,623.81,452.3
2018,6,21,14,15,178.5,417.0,2.55,30.85,575.5,596.2,433.06
2018,6,21,14,30,149.0,416.0,2.5,30.6,544.0,568.07,413.77
2018,6,21,14,45,288.5,356.5,2.45,30.35,593.0,656.58,480.04
2018,6,21,15,0,428.0,297.0,2.4,30.1,642.0,739.62,540.57
2018,6,21,15,15,373.5,304.5,2.35,29.8,595.0,675.56,496.78
2018,6,21,15,30,319.0,312.0,2.3,29.5,548.0,627.55,464.06
2018,6,21,15,45,197.0,289.0,2.2,29.2,432.0,473.71,354.81
2018,6,21,16,0,75.0,266.0,2.1,28.9,316.0,326.62,246.24
2018,6,21,16,15,195.0,237.5,2.05,28.6,354.0,407.61,310.96
2018,6,21,16,30,315.0,209.0,2.0,28.3,392.0,478.67,366.15
2018,6,21,16,45,429.0,170.0,1.9,28.0,395.5,523.83,401.52
2018,6,21,17,0,543.0,131.0,1.8,27.7,399.0,550.04,422.75
2018,6,21,17,15,471.5,128.0,1.65,27.4,342.0,468.64,362.61
2018,6,21,17,30,400.0,125.0,1.5,27.1,285.0,398.99,310.32
2018,6,21,17,45,280.0,115.0,1.35,26.75,219.5,289.03,225.9
2018,6,21,18,0,160.0,105.0,1.2,26.4,154.0,194.12,151.09
2018,6,21,18,15,108.0,85.5,1.2,26.4,116.0,141.27,108.52
2018,6,21,18,30,56.0,66.0,1.2,26.4,78.0,93.73,69.78
2018,6,21,18,45,28.0,47.5,0.95,25.85,53.5,56.24,39.16
2018,6,21,19,0,0.0,29.0,0.7,25.3,29.0,25.82,14.55
2018,6,21,19,15,3.0,18.0,0.7,25.15,18.0,16.58,2.52
2018,6,21,19,30,6.0,7.0,0.7,25.0,7.0,7.44,0.0
2018,6,21,19,45,3.0,3.5,0.65,24.85,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.4,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,22.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,22.0,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,22.1,2.0,0.0,0.0
2018,6,22,5,15,92.5,14.5,1.65,22.4,20.5,13.19,0.0
2018,6,22,5,30,175.0,27.0,1.8,22.7,39.0,21.26,7.57
2018,6,22,5,45,279.0,38.0,1.9,23.0,75.5,29.55,18.87
2018,6,22,6,0,383.0,49.0,2.0,23.3,112.0,38.89,27.51
2018,6,22,6,15,405.0,58.5,1.9,23.6,146.0,44.96,33.07
2018,6,22,6,30,427.0,68.0,1.8,23.9,180.0,50.7,38.15
2018,6,22,6,45,418.5,82.0,1.75,24.25,211.5,59.28,45.49
2018,6,22,7,0,410.0,96.0,1.7,24.6,243.0,67.73,52.54
2018,6,22,7,15,455.0,102.0,1.55,25.1,288.5,70.64,54.74
2018,6,22,7,30,500.0,108.0,1.4,25.6,334.0,71.48,55.13
2018,6,22,7,45,477.5,127.0,1.3,26.1,363.5,88.35,68.9
2018,6,22,8,0,455.0,146.0,1.2,26.6,393.0,131.82,83.78
2018,6,22,8,15,596.0,128.5,1.25,27.05,483.5,167.49,101.57
2018,6,22,8,30,737.0,111.0,1.3,27.5,574.0,226.44,142.01
2018,6,22,8,45,773.5,106.5,1.35,28.0,624.5,278.2,183.93
2018,6,22,9,0,810.0,102.0,1.4,28.5,675.0,339.21,233.53
2018,6,22,9,15,808.0,111.0,1.5,28.8,711.0,388.59,275.21
2018,6,22,9,30,806.0,120.0,1.6,29.1,747.0,442.53,318.98
2018,6,22,9,45,809.0,125.5,1.75,29.4,779.5,494.7,360.25
2018,6,22,10,0,812.0,131.0,1.9,29.7,812.0,545.85,399.56
2018,6,22,10,15,630.0,217.0,2.0,29.95,757.0,552.96,405.38
2018,6,22,10,30,448.0,303.0,2.1,30.2,702.0,544.8,398.86
2018,6,22,10,45,650.0,217.0,2.15,30.4,812.5,634.7,464.89
2018,6,22,11,0,852.0,131.0,2.2,30.6,923.0,734.87,536.33
2018,6,22,11,15,765.5,180.5,2.3,30.8,901.5,752.0,546.32
2018,6,22,11,30,679.0,230.0,2.4,31.0,880.0,761.75,551.5
2018,6,22,11,45,485.5,330.5,2.5,31.15,797.5,718.92,519.01
2018,6,22,12,0,292.0,431.0,2.6,31.3,715.0,657.97,473.69
2018,6,22,12,15,474.5,335.5,2.65,31.35,798.0,754.12,543.82
2018,6,22,12,30,657.0,240.0,2.7,31.4,881.0,849.75,611.37
2018,6,22,12,45,725.0,206.0,2.75,31.45,909.5,898.99,643.35
2018,6,22,13,0,793.0,172.0,2.8,31.5,938.0,940.53,670.07
2018,6,22,13,15,779.0,177.0,2.85,31.55,921.0,945.27,673.3
2018,6,22,13,30,765.0,182.0,2.9,31.6,904.0,946.59,674.76
2018,6,22,13,45,733.5,190.5,2.95,31.6,870.5,930.77,665.49
2018,6,22,14,0,702.0,199.0,3.0,31.6,837.0,919.5,659.33
2018,6,22,14,15,676.5,194.0,3.0,31.6,794.0,889.92,640.94
2018,6,22,14,30,651.0,189.0,3.0,31.6,751.0,857.55,620.78
2018,6,22,14,45,717.5,164.0,3.0,31.55,761.0,884.07,639.52
2018,6,22,15,0,784.0,139.0,3.0,31.5,771.0,912.26,658.97
2018,6,22,15,15,680.5,162.5,3.0,31.4,692.0,833.32,608.2
2018,6,22,15,30,577.0,186.0,3.0,31.3,613.0,750.63,554.18
2018,6,22,15,45,549.0,179.5,2.95,31.25,566.0,704.88,524.05
2018,6,22,16,0,521.0,173.0,2.9,31.2,519.0,658.4,492.72
2018,6,22,16,15,582.5,153.5,2.85,31.0,514.0,671.43,504.49
2018,6,22,16,30,644.0,134.0,2.8,30.8,509.0,677.85,511.12
