Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,16,45,530.5,144.5,2.75,30.6,435.0,571.99,435.56
2018,6,22,17,0,417.0,155.0,2.7,30.4,361.0,481.27,369.28
2018,6,22,17,15,465.5,132.0,2.55,30.05,338.0,469.45,362.29
2018,6,22,17,30,514.0,109.0,2.4,29.7,315.0,457.31,353.83
2018,6,22,17,45,473.0,99.5,2.25,29.35,268.5,392.3,304.34
2018,6,22,18,0,432.0,90.0,2.1,29.0,222.0,336.03,260.24
2018,6,22,18,15,359.0,78.5,2.1,29.0,174.5,266.14,204.35
2018,6,22,18,30,286.0,67.0,2.1,29.0,127.0,203.59,153.29
2018,6,22,18,45,192.0,51.5,1.85,27.85,87.0,136.87,99.56
2018,6,22,19,0,98.0,36.0,1.6,26.7,47.0,74.26,49.47
2018,6,22,19,15,71.5,23.0,1.6,26.35,29.0,45.8,15.96
2018,6,22,19,30,45.0,10.0,1.6,26.0,11.0,17.17,0.0
2018,6,22,19,45,22.5,5.0,1.6,25.7,5.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.65,25.2,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.8,24.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,24.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,24.45,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.3,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.35,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.35,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.5,2.0,0.0,0.0
2018,6,23,5,15,72.0,14.0,2.1,21.85,19.0,12.73,0.0
2018,6,23,5,30,137.0,26.0,2.4,22.2,36.0,20.42,6.83
2018,6,23,5,45,202.0,38.5,2.65,22.55,65.5,29.79,19.07
2018,6,23,6,0,267.0,51.0,2.9,22.9,95.0,38.85,27.5
2018,6,23,6,15,373.0,60.0,3.2,23.35,144.5,45.15,33.25
2018,6,23,6,30,479.0,69.0,3.5,23.8,194.0,51.83,39.13
2018,6,23,6,45,513.5,78.0,3.8,24.25,238.5,56.9,43.44
2018,6,23,7,0,548.0,87.0,4.1,24.7,283.0,61.67,47.37
2018,6,23,7,15,543.5,97.0,4.15,24.95,316.5,66.6,51.38
2018,6,23,7,30,539.0,107.0,4.2,25.2,350.0,71.11,54.96
2018,6,23,7,45,303.5,155.0,4.25,25.45,295.0,112.16,89.14
2018,6,23,8,0,68.0,203.0,4.3,25.7,240.0,163.59,123.06
2018,6,23,8,15,59.5,225.5,4.2,25.95,260.0,185.68,139.53
2018,6,23,8,30,51.0,248.0,4.1,26.2,280.0,207.11,155.99
2018,6,23,8,45,99.0,277.5,4.05,26.4,345.5,247.16,184.89
2018,6,23,9,0,147.0,307.0,4.0,26.6,411.0,287.29,214.3
2018,6,23,9,15,162.0,316.0,3.9,27.1,437.0,312.97,233.56
2018,6,23,9,30,177.0,325.0,3.8,27.6,463.0,340.03,253.8
2018,6,23,9,45,293.0,313.0,3.75,28.05,553.5,396.17,295.34
2018,6,23,10,0,409.0,301.0,3.7,28.5,644.0,466.49,347.44
2018,6,23,10,15,607.0,226.5,3.7,28.9,756.0,546.81,407.65
2018,6,23,10,30,805.0,152.0,3.7,29.3,868.0,644.03,479.41
2018,6,23,10,45,535.0,266.0,3.65,29.65,747.0,597.15,442.91
2018,6,23,11,0,265.0,380.0,3.6,30.0,626.0,527.38,388.84
2018,6,23,11,15,476.5,304.5,3.6,30.2,756.5,642.39,474.09
2018,6,23,11,30,688.0,229.0,3.6,30.4,887.0,767.7,563.59
2018,6,23,11,45,770.5,186.0,3.6,30.65,930.0,822.09,600.44
2018,6,23,12,0,853.0,143.0,3.6,30.9,973.0,873.96,633.79
2018,6,23,12,15,865.0,136.5,3.6,31.05,979.0,904.56,653.08
2018,6,23,12,30,877.0,130.0,3.6,31.2,985.0,932.68,670.83
2018,6,23,12,45,853.0,142.0,3.55,31.3,969.5,941.2,675.69
2018,6,23,13,0,829.0,154.0,3.5,31.4,954.0,945.93,678.31
2018,6,23,13,15,840.0,145.0,3.45,31.45,946.5,961.63,688.27
2018,6,23,13,30,851.0,136.0,3.4,31.5,939.0,973.94,696.01
2018,6,23,13,45,835.0,140.0,3.35,31.5,913.5,968.78,692.8
2018,6,23,14,0,819.0,144.0,3.3,31.5,888.0,960.24,687.65
2018,6,23,14,15,836.5,130.0,3.25,31.45,870.5,963.51,690.38
2018,6,23,14,30,854.0,116.0,3.2,31.4,853.0,962.63,690.48
2018,6,23,14,45,847.0,114.0,3.15,31.35,821.0,946.52,680.88
2018,6,23,15,0,840.0,112.0,3.1,31.3,789.0,927.18,669.39
2018,6,23,15,15,817.5,113.5,3.05,31.2,746.0,894.04,649.05
2018,6,23,15,30,795.0,115.0,3.0,31.1,703.0,867.37,633.01
2018,6,23,15,45,795.5,108.0,3.0,31.0,666.5,840.68,617.16
2018,6,23,16,0,796.0,101.0,3.0,30.9,630.0,810.92,599.17
2018,6,23,16,15,727.0,111.5,2.9,30.75,567.5,740.71,552.91
2018,6,23,16,30,658.0,122.0,2.8,30.6,505.0,675.84,509.74
2018,6,23,16,45,604.0,122.5,2.75,30.45,450.0,610.46,464.56
2018,6,23,17,0,550.0,123.0,2.7,30.3,395.0,547.19,419.38
2018,6,23,17,15,606.5,100.0,2.5,29.9,369.0,534.37,411.5
2018,6,23,17,30,663.0,77.0,2.3,29.5,343.0,513.96,396.92
2018,6,23,17,45,623.0,72.0,2.05,29.15,294.0,452.51,349.89
2018,6,23,18,0,583.0,67.0,1.8,28.8,245.0,393.61,303.57
2018,6,23,18,15,519.5,61.0,1.8,28.8,197.5,325.55,249.06
2018,6,23,18,30,456.0,55.0,1.8,28.8,150.0,263.28,197.59
2018,6,23,18,45,352.0,45.5,1.4,27.25,107.0,189.22,137.56
2018,6,23,19,0,248.0,36.0,1.0,25.7,64.0,125.08,84.86
2018,6,23,19,15,143.0,23.0,1.0,25.4,37.5,67.21,25.89
2018,6,23,19,30,38.0,10.0,1.0,25.1,11.0,15.95,0.0
2018,6,23,19,45,19.0,5.0,1.0,24.8,5.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.35,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,23.9,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.75,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.45,21.15,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.5,21.2,2.0,0.0,0.0
2018,6,24,5,15,77.0,14.5,1.7,21.65,19.5,13.19,0.0
2018,6,24,5,30,147.0,27.0,1.9,22.1,37.0,21.25,7.06
2018,6,24,5,45,239.0,40.0,2.05,22.55,72.0,31.06,20.1
2018,6,24,6,0,331.0,53.0,2.2,23.0,107.0,40.59,28.96
2018,6,24,6,15,343.0,66.0,2.3,23.65,139.0,49.55,36.97
2018,6,24,6,30,355.0,79.0,2.4,24.3,171.0,58.08,44.39
2018,6,24,6,45,407.0,90.0,2.55,24.95,218.0,64.97,50.21
2018,6,24,7,0,459.0,101.0,2.7,25.6,265.0,71.58,55.6
2018,6,24,7,15,383.5,114.0,2.8,26.2,265.5,78.32,60.99
2018,6,24,7,30,308.0,127.0,2.9,26.8,266.0,84.47,65.78
2018,6,24,7,45,505.0,116.0,3.05,27.35,375.5,78.0,59.99
2018,6,24,8,0,702.0,105.0,3.2,27.9,485.0,118.53,64.91
2018,6,24,8,15,705.0,113.5,3.3,28.35,525.5,170.23,99.11
2018,6,24,8,30,708.0,122.0,3.4,28.8,566.0,222.25,140.0
2018,6,24,8,45,726.5,125.5,3.45,29.25,610.5,279.81,187.09
2018,6,24,9,0,745.0,129.0,3.5,29.7,655.0,333.21,231.64
2018,6,24,9,15,778.0,123.5,3.55,30.05,701.5,386.15,275.41
2018,6,24,9,30,811.0,118.0,3.6,30.4,748.0,441.71,320.44
2018,6,24,9,45,821.5,120.0,3.6,30.75,783.5,497.82,364.77
2018,6,24,10,0,832.0,122.0,3.6,31.1,819.0,549.74,404.81
2018,6,24,10,15,839.0,123.5,3.6,31.3,848.0,598.59,441.77
2018,6,24,10,30,846.0,125.0,3.6,31.5,877.0,646.25,476.86
2018,6,24,10,45,779.0,166.0,3.55,31.7,872.5,677.58,498.35
2018,6,24,11,0,712.0,207.0,3.5,31.9,868.0,702.58,514.61
2018,6,24,11,15,788.0,168.0,3.45,31.95,912.0,757.45,553.88
2018,6,24,11,30,864.0,129.0,3.4,32.0,956.0,811.22,589.33
2018,6,24,11,45,866.5,128.5,3.35,32.05,964.5,844.12,610.15
2018,6,24,12,0,869.0,128.0,3.3,32.1,973.0,874.46,629.27
2018,6,24,12,15,845.5,139.5,3.3,32.25,963.0,889.5,638.39
2018,6,24,12,30,822.0,151.0,3.3,32.4,953.0,900.67,645.15
2018,6,24,12,45,756.5,186.5,3.3,32.55,921.0,902.99,646.28
2018,6,24,13,0,691.0,222.0,3.3,32.7,889.0,898.23,642.98
2018,6,24,13,15,728.0,200.5,3.3,32.85,895.0,918.16,655.82
2018,6,24,13,30,765.0,179.0,3.3,33.0,901.0,943.55,672.01
2018,6,24,13,45,779.5,166.0,3.3,33.1,888.0,951.75,677.31
2018,6,24,14,0,794.0,153.0,3.3,33.2,875.0,956.31,680.53
2018,6,24,14,15,811.0,140.0,3.3,33.25,858.5,959.54,683.17
2018,6,24,14,30,828.0,127.0,3.3,33.3,842.0,948.74,676.97
2018,6,24,14,45,816.5,125.5,3.25,33.35,807.5,929.26,665.03
2018,6,24,15,0,805.0,124.0,3.2,33.4,773.0,916.4,657.51
2018,6,24,15,15,772.5,128.5,3.15,33.3,727.0,877.81,633.64
2018,6,24,15,30,740.0,133.0,3.1,33.2,681.0,837.37,608.55
2018,6,24,15,45,714.5,133.5,3.05,33.1,636.5,797.38,583.53
2018,6,24,16,0,689.0,134.0,3.0,33.0,592.0,760.25,560.21
2018,6,24,16,15,660.5,130.0,2.85,32.8,543.0,710.47,527.7
2018,6,24,16,30,632.0,126.0,2.7,32.6,494.0,660.24,494.52
2018,6,24,16,45,555.5,129.0,2.6,32.4,431.5,581.63,439.38
2018,6,24,17,0,479.0,132.0,2.5,32.2,369.0,500.27,381.12
2018,6,24,17,15,342.5,121.0,2.25,31.8,281.0,376.0,289.03
2018,6,24,17,30,206.0,110.0,2.0,31.4,193.0,251.05,193.78
2018,6,24,17,45,304.0,93.0,1.8,30.95,196.0,289.44,224.17
2018,6,24,18,0,402.0,76.0,1.6,30.5,199.0,305.02,235.12
2018,6,24,18,15,368.5,70.0,1.6,30.5,166.5,261.33,199.19
2018,6,24,18,30,335.0,64.0,1.6,30.5,134.0,220.7,164.89
2018,6,24,18,45,192.5,49.5,1.25,29.0,87.5,135.01,97.52
2018,6,24,19,0,50.0,35.0,0.9,27.5,41.0,53.81,34.8
2018,6,24,19,15,28.5,21.0,0.9,27.15,24.0,29.83,9.3
2018,6,24,19,30,7.0,7.0,0.9,26.8,7.0,7.63,0.0
2018,6,24,19,45,3.5,3.5,0.9,26.5,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,26.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.35,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.45,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.4,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,25,4,45,2.5,1.0,1.0,21.95,1.0,0.0,0.0
2018,6,25,5,0,5.0,2.0,1.0,22.0,2.0,0.0,0.0
2018,6,25,5,15,10.5,10.5,1.1,22.25,11.0,9.55,0.0
2018,6,25,5,30,16.0,19.0,1.2,22.5,20.0,16.73,4.09
2018,6,25,5,45,24.5,32.5,1.25,22.75,35.5,28.08,17.61
2018,6,25,6,0,33.0,46.0,1.3,23.0,51.0,39.33,27.89
2018,6,25,6,15,53.0,65.5,1.25,23.45,77.5,54.8,41.5
2018,6,25,6,30,73.0,85.0,1.2,23.9,104.0,67.48,52.49
2018,6,25,6,45,36.5,75.5,1.2,24.4,85.0,64.18,49.62
2018,6,25,7,0,0.0,66.0,1.2,24.9,66.0,58.33,44.47
2018,6,25,7,15,31.0,115.0,1.15,25.5,129.0,94.25,74.54
2018,6,25,7,30,62.0,164.0,1.1,26.1,192.0,128.03,102.04
2018,6,25,7,45,55.0,185.5,1.1,26.7,212.5,143.36,113.89
2018,6,25,8,0,48.0,207.0,1.1,27.3,233.0,164.41,122.81
2018,6,25,8,15,46.0,225.0,1.0,27.65,252.0,183.3,136.25
2018,6,25,8,30,44.0,243.0,0.9,28.0,271.0,202.1,149.9
2018,6,25,8,45,56.0,246.0,0.85,28.35,284.0,213.65,157.7
2018,6,25,9,0,68.0,249.0,0.8,28.7,297.0,226.08,166.4
2018,6,25,9,15,165.5,300.5,0.9,28.8,426.5,302.6,221.26
2018,6,25,9,30,263.0,352.0,1.0,28.9,556.0,390.89,284.27
2018,6,25,9,45,294.0,360.0,1.1,29.0,598.0,432.12,314.19
2018,6,25,10,0,325.0,368.0,1.2,29.1,640.0,476.2,346.2
2018,6,25,10,15,354.5,373.5,1.25,29.1,680.0,520.08,377.65
2018,6,25,10,30,384.0,379.0,1.3,29.1,720.0,566.15,410.22
2018,6,25,10,45,359.0,401.5,1.35,29.1,727.0,591.32,427.4
2018,6,25,11,0,334.0,424.0,1.4,29.1,734.0,613.94,442.63
2018,6,25,11,15,259.5,436.0,1.4,29.1,679.5,587.47,423.55
2018,6,25,11,30,185.0,448.0,1.4,29.1,625.0,552.48,398.6
2018,6,25,11,45,123.0,437.5,1.4,29.05,555.5,503.23,363.99
2018,6,25,12,0,61.0,427.0,1.4,29.0,486.0,442.79,320.99
2018,6,25,12,15,56.5,407.5,1.35,29.0,462.5,425.83,309.38
2018,6,25,12,30,52.0,388.0,1.3,29.0,439.0,407.8,296.73
2018,6,25,12,45,82.0,426.5,1.3,29.05,506.0,476.5,345.42
2018,6,25,13,0,112.0,465.0,1.3,29.1,573.0,558.0,401.18
2018,6,25,13,15,121.5,463.5,1.3,29.1,579.5,571.52,410.18
2018,6,25,13,30,131.0,462.0,1.3,29.1,586.0,584.47,419.36
2018,6,25,13,45,81.5,401.5,1.3,29.1,478.0,465.71,337.73
2018,6,25,14,0,32.0,341.0,1.3,29.1,370.0,358.57,262.16
2018,6,25,14,15,35.0,341.0,1.3,29.05,372.0,363.08,266.43
2018,6,25,14,30,38.0,341.0,1.3,29.0,374.0,367.45,270.03
2018,6,25,14,45,24.0,275.0,1.35,28.9,295.5,287.97,212.99
2018,6,25,15,0,10.0,209.0,1.4,28.8,217.0,199.56,148.01
2018,6,25,15,15,97.5,251.5,1.4,28.65,324.0,347.95,261.5
2018,6,25,15,30,185.0,294.0,1.4,28.5,431.0,471.76,352.42
2018,6,25,15,45,311.5,253.5,1.4,28.35,468.0,551.86,412.38
2018,6,25,16,0,438.0,213.0,1.4,28.2,505.0,624.21,465.99
2018,6,25,16,15,538.5,176.5,1.3,28.0,509.0,653.82,488.63
2018,6,25,16,30,639.0,140.0,1.2,27.8,513.0,681.68,509.78
2018,6,25,16,45,452.5,146.5,1.05,27.6,399.0,516.68,392.11
2018,6,25,17,0,266.0,153.0,0.9,27.4,285.0,359.21,276.32
2018,6,25,17,15,143.5,129.5,0.8,27.15,199.5,230.1,178.4
2018,6,25,17,30,21.0,106.0,0.7,26.9,114.0,114.46,86.77
2018,6,25,17,45,32.5,97.5,0.6,26.65,108.0,112.2,85.65
2018,6,25,18,0,44.0,89.0,0.5,26.4,102.0,108.89,83.09
2018,6,25,18,15,22.0,53.5,0.5,26.4,60.0,60.0,43.41
2018,6,25,18,30,0.0,18.0,0.5,26.4,18.0,15.82,7.3
2018,6,25,18,45,0.0,14.5,0.4,25.8,14.5,12.74,4.69
2018,6,25,19,0,0.0,11.0,0.3,25.2,11.0,9.66,1.96
2018,6,25,19,15,2.0,7.5,0.35,24.9,7.5,7.06,0.0
2018,6,25,19,30,4.0,4.0,0.4,24.6,4.0,4.37,0.0
2018,6,25,19,45,2.0,2.0,0.45,24.3,2.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,26,4,45,1.0,0.5,0.65,21.1,0.5,0.0,0.0
2018,6,26,5,0,2.0,1.0,0.7,21.1,1.0,0.0,0.0
2018,6,26,5,15,2.0,6.5,0.85,21.3,6.5,5.91,0.0
2018,6,26,5,30,2.0,12.0,1.0,21.5,12.0,10.55,0.33
2018,6,26,5,45,1.0,23.0,1.15,21.65,23.0,20.26,11.2
2018,6,26,6,0,0.0,34.0,1.3,21.8,34.0,29.98,20.07
2018,6,26,6,15,0.0,49.0,1.3,22.05,49.0,43.03,31.63
2018,6,26,6,30,0.0,64.0,1.3,22.3,64.0,55.7,42.73
2018,6,26,6,45,0.0,62.0,1.3,22.55,62.0,54.78,41.94
2018,6,26,7,0,0.0,60.0,1.3,22.8,60.0,53.0,40.3
2018,6,26,7,15,0.0,49.0,1.3,23.1,49.0,43.24,31.76
2018,6,26,7,30,0.0,38.0,1.3,23.4,38.0,33.52,23.26
2018,6,26,7,45,0.0,48.5,1.3,23.7,48.5,42.83,31.1
2018,6,26,8,0,0.0,59.0,1.3,24.0,59.0,52.16,36.96
2018,6,26,8,15,2.0,103.0,1.3,24.35,104.5,90.99,67.84
2018,6,26,8,30,4.0,147.0,1.3,24.7,150.0,128.13,96.71
2018,6,26,8,45,10.5,179.5,1.3,25.1,187.0,157.15,118.58
2018,6,26,9,0,17.0,212.0,1.3,25.5,224.0,187.1,140.94
2018,6,26,9,15,11.0,191.0,1.3,25.9,199.0,169.75,127.28
2018,6,26,9,30,5.0,170.0,1.3,26.3,174.0,150.86,112.53
2018,6,26,9,45,9.0,210.0,1.35,26.65,217.5,187.41,140.07
2018,6,26,10,0,13.0,250.0,1.4,27.0,261.0,224.57,167.54
2018,6,26,10,15,12.0,239.5,1.5,27.25,250.0,216.65,161.23
2018,6,26,10,30,11.0,229.0,1.6,27.5,239.0,208.33,154.78
2018,6,26,10,45,7.0,188.0,1.75,27.75,194.5,171.02,126.51
2018,6,26,11,0,3.0,147.0,1.9,28.0,150.0,132.7,97.28
2018,6,26,11,15,2.0,125.5,1.95,28.15,127.5,113.2,82.31
2018,6,26,11,30,1.0,104.0,2.0,28.3,105.0,93.48,67.1
2018,6,26,11,45,0.5,90.0,2.1,28.45,90.5,80.7,57.2
2018,6,26,12,0,0.0,76.0,2.2,28.6,76.0,67.83,47.21
2018,6,26,12,15,1.5,97.5,2.25,28.65,99.0,88.45,63.16
2018,6,26,12,30,3.0,119.0,2.3,28.7,122.0,109.23,79.12
2018,6,26,12,45,13.5,195.0,2.35,28.7,208.0,193.18,143.11
2018,6,26,13,0,24.0,271.0,2.4,28.7,294.0,276.14,204.9
2018,6,26,13,15,19.0,255.0,2.35,28.55,273.0,257.54,190.95
2018,6,26,13,30,14.0,239.0,2.3,28.4,252.0,230.1,170.69
2018,6,26,13,45,7.5,168.0,2.3,28.25,175.0,158.6,117.09
2018,6,26,14,0,1.0,97.0,2.3,28.1,98.0,87.6,62.77
2018,6,26,14,15,3.5,123.0,2.2,27.75,126.0,113.58,83.19
2018,6,26,14,30,6.0,149.0,2.1,27.4,154.0,139.76,103.62
2018,6,26,14,45,6.5,160.0,2.0,27.05,165.5,150.36,112.0
2018,6,26,15,0,7.0,171.0,1.9,26.7,177.0,161.04,120.52
2018,6,26,15,15,4.0,148.5,1.9,26.35,152.0,137.29,102.47
2018,6,26,15,30,1.0,126.0,1.9,26.0,127.0,113.69,84.4
2018,6,26,15,45,3.0,146.0,1.95,25.7,148.0,134.1,100.79
2018,6,26,16,0,5.0,166.0,2.0,25.4,169.0,154.87,117.44
2018,6,26,16,15,12.0,174.5,2.1,25.15,181.5,169.14,129.27
2018,6,26,16,30,19.0,183.0,2.2,24.9,194.0,183.32,141.1
2018,6,26,16,45,10.5,132.0,2.35,24.65,138.0,127.25,97.22
2018,6,26,17,0,2.0,81.0,2.5,24.4,82.0,73.11,54.01
2018,6,26,17,15,81.5,78.0,2.5,24.1,111.0,133.85,105.46
2018,6,26,17,30,161.0,75.0,2.5,23.8,140.0,183.99,147.21
2018,6,26,17,45,104.0,67.0,2.5,23.5,106.5,135.02,106.64
2018,6,26,18,0,47.0,59.0,2.5,23.2,73.0,84.97,65.05
2018,6,26,18,15,29.0,48.5,2.5,23.2,56.5,58.2,42.64
2018,6,26,18,30,11.0,38.0,2.5,23.2,40.0,39.18,26.65
2018,6,26,18,45,5.5,27.0,2.3,22.6,28.0,25.73,15.33
2018,6,26,19,0,0.0,16.0,2.1,22.0,16.0,14.06,5.53
2018,6,26,19,15,1.0,10.5,2.05,21.8,10.5,9.46,0.0
2018,6,26,19,30,2.0,5.0,2.0,21.6,5.0,4.91,0.0
2018,6,26,19,45,1.0,2.5,2.0,21.45,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,19.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,19.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,4,45,0.5,0.0,0.4,20.05,0.0,0.0,0.0
2018,6,27,5,0,1.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,27,5,15,1.0,2.0,0.6,20.4,2.0,1.82,0.0
2018,6,27,5,30,1.0,4.0,0.8,20.7,4.0,3.51,0.0
2018,6,27,5,45,1.5,12.0,1.0,20.95,12.0,10.54,3.14
2018,6,27,6,0,2.0,20.0,1.2,21.2,20.0,17.59,9.49
2018,6,27,6,15,5.0,35.5,1.25,21.65,36.5,31.31,21.56
2018,6,27,6,30,8.0,51.0,1.3,22.1,53.0,45.06,33.59
2018,6,27,6,45,9.0,75.0,1.3,22.55,78.0,65.2,50.92
2018,6,27,7,0,10.0,99.0,1.3,23.0,103.0,84.59,67.3
2018,6,27,7,15,5.0,106.0,1.3,23.35,108.0,90.88,72.32
2018,6,27,7,30,0.0,113.0,1.3,23.7,113.0,97.06,77.17
2018,6,27,7,45,6.0,144.0,1.25,24.1,147.0,121.44,97.08
2018,6,27,8,0,12.0,175.0,1.2,24.5,181.0,147.19,112.11
2018,6,27,8,15,16.0,192.0,1.25,24.8,201.0,163.3,123.85
2018,6,27,8,30,20.0,209.0,1.3,25.1,221.0,180.01,136.08
2018,6,27,8,45,22.0,222.5,1.35,25.35,237.0,194.07,146.39
2018,6,27,9,0,24.0,236.0,1.4,25.6,253.0,202.49,152.39
2018,6,27,9,15,25.0,258.5,1.5,25.95,277.0,224.06,168.38
2018,6,27,9,30,26.0,281.0,1.6,26.3,301.0,246.09,184.53
2018,6,27,9,45,29.5,300.0,1.7,26.6,324.0,267.02,199.74
2018,6,27,10,0,33.0,319.0,1.8,26.9,347.0,288.59,215.34
2018,6,27,10,15,46.0,347.5,1.9,27.1,387.5,324.09,241.22
2018,6,27,10,30,59.0,376.0,2.0,27.3,428.0,361.38,268.17
2018,6,27,10,45,68.0,403.5,2.05,27.55,465.0,396.85,293.36
2018,6,27,11,0,77.0,431.0,2.1,27.8,502.0,433.61,319.22
2018,6,27,11,15,62.5,410.5,2.15,27.85,469.0,411.88,303.33
2018,6,27,11,30,48.0,390.0,2.2,27.9,436.0,388.04,286.07
2018,6,27,11,45,40.5,386.5,2.2,28.0,425.5,383.5,282.56
2018,6,27,12,0,33.0,383.0,2.2,28.1,415.0,378.16,278.38
2018,6,27,12,15,143.0,417.0,2.2,28.05,556.5,519.47,381.71
2018,6,27,12,30,253.0,451.0,2.2,28.0,698.0,667.9,485.41
2018,6,27,12,45,264.5,459.0,2.15,28.0,716.0,697.63,504.39
2018,6,27,13,0,276.0,467.0,2.1,28.0,734.0,726.65,523.61
2018,6,27,13,15,332.0,435.5,2.05,27.95,752.0,759.17,546.88
2018,6,27,13,30,388.0,404.0,2.0,27.9,770.0,790.4,569.14
2018,6,27,13,45,414.5,378.5,1.9,27.8,762.0,808.7,581.57
2018,6,27,14,0,441.0,353.0,1.8,27.7,754.0,814.23,585.98
2018,6,27,14,15,318.0,362.5,1.8,27.7,647.0,691.78,502.96
2018,6,27,14,30,195.0,372.0,1.8,27.7,540.0,567.57,416.78
2018,6,27,14,45,194.0,360.5,1.85,27.7,522.5,554.94,409.8
2018,6,27,15,0,193.0,349.0,1.9,27.7,505.0,541.36,401.35
2018,6,27,15,15,143.0,332.5,1.95,27.65,445.0,475.82,354.79
2018,6,27,15,30,93.0,316.0,2.0,27.6,385.0,396.58,297.68
2018,6,27,15,45,71.5,282.5,2.05,27.55,333.5,341.55,258.04
2018,6,27,16,0,50.0,249.0,2.1,27.5,282.0,287.27,218.03
2018,6,27,16,15,136.5,244.5,2.1,27.4,326.0,367.54,281.42
2018,6,27,16,30,223.0,240.0,2.1,27.3,370.0,427.9,328.59
2018,6,27,16,45,147.5,213.0,2.15,27.2,296.0,334.54,258.16
2018,6,27,17,0,72.0,186.0,2.2,27.1,222.0,235.26,181.9
2018,6,27,17,15,102.5,166.5,2.05,26.85,211.5,243.77,189.97
2018,6,27,17,30,133.0,147.0,1.9,26.6,201.0,237.85,186.25
2018,6,27,17,45,196.0,127.0,1.7,26.35,194.0,256.08,201.12
2018,6,27,18,0,259.0,107.0,1.5,26.1,187.0,257.14,201.51
2018,6,27,18,15,256.0,87.5,1.5,26.1,154.0,220.79,171.41
2018,6,27,18,30,253.0,68.0,1.5,26.1,121.0,192.39,146.58
2018,6,27,18,45,220.0,53.5,1.25,25.15,90.5,150.04,110.6
2018,6,27,19,0,187.0,39.0,1.0,24.2,60.0,111.39,76.7
2018,6,27,19,15,103.0,24.0,1.1,24.05,34.5,55.16,21.94
2018,6,27,19,30,19.0,9.0,1.2,23.9,9.0,11.67,0.0
2018,6,27,19,45,9.5,4.5,1.25,23.75,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,22.95,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.85,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.55,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,21.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,20.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,28,4,45,5.0,1.0,1.6,21.1,1.0,0.0,0.0
2018,6,28,5,0,10.0,2.0,1.7,21.2,2.0,0.0,0.0
2018,6,28,5,15,87.0,13.0,1.85,21.45,18.5,11.82,0.0
2018,6,28,5,30,164.0,24.0,2.0,21.7,35.0,18.91,4.23
2018,6,28,5,45,151.5,39.0,2.15,22.0,55.5,31.19,20.13
2018,6,28,6,0,139.0,54.0,2.3,22.3,76.0,42.48,30.6
2018,6,28,6,15,245.0,66.0,2.35,22.7,122.0,49.27,36.85
2018,6,28,6,30,351.0,78.0,2.4,23.1,168.0,57.43,44.05
2018,6,28,6,45,339.5,94.0,2.45,23.55,197.0,67.59,52.75
2018,6,28,7,0,328.0,110.0,2.5,24.0,226.0,77.19,60.77
2018,6,28,7,15,324.5,132.5,2.55,24.6,262.5,96.83,77.07
2018,6,28,7,30,321.0,155.0,2.6,25.2,299.0,110.57,88.12
2018,6,28,7,45,438.0,148.5,2.65,25.85,370.0,98.9,77.84
2018,6,28,8,0,555.0,142.0,2.7,26.5,441.0,132.08,81.61
2018,6,28,8,15,558.0,159.0,2.65,27.0,483.5,181.81,114.83
2018,6,28,8,30,561.0,176.0,2.6,27.5,526.0,232.05,153.59
2018,6,28,8,45,396.5,243.0,2.6,28.0,499.5,277.26,195.97
2018,6,28,9,0,232.0,310.0,2.6,28.5,473.0,314.7,230.02
2018,6,28,9,15,307.0,313.5,2.55,28.85,543.0,357.35,261.13
2018,6,28,9,30,382.0,317.0,2.5,29.2,613.0,414.35,303.08
2018,6,28,9,45,338.5,348.5,2.45,29.5,619.5,443.83,325.45
2018,6,28,10,0,295.0,380.0,2.4,29.8,626.0,468.82,343.63
2018,6,28,10,15,339.0,378.0,2.35,30.0,671.0,513.86,376.04
2018,6,28,10,30,383.0,376.0,2.3,30.2,716.0,562.29,410.31
2018,6,28,10,45,393.0,379.0,2.25,30.35,736.0,594.29,432.47
2018,6,28,11,0,403.0,382.0,2.2,30.5,756.0,627.87,455.37
2018,6,28,11,15,363.0,412.5,2.15,30.55,754.0,645.58,466.2
2018,6,28,11,30,323.0,443.0,2.1,30.6,752.0,660.26,474.74
2018,6,28,11,45,380.5,423.5,2.1,30.65,791.0,708.66,508.36
2018,6,28,12,0,438.0,404.0,2.1,30.7,830.0,763.17,545.31
2018,6,28,12,15,568.5,323.5,2.05,30.7,877.0,826.07,589.37
2018,6,28,12,30,699.0,243.0,2.0,30.7,924.0,890.14,633.46
2018,6,28,12,45,724.0,225.5,1.95,30.7,927.5,916.24,649.13
2018,6,28,13,0,749.0,208.0,1.9,30.7,931.0,931.99,658.47
2018,6,28,13,15,637.0,273.5,1.9,30.65,882.5,908.91,642.94
2018,6,28,13,30,525.0,339.0,1.9,30.6,834.0,872.1,617.08
2018,6,28,13,45,612.5,277.5,1.85,30.6,843.5,906.17,641.9
2018,6,28,14,0,700.0,216.0,1.8,30.6,853.0,935.68,661.87
2018,6,28,14,15,701.0,203.0,1.75,30.55,825.0,924.25,654.66
2018,6,28,14,30,702.0,190.0,1.7,30.5,797.0,909.43,645.81
2018,6,28,14,45,649.0,211.5,1.65,30.4,755.5,875.61,625.11
2018,6,28,15,0,596.0,233.0,1.6,30.3,714.0,839.51,601.96
2018,6,28,15,15,466.0,275.0,1.55,30.25,640.0,747.33,539.76
2018,6,28,15,30,336.0,317.0,1.5,30.2,566.0,649.52,472.84
2018,6,28,15,45,272.0,303.5,1.4,30.1,497.5,571.41,419.7
2018,6,28,16,0,208.0,290.0,1.3,30.0,429.0,481.15,356.86
2018,6,28,16,15,186.5,268.5,1.25,29.9,386.0,435.17,325.32
2018,6,28,16,30,165.0,247.0,1.2,29.8,343.0,389.87,293.41
2018,6,28,16,45,229.5,218.0,1.15,29.75,339.0,414.67,313.77
2018,6,28,17,0,294.0,189.0,1.1,29.7,335.0,419.97,319.37
2018,6,28,17,15,245.0,174.0,1.0,29.45,286.5,358.61,274.08
2018,6,28,17,30,196.0,159.0,0.9,29.2,238.0,290.68,223.4
2018,6,28,17,45,138.0,135.5,0.85,28.95,187.5,223.33,171.96
2018,6,28,18,0,80.0,112.0,0.8,28.7,137.0,161.36,123.56
2018,6,28,18,15,64.0,94.0,0.8,28.7,111.5,124.1,93.9
2018,6,28,18,30,48.0,76.0,0.8,28.7,86.0,96.4,71.29
2018,6,28,18,45,32.0,57.0,0.75,27.8,63.0,69.07,48.97
2018,6,28,19,0,16.0,38.0,0.7,26.9,40.0,43.13,27.56
2018,6,28,19,15,13.5,23.5,0.75,26.65,24.5,26.57,8.4
2018,6,28,19,30,11.0,9.0,0.8,26.4,9.0,10.21,0.0
2018,6,28,19,45,5.5,4.5,0.8,26.15,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,2.1,20.3,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,2.1,20.3,2.0,0.0,0.0
2018,6,29,5,15,107.0,13.0,2.2,20.7,19.5,11.82,0.0
2018,6,29,5,30,202.0,24.0,2.3,21.1,37.0,20.04,4.3
2018,6,29,5,45,303.5,34.5,2.4,21.5,73.0,28.01,17.5
2018,6,29,6,0,405.0,45.0,2.5,21.9,109.0,35.68,24.85
2018,6,29,6,15,474.5,52.0,2.5,22.65,153.5,39.94,28.85
2018,6,29,6,30,544.0,59.0,2.5,23.4,198.0,44.12,32.55
2018,6,29,6,45,578.5,66.5,2.5,24.15,244.0,48.36,36.14
2018,6,29,7,0,613.0,74.0,2.5,24.9,290.0,52.36,39.4
2018,6,29,7,15,563.0,99.0,2.55,25.65,321.5,68.62,52.95
2018,6,29,7,30,513.0,124.0,2.6,26.4,353.0,84.35,65.81
2018,6,29,7,45,543.0,133.5,2.65,27.15,402.0,88.69,68.96
2018,6,29,8,0,573.0,143.0,2.7,27.9,451.0,133.56,81.88
2018,6,29,8,15,664.0,126.5,2.55,28.45,515.5,170.91,101.31
2018,6,29,8,30,755.0,110.0,2.4,29.0,580.0,224.39,139.13
2018,6,29,8,45,777.5,111.0,2.25,29.55,627.0,277.93,182.73
2018,6,29,9,0,800.0,112.0,2.1,30.1,674.0,333.5,228.51
2018,6,29,9,15,825.0,109.0,1.9,30.5,718.5,393.42,276.82
2018,6,29,9,30,850.0,106.0,1.7,30.9,763.0,449.48,321.0
2018,6,29,9,45,856.0,109.5,1.55,31.3,798.0,502.96,361.99
2018,6,29,10,0,862.0,113.0,1.4,31.7,833.0,555.57,400.57
2018,6,29,10,15,719.0,194.0,1.3,31.95,809.5,582.65,419.27
2018,6,29,10,30,576.0,275.0,1.2,32.2,786.0,598.64,428.67
2018,6,29,10,45,491.5,331.5,1.1,32.5,775.5,621.9,442.26
2018,6,29,11,0,407.0,388.0,1.0,32.8,765.0,635.48,448.5
2018,6,29,11,15,385.5,409.0,1.0,33.0,771.5,659.53,463.46
2018,6,29,11,30,364.0,430.0,1.0,33.2,778.0,681.51,476.66
2018,6,29,11,45,369.0,434.0,1.05,33.4,789.5,708.34,493.97
2018,6,29,12,0,374.0,438.0,1.1,33.6,801.0,734.36,510.56
2018,6,29,12,15,334.0,448.0,1.2,33.7,773.0,724.78,504.29
2018,6,29,12,30,294.0,458.0,1.3,33.8,745.0,712.01,496.14
2018,6,29,12,45,259.0,465.0,1.35,33.9,716.5,698.17,486.91
2018,6,29,13,0,224.0,472.0,1.4,34.0,688.0,671.75,469.63
2018,6,29,13,15,231.0,458.5,1.45,34.0,679.0,672.72,471.5
2018,6,29,13,30,238.0,445.0,1.5,34.0,670.0,684.61,480.09
2018,6,29,13,45,179.5,430.5,1.55,34.0,598.0,605.13,427.55
2018,6,29,14,0,121.0,416.0,1.6,34.0,526.0,536.3,381.32
2018,6,29,14,15,167.0,405.5,1.65,33.9,552.5,573.41,409.04
2018,6,29,14,30,213.0,395.0,1.7,33.8,579.0,609.16,435.03
2018,6,29,14,45,213.0,383.5,1.75,33.7,561.5,597.55,428.18
2018,6,29,15,0,213.0,372.0,1.8,33.6,544.0,584.89,420.95
2018,6,29,15,15,229.0,346.5,1.9,33.45,523.5,571.3,414.02
2018,6,29,15,30,245.0,321.0,2.0,33.3,503.0,570.92,415.84
2018,6,29,15,45,251.5,295.5,2.05,33.1,472.5,544.78,399.71
2018,6,29,16,0,258.0,270.0,2.1,32.9,442.0,517.0,382.35
2018,6,29,16,15,340.5,232.0,2.1,32.65,441.5,536.78,399.96
2018,6,29,16,30,423.0,194.0,2.1,32.4,441.0,564.05,422.07
2018,6,29,16,45,442.5,173.5,2.1,32.15,411.5,540.3,406.9
2018,6,29,17,0,462.0,153.0,2.1,31.9,382.0,513.38,389.35
2018,6,29,17,15,493.5,133.0,2.0,31.45,353.5,491.81,375.17
2018,6,29,17,30,525.0,113.0,1.9,31.0,325.0,465.84,357.0
2018,6,29,17,45,490.0,103.5,1.8,30.55,279.5,409.25,314.64
2018,6,29,18,0,455.0,94.0,1.7,30.1,234.0,355.08,272.89
2018,6,29,18,15,395.5,83.0,1.7,30.1,188.5,290.5,221.65
2018,6,29,18,30,336.0,72.0,1.7,30.1,143.0,231.73,173.75
2018,6,29,18,45,257.5,57.5,1.4,28.55,103.5,168.48,122.73
2018,6,29,19,0,179.0,43.0,1.1,27.0,64.0,114.11,78.1
2018,6,29,19,15,105.5,27.0,1.1,26.65,38.0,59.97,24.3
2018,6,29,19,30,32.0,11.0,1.1,26.3,12.0,15.91,0.0
2018,6,29,19,45,16.0,5.5,1.15,26.0,6.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.85,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.05,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.1,1.0,0.0,0.0
2018,6,30,5,15,23.5,11.5,1.25,22.4,13.0,10.46,0.0
2018,6,30,5,30,45.0,22.0,1.4,22.7,25.0,18.48,2.91
2018,6,30,5,45,60.5,38.5,1.5,23.0,46.0,31.58,20.26
2018,6,30,6,0,76.0,55.0,1.6,23.3,67.0,44.47,32.12
2018,6,30,6,15,130.5,72.5,1.5,23.95,102.0,57.94,44.03
2018,6,30,6,30,185.0,90.0,1.4,24.6,137.0,68.32,53.04
2018,6,30,6,45,278.0,101.5,1.3,25.2,190.0,76.61,60.01
2018,6,30,7,0,371.0,113.0,1.2,25.8,243.0,79.66,62.35
2018,6,30,7,15,461.5,116.0,1.1,26.55,304.0,80.48,62.66
2018,6,30,7,30,552.0,119.0,1.0,27.3,365.0,80.71,62.43
2018,6,30,7,45,593.0,123.5,0.95,28.05,416.5,81.19,62.4
2018,6,30,8,0,634.0,128.0,0.9,28.8,468.0,126.12,73.7
2018,6,30,8,15,673.0,128.0,0.85,29.25,519.5,172.54,101.36
2018,6,30,8,30,712.0,128.0,0.8,29.7,571.0,223.49,138.63
2018,6,30,8,45,742.0,126.5,0.75,30.2,618.5,280.63,183.52
2018,6,30,9,0,772.0,125.0,0.7,30.7,666.0,334.55,226.58
2018,6,30,9,15,713.0,160.5,0.7,31.05,683.5,383.58,267.37
2018,6,30,9,30,654.0,196.0,0.7,31.4,701.0,430.44,304.49
2018,6,30,9,45,556.5,256.5,0.75,31.75,700.5,472.78,336.65
2018,6,30,10,0,459.0,317.0,0.8,32.1,700.0,503.25,358.68
2018,6,30,10,15,430.5,344.5,0.8,32.35,714.0,537.72,382.37
2018,6,30,10,30,402.0,372.0,0.8,32.6,728.0,569.01,403.05
2018,6,30,10,45,384.0,391.5,0.85,32.9,739.0,598.87,422.66
2018,6,30,11,0,366.0,411.0,0.9,33.2,750.0,625.11,439.49
2018,6,30,11,15,386.5,412.0,0.9,33.4,776.0,662.73,463.9
2018,6,30,11,30,407.0,413.0,0.9,33.6,802.0,702.47,489.14
2018,6,30,11,45,368.0,430.0,0.9,33.8,784.0,703.86,488.6
2018,6,30,12,0,329.0,447.0,0.9,34.0,766.0,703.57,487.22
2018,6,30,12,15,278.0,461.5,0.9,34.15,731.5,687.22,475.48
2018,6,30,12,30,227.0,476.0,0.9,34.3,697.0,659.92,456.89
2018,6,30,12,45,256.5,469.0,0.9,34.45,717.5,699.66,482.94
2018,6,30,13,0,286.0,462.0,0.9,34.6,738.0,731.46,503.22
2018,6,30,13,15,286.5,452.5,0.9,34.65,726.0,731.93,503.52
2018,6,30,13,30,287.0,443.0,0.9,34.7,714.0,730.65,503.12
2018,6,30,13,45,262.5,436.0,0.9,34.75,680.0,705.57,487.19
2018,6,30,14,0,238.0,429.0,0.9,34.8,646.0,678.78,470.32
2018,6,30,14,15,311.5,385.0,0.95,34.75,660.0,708.98,493.4
2018,6,30,14,30,385.0,341.0,1.0,34.7,674.0,750.12,522.54
2018,6,30,14,45,367.5,330.0,1.0,34.65,638.0,706.17,495.12
2018,6,30,15,0,350.0,319.0,1.0,34.6,602.0,674.89,476.11
2018,6,30,15,15,296.5,315.5,1.0,34.45,547.0,616.85,438.48
2018,6,30,15,30,243.0,312.0,1.0,34.3,492.0,559.65,400.86
2018,6,30,15,45,238.0,292.5,1.05,34.15,460.0,529.75,382.71
2018,6,30,16,0,233.0,273.0,1.1,34.0,428.0,498.98,363.39
2018,6,30,16,15,250.0,248.5,1.1,33.8,404.0,480.18,352.42
2018,6,30,16,30,267.0,224.0,1.1,33.6,380.0,459.12,339.58
2018,6,30,16,45,239.5,208.5,1.1,33.35,339.0,412.11,307.11
2018,6,30,17,0,212.0,193.0,1.1,33.1,298.0,354.47,266.53
2018,6,30,17,15,286.5,163.0,1.1,32.7,288.5,374.46,283.57
2018,6,30,17,30,361.0,133.0,1.1,32.3,279.0,386.48,293.69
2018,6,30,17,45,334.5,114.5,1.05,31.85,235.0,332.83,253.83
2018,6,30,18,0,308.0,96.0,1.0,31.4,191.0,280.97,214.46
2018,6,30,18,15,198.0,82.5,1.0,31.4,139.5,188.39,142.5
2018,6,30,18,30,88.0,69.0,1.0,31.4,88.0,110.92,81.52
2018,6,30,18,45,125.0,55.0,0.85,30.0,74.0,111.29,80.06
2018,6,30,19,0,162.0,41.0,0.7,28.6,60.0,100.74,67.91
2018,6,30,19,15,92.5,25.0,0.7,28.3,35.0,54.25,21.3
2018,6,30,19,30,23.0,9.0,0.7,28.0,10.0,12.45,0.0
2018,6,30,19,45,11.5,4.5,0.75,27.7,5.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.2,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,45,2.0,0.5,0.45,23.3,0.5,0.0,0.0
2018,7,1,5,0,4.0,1.0,0.4,23.4,1.0,0.0,0.0
2018,7,1,5,15,60.5,13.0,0.45,23.75,16.5,11.82,0.0
2018,7,1,5,30,117.0,25.0,0.5,24.1,32.0,19.7,2.73
2018,7,1,5,45,208.0,38.5,0.55,24.5,65.5,29.94,18.76
2018,7,1,6,0,299.0,52.0,0.6,24.9,99.0,39.87,28.04
2018,7,1,6,15,371.0,62.0,0.5,25.5,141.5,46.8,34.31
2018,7,1,6,30,443.0,72.0,0.4,26.1,184.0,54.69,41.15
2018,7,1,6,45,496.0,79.5,0.35,26.7,231.5,58.48,44.31
2018,7,1,7,0,549.0,87.0,0.3,27.3,279.0,62.13,47.2
2018,7,1,7,15,587.0,93.0,0.4,27.75,328.0,64.34,48.83
2018,7,1,7,30,625.0,99.0,0.5,28.2,377.0,66.42,50.3
2018,7,1,7,45,653.5,104.0,0.6,28.65,425.5,67.57,50.97
2018,7,1,8,0,682.0,109.0,0.7,29.1,474.0,115.15,63.69
2018,7,1,8,15,704.0,113.0,0.8,29.4,521.0,165.05,94.33
2018,7,1,8,30,726.0,117.0,0.9,29.7,568.0,223.04,137.85
2018,7,1,8,45,743.0,120.0,1.0,30.0,611.5,275.11,179.97
2018,7,1,9,0,760.0,123.0,1.1,30.3,655.0,328.66,224.0
2018,7,1,9,15,772.0,126.5,1.15,30.55,695.0,382.01,267.52
2018,7,1,9,30,784.0,130.0,1.2,30.8,735.0,435.79,310.32
2018,7,1,9,45,793.0,133.0,1.3,31.05,769.5,487.93,350.97
2018,7,1,10,0,802.0,136.0,1.4,31.3,804.0,539.69,390.17
2018,7,1,10,15,809.0,138.0,1.45,31.45,833.0,588.86,426.38
2018,7,1,10,30,816.0,140.0,1.5,31.6,862.0,636.21,460.37
2018,7,1,10,45,820.0,142.5,1.55,31.8,885.0,680.28,491.2
2018,7,1,11,0,824.0,145.0,1.6,32.0,908.0,722.6,520.14
2018,7,1,11,15,827.5,146.0,1.65,32.1,924.0,761.39,545.96
2018,7,1,11,30,831.0,147.0,1.7,32.2,940.0,798.04,569.26
2018,7,1,11,45,832.5,148.0,1.7,32.35,949.0,830.78,589.33
2018,7,1,12,0,834.0,149.0,1.7,32.5,958.0,861.03,607.7
2018,7,1,12,15,762.5,188.0,1.7,32.55,929.0,867.76,611.43
2018,7,1,12,30,691.0,227.0,1.7,32.6,900.0,867.67,611.18
2018,7,1,12,45,670.5,239.5,1.7,32.65,889.5,879.52,618.51
2018,7,1,13,0,650.0,252.0,1.7,32.7,879.0,888.09,623.39
2018,7,1,13,15,602.5,272.5,1.7,32.65,848.0,874.85,614.33
2018,7,1,13,30,555.0,293.0,1.7,32.6,817.0,857.77,603.04
2018,7,1,13,45,589.5,266.5,1.7,32.6,812.5,873.48,614.75
2018,7,1,14,0,624.0,240.0,1.7,32.6,808.0,885.74,624.04
2018,7,1,14,15,700.0,194.5,1.7,32.5,814.0,915.15,643.78
2018,7,1,14,30,776.0,149.0,1.7,32.4,820.0,933.41,655.97
2018,7,1,14,45,790.5,137.0,1.65,32.3,797.5,928.64,653.44
2018,7,1,15,0,805.0,125.0,1.6,32.2,775.0,919.95,648.81
2018,7,1,15,15,793.0,123.0,1.6,32.1,737.5,893.57,633.77
2018,7,1,15,30,781.0,121.0,1.6,32.0,700.0,864.51,617.14
2018,7,1,15,45,766.0,118.0,1.6,31.9,658.0,829.19,596.37
2018,7,1,16,0,751.0,115.0,1.6,31.8,616.0,791.75,574.05
2018,7,1,16,15,722.5,114.0,1.6,31.65,567.5,743.46,544.36
2018,7,1,16,30,694.0,113.0,1.6,31.5,519.0,697.72,515.93
2018,7,1,16,45,663.0,110.0,1.55,31.35,470.0,644.4,481.35
2018,7,1,17,0,632.0,107.0,1.5,31.2,421.0,591.37,445.14
2018,7,1,17,15,539.0,110.0,1.4,30.85,357.0,504.07,382.88
2018,7,1,17,30,446.0,113.0,1.3,30.5,293.0,417.51,319.67
2018,7,1,17,45,484.0,94.0,1.2,30.15,264.5,401.36,307.91
2018,7,1,18,0,522.0,75.0,1.1,29.8,236.0,374.59,286.68
2018,7,1,18,15,463.5,67.5,1.1,29.8,190.5,309.9,235.46
2018,7,1,18,30,405.0,60.0,1.1,29.8,145.0,250.5,187.1
2018,7,1,18,45,311.0,49.0,0.95,28.7,104.0,178.23,129.07
2018,7,1,19,0,217.0,38.0,0.8,27.6,63.0,119.97,81.39
2018,7,1,19,15,124.5,23.5,0.8,27.35,36.5,64.63,26.11
2018,7,1,19,30,32.0,9.0,0.8,27.1,10.0,14.14,0.0
2018,7,1,19,45,16.0,4.5,0.8,26.9,5.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,5,15,0.0,2.5,0.6,23.65,2.5,2.27,0.0
2018,7,2,5,30,0.0,5.0,0.7,23.9,5.0,4.38,0.0
2018,7,2,5,45,0.5,11.5,0.8,24.2,11.5,10.1,2.58
2018,7,2,6,0,1.0,18.0,0.9,24.5,18.0,15.82,7.78
2018,7,2,6,15,0.5,24.0,0.9,24.85,24.0,21.11,12.49
2018,7,2,6,30,0.0,30.0,0.9,25.2,30.0,26.41,17.14
2018,7,2,6,45,4.0,62.5,0.9,25.55,64.0,55.15,41.75
2018,7,2,7,0,8.0,95.0,0.9,25.9,98.0,81.43,63.83
2018,7,2,7,15,50.5,134.5,0.9,26.3,156.5,107.36,85.17
2018,7,2,7,30,93.0,174.0,0.9,26.7,215.0,134.11,106.74
2018,7,2,7,45,56.5,178.0,0.85,27.1,204.0,137.97,109.24
2018,7,2,8,0,20.0,182.0,0.8,27.5,193.0,152.55,114.46
2018,7,2,8,15,45.0,218.0,0.7,27.8,245.0,177.74,131.85
2018,7,2,8,30,70.0,254.0,0.6,28.1,297.0,213.75,157.25
2018,7,2,8,45,107.5,287.5,0.5,28.4,359.5,254.84,185.86
2018,7,2,9,0,145.0,321.0,0.4,28.7,422.0,294.71,213.53
2018,7,2,9,15,129.0,336.5,0.35,29.0,430.5,314.03,227.6
2018,7,2,9,30,113.0,352.0,0.3,29.3,439.0,331.49,239.97
2018,7,2,9,45,106.0,364.5,0.25,29.6,449.0,353.37,254.96
2018,7,2,10,0,99.0,377.0,0.2,29.9,459.0,369.37,265.45
2018,7,2,10,15,182.0,396.0,0.35,30.0,554.0,439.43,315.07
2018,7,2,10,30,265.0,415.0,0.5,30.1,649.0,518.99,370.33
2018,7,2,10,45,318.5,408.0,0.6,30.25,697.0,568.04,404.08
2018,7,2,11,0,372.0,401.0,0.7,30.4,745.0,620.73,440.27
2018,7,2,11,15,537.0,311.0,0.75,30.45,818.0,692.05,490.62
2018,7,2,11,30,702.0,221.0,0.8,30.5,891.0,769.54,544.21
2018,7,2,11,45,620.5,268.0,0.8,30.55,864.5,772.71,543.76
2018,7,2,12,0,539.0,315.0,0.8,30.6,838.0,770.81,540.66
2018,7,2,12,15,392.0,389.0,0.85,30.65,770.0,727.95,510.47
2018,7,2,12,30,245.0,463.0,0.9,30.7,702.0,671.84,471.41
2018,7,2,12,45,247.0,449.5,0.9,30.75,689.0,672.3,472.62
2018,7,2,13,0,249.0,436.0,0.9,30.8,676.0,671.13,472.24
