Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,12,0,180.0,466.0,2.0,32.3,640.0,588.13,420.08
2018,7,12,12,15,166.5,468.0,2.05,32.45,629.0,588.67,420.37
2018,7,12,12,30,153.0,470.0,2.1,32.6,618.0,587.73,419.41
2018,7,12,12,45,125.0,462.0,2.1,32.7,582.5,562.18,401.44
2018,7,12,13,0,97.0,454.0,2.1,32.8,547.0,523.1,374.4
2018,7,12,13,15,105.5,453.0,2.15,32.75,553.0,535.0,383.47
2018,7,12,13,30,114.0,452.0,2.2,32.7,559.0,559.89,400.98
2018,7,12,13,45,272.5,389.5,2.25,32.65,638.5,671.34,481.66
2018,7,12,14,0,431.0,327.0,2.3,32.6,718.0,782.85,559.77
2018,7,12,14,15,578.5,259.0,2.35,32.55,767.0,865.69,617.76
2018,7,12,14,30,726.0,191.0,2.4,32.5,816.0,940.18,667.67
2018,7,12,14,45,719.5,185.5,2.45,32.4,785.0,922.96,657.71
2018,7,12,15,0,713.0,180.0,2.5,32.3,754.0,902.73,646.66
2018,7,12,15,15,690.0,180.0,2.5,32.2,713.5,870.04,627.11
2018,7,12,15,30,667.0,180.0,2.5,32.1,673.0,835.28,606.17
2018,7,12,15,45,518.0,205.5,2.55,31.95,574.5,706.09,520.04
2018,7,12,16,0,369.0,231.0,2.6,31.8,476.0,590.12,439.14
2018,7,12,16,15,361.0,223.0,2.6,31.55,448.0,548.45,412.01
2018,7,12,16,30,353.0,215.0,2.6,31.3,420.0,521.67,394.28
2018,7,12,16,45,455.5,177.0,2.6,31.1,417.0,559.51,424.68
2018,7,12,17,0,558.0,139.0,2.6,30.9,414.0,578.68,441.05
2018,7,12,17,15,526.5,129.5,2.45,30.5,366.0,516.0,396.02
2018,7,12,17,30,495.0,120.0,2.3,30.1,318.0,460.8,355.61
2018,7,12,17,45,454.0,109.5,2.2,29.7,271.0,400.69,310.39
2018,7,12,18,0,413.0,99.0,2.1,29.3,224.0,343.67,266.13
2018,7,12,18,15,345.5,86.0,2.1,29.3,177.0,274.68,211.15
2018,7,12,18,30,278.0,73.0,2.1,29.3,130.0,212.48,160.41
2018,7,12,18,45,217.0,57.0,1.7,27.8,94.0,156.52,114.62
2018,7,12,19,0,156.0,41.0,1.3,26.3,58.0,101.61,68.81
2018,7,12,19,15,90.5,24.5,1.35,25.95,33.0,53.98,13.41
2018,7,12,19,30,25.0,8.0,1.4,25.6,8.0,12.07,0.0
2018,7,12,19,45,12.5,4.0,1.4,25.3,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,13,5,15,30.0,8.0,2.0,20.3,9.5,7.28,0.0
2018,7,13,5,30,60.0,16.0,2.1,20.6,19.0,14.55,0.0
2018,7,13,5,45,137.5,33.0,2.25,20.95,49.5,25.75,14.34
2018,7,13,6,0,215.0,50.0,2.4,21.3,80.0,38.47,26.95
2018,7,13,6,15,200.0,62.0,2.45,21.85,98.5,48.57,36.18
2018,7,13,6,30,185.0,74.0,2.5,22.4,117.0,57.19,43.89
2018,7,13,6,45,120.5,92.0,2.5,22.95,123.0,72.93,57.45
2018,7,13,7,0,56.0,110.0,2.5,23.5,129.0,89.19,71.18
2018,7,13,7,15,128.5,141.0,2.5,24.15,193.5,106.65,85.59
2018,7,13,7,30,201.0,172.0,2.5,24.8,258.0,127.0,102.12
2018,7,13,7,45,231.0,191.0,2.45,25.45,302.0,131.49,105.19
2018,7,13,8,0,261.0,210.0,2.4,26.1,346.0,160.68,115.3
2018,7,13,8,15,204.5,236.0,2.35,26.65,349.0,199.87,144.01
2018,7,13,8,30,148.0,262.0,2.3,27.2,352.0,224.76,164.47
2018,7,13,8,45,129.5,286.5,2.25,27.8,369.5,251.37,185.15
2018,7,13,9,0,111.0,311.0,2.2,28.4,387.0,282.2,208.67
2018,7,13,9,15,133.5,333.5,2.15,28.8,431.0,312.35,230.5
2018,7,13,9,30,156.0,356.0,2.1,29.2,475.0,351.39,258.79
2018,7,13,9,45,207.0,368.5,2.1,29.65,534.0,399.04,292.97
2018,7,13,10,0,258.0,381.0,2.1,30.1,593.0,448.44,328.22
2018,7,13,10,15,324.0,376.0,2.1,30.4,653.0,501.94,366.45
2018,7,13,10,30,390.0,371.0,2.1,30.7,713.0,561.05,408.17
2018,7,13,10,45,422.5,372.5,2.1,31.05,752.5,607.92,440.43
2018,7,13,11,0,455.0,374.0,2.1,31.4,792.0,658.03,474.35
2018,7,13,11,15,461.0,378.5,2.15,31.6,808.5,692.18,497.23
2018,7,13,11,30,467.0,383.0,2.2,31.8,825.0,725.57,519.4
2018,7,13,11,45,493.0,371.5,2.2,32.0,843.0,760.76,542.77
2018,7,13,12,0,519.0,360.0,2.2,32.2,861.0,795.63,565.67
2018,7,13,12,15,542.5,347.5,2.2,32.3,872.0,826.66,586.07
2018,7,13,12,30,566.0,335.0,2.2,32.4,883.0,856.41,605.54
2018,7,13,12,45,595.0,311.5,2.2,32.5,885.0,878.26,620.26
2018,7,13,13,0,624.0,288.0,2.2,32.6,887.0,900.53,635.23
2018,7,13,13,15,506.0,349.5,2.2,32.65,831.5,858.25,605.11
2018,7,13,13,30,388.0,411.0,2.2,32.7,776.0,801.08,565.78
2018,7,13,13,45,422.0,382.0,2.2,32.75,771.0,823.89,582.34
2018,7,13,14,0,456.0,353.0,2.2,32.8,766.0,833.95,590.29
2018,7,13,14,15,338.5,374.0,2.15,32.75,675.5,728.1,519.22
2018,7,13,14,30,221.0,395.0,2.1,32.7,585.0,620.22,445.65
2018,7,13,14,45,182.0,380.0,2.1,32.65,532.5,567.0,410.12
2018,7,13,15,0,143.0,365.0,2.1,32.6,480.0,513.68,373.53
2018,7,13,15,15,173.0,338.5,2.05,32.45,471.0,513.54,375.66
2018,7,13,15,30,203.0,312.0,2.0,32.3,462.0,511.19,375.98
2018,7,13,15,45,211.0,269.0,2.0,32.2,416.5,483.82,358.33
2018,7,13,16,0,219.0,226.0,2.0,32.1,371.0,439.11,328.47
2018,7,13,16,15,288.0,222.5,2.0,31.8,398.5,487.21,365.74
2018,7,13,16,30,357.0,219.0,2.0,31.5,426.0,529.73,398.16
2018,7,13,16,45,384.0,193.0,1.95,31.2,397.5,522.67,394.54
2018,7,13,17,0,411.0,167.0,1.9,30.9,369.0,497.96,378.6
2018,7,13,17,15,443.0,142.5,1.75,30.35,338.0,474.4,363.08
2018,7,13,17,30,475.0,118.0,1.6,29.8,307.0,446.36,343.51
2018,7,13,17,45,409.5,109.0,1.45,29.25,255.5,374.64,289.52
2018,7,13,18,0,344.0,100.0,1.3,28.7,204.0,308.56,238.57
2018,7,13,18,15,278.0,85.0,1.3,28.7,158.5,241.68,185.58
2018,7,13,18,30,212.0,70.0,1.3,28.7,113.0,173.31,130.51
2018,7,13,18,45,177.5,54.0,1.1,26.8,83.0,131.64,96.14
2018,7,13,19,0,143.0,38.0,0.9,24.9,53.0,93.76,63.38
2018,7,13,19,15,87.5,23.5,0.95,24.55,31.0,51.94,11.09
2018,7,13,19,30,32.0,9.0,1.0,24.2,9.0,14.33,0.0
2018,7,13,19,45,16.0,4.5,1.0,23.85,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.05,22.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,14,5,15,21.5,8.0,1.3,19.55,9.0,7.28,0.0
2018,7,14,5,30,43.0,16.0,1.4,20.0,18.0,14.55,0.0
2018,7,14,5,45,114.0,34.5,1.5,20.45,48.0,27.53,15.53
2018,7,14,6,0,185.0,53.0,1.6,20.9,78.0,41.62,29.63
2018,7,14,6,15,259.0,68.0,1.6,21.7,119.5,51.45,38.66
2018,7,14,6,30,333.0,83.0,1.6,22.5,161.0,61.73,47.75
2018,7,14,6,45,393.5,94.0,1.55,23.35,208.0,68.63,53.65
2018,7,14,7,0,454.0,105.0,1.5,24.2,255.0,75.26,59.09
2018,7,14,7,15,498.5,114.0,1.4,24.85,304.5,80.12,62.91
2018,7,14,7,30,543.0,123.0,1.3,25.5,354.0,84.74,66.41
2018,7,14,7,45,578.5,129.0,1.2,26.15,403.5,86.33,67.3
2018,7,14,8,0,614.0,135.0,1.1,26.8,453.0,122.06,74.61
2018,7,14,8,15,560.5,163.0,1.05,27.35,475.5,177.72,111.54
2018,7,14,8,30,507.0,191.0,1.0,27.9,498.0,226.15,149.71
2018,7,14,8,45,561.0,189.0,1.0,28.4,553.5,272.48,184.54
2018,7,14,9,0,615.0,187.0,1.0,28.9,609.0,323.68,224.22
2018,7,14,9,15,649.0,185.5,1.0,29.3,655.5,374.26,264.14
2018,7,14,9,30,683.0,184.0,1.0,29.7,702.0,428.02,305.69
2018,7,14,9,45,616.0,223.0,1.0,30.1,707.5,469.8,338.05
2018,7,14,10,0,549.0,262.0,1.0,30.5,713.0,504.55,363.7
2018,7,14,10,15,531.0,275.0,1.0,30.75,725.0,538.27,387.9
2018,7,14,10,30,513.0,288.0,1.0,31.0,737.0,569.35,409.47
2018,7,14,10,45,434.0,336.5,1.0,31.3,723.5,586.31,419.71
2018,7,14,11,0,355.0,385.0,1.0,31.6,710.0,595.19,423.96
2018,7,14,11,15,429.5,360.5,0.95,31.8,761.5,653.31,463.13
2018,7,14,11,30,504.0,336.0,0.9,32.0,813.0,714.68,503.16
2018,7,14,11,45,570.5,297.5,0.9,32.25,843.0,758.2,531.74
2018,7,14,12,0,637.0,259.0,0.9,32.5,873.0,805.85,562.66
2018,7,14,12,15,514.0,323.0,0.85,32.65,819.5,778.98,541.52
2018,7,14,12,30,391.0,387.0,0.8,32.8,766.0,744.05,515.85
2018,7,14,12,45,513.0,325.5,0.8,32.95,820.0,815.8,564.2
2018,7,14,13,0,635.0,264.0,0.8,33.1,874.0,889.02,611.26
2018,7,14,13,15,490.0,338.0,0.8,33.2,805.0,831.98,571.79
2018,7,14,13,30,345.0,412.0,0.8,33.3,736.0,760.23,524.19
2018,7,14,13,45,442.5,352.5,0.75,33.4,759.0,815.87,561.9
2018,7,14,14,0,540.0,293.0,0.7,33.5,782.0,857.47,589.21
2018,7,14,14,15,593.0,258.0,0.7,33.45,780.5,880.15,604.76
2018,7,14,14,30,646.0,223.0,0.7,33.4,779.0,896.18,616.43
2018,7,14,14,45,607.0,219.5,0.7,33.35,726.0,850.38,589.03
2018,7,14,15,0,568.0,216.0,0.7,33.3,673.0,802.69,560.62
2018,7,14,15,15,561.0,206.5,0.7,33.2,639.5,777.61,546.73
2018,7,14,15,30,554.0,197.0,0.7,33.1,606.0,750.25,530.99
2018,7,14,15,45,443.0,218.0,0.7,32.95,532.5,653.38,467.89
2018,7,14,16,0,332.0,239.0,0.7,32.8,459.0,551.94,400.38
2018,7,14,16,15,372.5,213.5,0.7,32.6,443.5,563.79,411.44
2018,7,14,16,30,413.0,188.0,0.7,32.4,428.0,555.78,408.2
2018,7,14,16,45,429.0,169.5,0.7,32.15,398.5,531.99,393.67
2018,7,14,17,0,445.0,151.0,0.7,31.9,369.0,505.37,376.88
2018,7,14,17,15,401.5,138.0,0.7,31.5,318.0,441.68,332.67
2018,7,14,17,30,358.0,125.0,0.7,31.1,267.0,380.76,289.33
2018,7,14,17,45,391.0,106.0,0.7,30.7,240.5,360.85,275.47
2018,7,14,18,0,424.0,87.0,0.7,30.3,214.0,336.54,256.84
2018,7,14,18,15,357.5,76.0,0.7,30.3,169.0,269.6,204.37
2018,7,14,18,30,291.0,65.0,0.7,30.3,124.0,209.34,156.02
2018,7,14,18,45,244.5,50.0,0.7,28.65,90.0,158.86,115.04
2018,7,14,19,0,198.0,35.0,0.7,27.0,56.0,113.62,76.26
2018,7,14,19,15,121.0,21.5,0.7,26.55,32.5,61.74,11.4
2018,7,14,19,30,44.0,8.0,0.7,26.1,9.0,15.74,0.0
2018,7,14,19,45,22.0,4.0,0.75,25.65,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,15,5,15,29.5,8.0,1.35,20.8,9.0,7.28,0.0
2018,7,15,5,30,59.0,16.0,1.5,21.3,18.0,14.55,0.0
2018,7,15,5,45,144.0,32.0,1.65,21.8,48.5,25.02,13.26
2018,7,15,6,0,229.0,48.0,1.8,22.3,79.0,37.01,25.54
2018,7,15,6,15,304.0,61.0,1.9,23.1,120.5,46.28,34.0
2018,7,15,6,30,379.0,74.0,2.0,23.9,162.0,55.24,41.91
2018,7,15,6,45,435.5,84.0,2.05,24.7,209.0,61.6,47.37
2018,7,15,7,0,492.0,94.0,2.1,25.5,256.0,67.73,52.4
2018,7,15,7,15,535.5,101.0,2.1,26.25,305.0,71.46,55.27
2018,7,15,7,30,579.0,108.0,2.1,27.0,354.0,73.99,57.04
2018,7,15,7,45,613.0,113.0,2.1,27.75,403.0,74.81,57.34
2018,7,15,8,0,647.0,118.0,2.1,28.5,452.0,110.88,64.71
2018,7,15,8,15,631.0,135.5,1.95,29.05,488.5,164.54,98.14
2018,7,15,8,30,615.0,153.0,1.8,29.6,525.0,216.51,137.68
2018,7,15,8,45,567.0,186.5,1.7,30.15,550.0,271.42,183.11
2018,7,15,9,0,519.0,220.0,1.6,30.7,575.0,320.26,223.58
2018,7,15,9,15,558.0,220.5,1.5,31.1,624.0,369.47,261.55
2018,7,15,9,30,597.0,221.0,1.4,31.5,673.0,421.74,301.15
2018,7,15,9,45,675.5,193.0,1.3,31.9,728.5,473.45,339.51
2018,7,15,10,0,754.0,165.0,1.2,32.3,784.0,534.31,383.44
2018,7,15,10,15,698.0,205.0,1.2,32.6,795.0,575.89,412.86
2018,7,15,10,30,642.0,245.0,1.2,32.9,806.0,613.26,438.11
2018,7,15,10,45,501.5,325.0,1.2,33.2,771.0,622.24,442.16
2018,7,15,11,0,361.0,405.0,1.2,33.5,736.0,616.63,435.78
2018,7,15,11,15,363.5,411.0,1.25,33.7,749.5,645.04,454.8
2018,7,15,11,30,366.0,417.0,1.3,33.9,763.0,672.72,472.82
2018,7,15,11,45,413.0,394.5,1.3,34.1,789.0,714.79,500.64
2018,7,15,12,0,460.0,372.0,1.3,34.3,815.0,755.98,527.48
2018,7,15,12,15,413.5,402.5,1.35,34.45,801.5,761.85,529.82
2018,7,15,12,30,367.0,433.0,1.4,34.6,788.0,758.29,526.55
2018,7,15,12,45,376.0,429.0,1.45,34.7,791.0,776.81,539.0
2018,7,15,13,0,385.0,425.0,1.5,34.8,794.0,793.82,550.3
2018,7,15,13,15,382.5,413.5,1.5,34.9,776.5,790.54,548.35
2018,7,15,13,30,380.0,402.0,1.5,35.0,759.0,785.04,545.25
2018,7,15,13,45,401.0,379.5,1.5,35.05,749.0,801.64,556.72
2018,7,15,14,0,422.0,357.0,1.5,35.1,739.0,805.17,560.04
2018,7,15,14,15,380.0,361.0,1.5,35.05,697.5,756.59,529.28
2018,7,15,14,30,338.0,365.0,1.5,35.0,656.0,720.14,506.11
2018,7,15,14,45,367.0,336.0,1.5,34.9,640.5,717.27,506.66
2018,7,15,15,0,396.0,307.0,1.5,34.8,625.0,726.94,514.8
2018,7,15,15,15,451.0,274.5,1.5,34.65,620.0,739.83,525.95
2018,7,15,15,30,506.0,242.0,1.5,34.5,615.0,747.93,534.02
2018,7,15,15,45,385.0,242.0,1.5,34.3,516.0,627.49,453.75
2018,7,15,16,0,264.0,242.0,1.5,34.1,417.0,496.48,364.27
2018,7,15,16,15,259.5,234.5,1.45,33.85,396.0,477.34,352.67
2018,7,15,16,30,255.0,227.0,1.4,33.6,375.0,457.58,339.75
2018,7,15,16,45,353.0,193.0,1.35,33.3,377.5,485.98,363.19
2018,7,15,17,0,451.0,159.0,1.3,33.0,380.0,519.0,388.78
2018,7,15,17,15,272.0,138.5,1.2,32.5,267.5,341.42,259.51
2018,7,15,17,30,93.0,118.0,1.1,32.0,155.0,183.0,139.08
2018,7,15,17,45,63.5,112.0,1.0,31.5,135.5,147.21,111.68
2018,7,15,18,0,34.0,106.0,0.9,31.0,116.0,124.16,93.45
2018,7,15,18,15,36.5,87.0,0.9,31.0,96.0,104.72,77.92
2018,7,15,18,30,39.0,68.0,0.9,31.0,76.0,84.82,61.57
2018,7,15,18,45,26.0,49.5,0.8,29.75,54.0,59.29,40.84
2018,7,15,19,0,13.0,31.0,0.7,28.5,32.0,34.71,20.51
2018,7,15,19,15,8.5,18.0,0.7,28.2,18.5,19.32,0.0
2018,7,15,19,30,4.0,5.0,0.7,27.9,5.0,5.32,0.0
2018,7,15,19,45,2.0,2.5,0.7,27.65,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,16,5,15,1.5,4.5,0.55,23.2,4.5,0.0,0.0
2018,7,16,5,30,3.0,9.0,0.6,23.3,9.0,8.19,0.0
2018,7,16,5,45,1.5,19.0,0.7,23.35,19.0,16.74,6.76
2018,7,16,6,0,0.0,29.0,0.8,23.4,29.0,25.57,15.83
2018,7,16,6,15,0.0,42.0,0.85,23.6,42.0,36.97,26.01
2018,7,16,6,30,0.0,55.0,0.9,23.8,55.0,48.11,35.84
2018,7,16,6,45,2.5,66.0,1.0,24.0,67.0,57.63,44.11
2018,7,16,7,0,5.0,77.0,1.1,24.2,79.0,67.1,52.15
2018,7,16,7,15,71.0,117.0,1.2,24.65,147.0,95.27,75.78
2018,7,16,7,30,137.0,157.0,1.3,25.1,215.0,117.41,93.87
2018,7,16,7,45,232.0,177.0,1.45,25.6,290.5,123.09,98.05
2018,7,16,8,0,327.0,197.0,1.6,26.1,366.0,155.36,109.43
2018,7,16,8,15,279.0,224.5,1.65,26.45,378.5,192.95,135.53
2018,7,16,8,30,231.0,252.0,1.7,26.8,391.0,225.31,161.47
2018,7,16,8,45,151.5,263.0,1.8,27.1,357.0,240.34,176.29
2018,7,16,9,0,72.0,274.0,1.9,27.4,323.0,243.98,181.72
2018,7,16,9,15,58.5,288.5,2.05,27.65,330.0,257.95,192.52
2018,7,16,9,30,45.0,303.0,2.2,27.9,337.0,270.38,201.83
2018,7,16,9,45,64.5,339.0,2.35,28.15,390.5,313.56,233.5
2018,7,16,10,0,84.0,375.0,2.5,28.4,444.0,359.55,266.91
2018,7,16,10,15,118.5,400.5,2.6,28.7,502.0,406.23,300.59
2018,7,16,10,30,153.0,426.0,2.7,29.0,560.0,459.79,338.92
2018,7,16,10,45,153.0,436.5,2.8,29.3,573.5,481.51,353.95
2018,7,16,11,0,153.0,447.0,2.9,29.6,587.0,503.0,368.8
2018,7,16,11,15,124.5,452.0,2.9,29.8,567.5,497.94,364.25
2018,7,16,11,30,96.0,457.0,2.9,30.0,548.0,486.68,355.37
2018,7,16,11,45,127.5,466.0,2.95,30.2,588.0,533.67,388.8
2018,7,16,12,0,159.0,475.0,3.0,30.4,628.0,579.0,420.54
2018,7,16,12,15,185.5,478.5,3.05,30.65,657.5,616.29,446.34
2018,7,16,12,30,212.0,482.0,3.1,30.9,687.0,654.25,472.45
2018,7,16,12,45,233.5,471.0,3.1,31.15,695.5,673.9,485.94
2018,7,16,13,0,255.0,460.0,3.1,31.4,704.0,703.56,506.09
2018,7,16,13,15,310.5,434.5,3.15,31.55,728.0,741.62,533.33
2018,7,16,13,30,366.0,409.0,3.2,31.7,752.0,778.73,559.76
2018,7,16,13,45,567.5,288.0,3.2,31.85,807.0,878.37,631.44
2018,7,16,14,0,769.0,167.0,3.2,32.0,862.0,954.23,682.6
2018,7,16,14,15,795.5,149.0,3.25,32.05,849.5,962.89,688.52
2018,7,16,14,30,822.0,131.0,3.3,32.1,837.0,956.62,685.5
2018,7,16,14,45,685.5,177.5,3.3,32.2,751.0,883.69,638.82
2018,7,16,15,0,549.0,224.0,3.3,32.3,665.0,793.76,579.08
2018,7,16,15,15,336.5,260.5,3.25,32.2,526.5,617.45,455.61
2018,7,16,15,30,124.0,297.0,3.2,32.1,388.0,423.03,314.08
2018,7,16,15,45,125.0,290.0,3.2,32.05,377.0,415.16,309.94
2018,7,16,16,0,126.0,283.0,3.2,32.0,366.0,406.82,304.73
2018,7,16,16,15,149.0,256.0,3.2,31.75,347.0,394.39,297.63
2018,7,16,16,30,172.0,229.0,3.2,31.5,328.0,379.68,288.72
2018,7,16,16,45,123.0,200.0,3.15,31.25,267.5,305.18,233.12
2018,7,16,17,0,74.0,171.0,3.1,31.0,207.0,222.51,170.21
2018,7,16,17,15,195.0,147.0,3.0,30.55,227.5,299.09,232.25
2018,7,16,17,30,316.0,123.0,2.9,30.1,248.0,352.67,275.01
2018,7,16,17,45,379.5,104.0,2.75,29.7,232.5,352.58,275.14
2018,7,16,18,0,443.0,85.0,2.6,29.3,217.0,345.02,268.46
2018,7,16,18,15,403.5,73.5,2.6,29.3,176.0,289.29,222.93
2018,7,16,18,30,364.0,62.0,2.6,29.3,135.0,237.23,179.17
2018,7,16,18,45,280.0,49.5,2.25,27.9,96.0,171.78,125.45
2018,7,16,19,0,196.0,37.0,1.9,26.5,57.0,116.07,78.08
2018,7,16,19,15,113.5,22.5,1.95,26.25,32.5,60.95,5.16
2018,7,16,19,30,31.0,8.0,2.0,26.0,8.0,13.25,0.0
2018,7,16,19,45,15.5,4.0,2.05,25.75,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,23.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,17,5,15,26.0,7.0,1.7,22.55,8.0,0.0,0.0
2018,7,17,5,30,52.0,14.0,1.9,22.9,16.0,12.73,0.0
2018,7,17,5,45,130.0,30.5,2.05,23.25,45.0,23.86,11.69
2018,7,17,6,0,208.0,47.0,2.2,23.6,74.0,36.25,24.66
2018,7,17,6,15,257.0,61.0,2.3,24.15,109.5,46.21,33.74
2018,7,17,6,30,306.0,75.0,2.4,24.7,145.0,55.78,42.21
2018,7,17,6,45,381.5,85.0,2.5,25.25,194.5,62.16,47.72
2018,7,17,7,0,457.0,95.0,2.6,25.8,244.0,68.33,52.86
2018,7,17,7,15,504.5,103.0,2.65,26.3,293.5,72.72,56.35
2018,7,17,7,30,552.0,111.0,2.7,26.8,343.0,76.32,59.08
2018,7,17,7,45,585.0,116.5,2.75,27.25,391.5,77.37,59.63
2018,7,17,8,0,618.0,122.0,2.8,27.7,440.0,111.23,66.47
2018,7,17,8,15,644.0,126.5,2.85,28.05,487.0,158.51,93.58
2018,7,17,8,30,670.0,131.0,2.9,28.4,534.0,208.9,130.71
2018,7,17,8,45,691.5,134.0,2.9,28.7,579.0,259.99,172.15
2018,7,17,9,0,713.0,137.0,2.9,29.0,624.0,313.19,216.39
2018,7,17,9,15,609.5,187.5,2.9,29.2,622.0,361.18,258.87
2018,7,17,9,30,506.0,238.0,2.9,29.4,620.0,397.75,290.38
2018,7,17,9,45,638.5,192.5,2.95,29.6,699.0,455.55,334.69
2018,7,17,10,0,771.0,147.0,3.0,29.8,778.0,528.07,389.7
2018,7,17,10,15,781.5,147.5,3.0,29.95,808.5,577.35,427.02
2018,7,17,10,30,792.0,148.0,3.0,30.1,839.0,626.0,462.98
2018,7,17,10,45,762.0,168.5,3.0,30.25,848.5,663.83,489.9
2018,7,17,11,0,732.0,189.0,3.0,30.4,858.0,697.15,512.93
2018,7,17,11,15,662.5,230.0,3.0,30.55,844.5,716.89,525.24
2018,7,17,11,30,593.0,271.0,3.0,30.7,831.0,728.15,531.41
2018,7,17,11,45,588.5,276.5,3.0,30.9,837.5,755.96,549.88
2018,7,17,12,0,584.0,282.0,3.0,31.1,844.0,781.67,566.59
2018,7,17,12,15,489.5,315.5,2.95,31.35,787.5,751.24,543.46
2018,7,17,12,30,395.0,349.0,2.9,31.6,731.0,713.82,515.76
2018,7,17,12,45,454.0,328.5,2.9,31.8,765.0,764.39,551.07
2018,7,17,13,0,513.0,308.0,2.9,32.0,799.0,814.53,585.12
2018,7,17,13,15,674.0,222.5,2.85,32.15,859.0,901.54,644.88
2018,7,17,13,30,835.0,137.0,2.8,32.3,919.0,966.43,685.28
2018,7,17,13,45,823.5,139.5,2.75,32.45,897.5,965.04,683.52
2018,7,17,14,0,812.0,142.0,2.7,32.6,876.0,960.25,680.3
2018,7,17,14,15,630.0,218.5,2.7,32.65,777.5,878.77,628.76
2018,7,17,14,30,448.0,295.0,2.7,32.7,679.0,772.03,555.64
2018,7,17,14,45,235.0,259.0,2.65,32.75,460.0,507.57,373.26
2018,7,17,15,0,22.0,223.0,2.6,32.8,241.0,235.46,172.82
2018,7,17,15,15,17.5,193.0,2.55,32.7,207.0,201.34,148.43
2018,7,17,15,30,13.0,163.0,2.5,32.6,173.0,159.4,117.24
2018,7,17,15,45,24.0,206.5,2.5,32.5,223.0,221.51,164.67
2018,7,17,16,0,35.0,250.0,2.5,32.4,273.0,277.42,206.83
2018,7,17,16,15,96.5,222.0,2.4,32.15,279.0,313.29,235.99
2018,7,17,16,30,158.0,194.0,2.3,31.9,285.0,330.15,251.02
2018,7,17,16,45,191.5,193.0,2.2,31.65,293.5,350.1,267.13
2018,7,17,17,0,225.0,192.0,2.1,31.4,302.0,379.62,289.94
2018,7,17,17,15,130.5,148.0,1.95,30.95,210.0,245.27,188.42
2018,7,17,17,30,36.0,104.0,1.8,30.5,118.0,122.84,92.78
2018,7,17,17,45,18.0,77.0,1.6,30.05,84.0,83.28,61.6
2018,7,17,18,0,0.0,50.0,1.4,29.6,50.0,44.12,30.1
2018,7,17,18,15,0.0,46.0,1.4,29.6,46.0,40.59,27.22
2018,7,17,18,30,0.0,42.0,1.4,29.6,42.0,37.06,24.17
2018,7,17,18,45,0.0,30.0,1.15,28.5,30.0,26.44,15.41
2018,7,17,19,0,0.0,18.0,0.9,27.4,18.0,15.84,6.41
2018,7,17,19,15,3.0,11.5,0.9,27.15,11.5,10.86,0.0
2018,7,17,19,30,6.0,5.0,0.9,26.9,5.0,5.71,0.0
2018,7,17,19,45,3.0,2.5,0.95,26.65,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.35,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,25.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,24.05,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.75,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,23.15,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,21.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.15,20.95,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,18,5,15,20.5,6.5,2.25,20.95,7.0,0.0,0.0
2018,7,18,5,30,41.0,13.0,2.3,21.1,14.0,11.82,0.0
2018,7,18,5,45,101.0,28.5,2.4,21.2,39.5,23.0,10.84
2018,7,18,6,0,161.0,44.0,2.5,21.3,65.0,35.02,23.84
2018,7,18,6,15,223.0,58.0,2.55,21.7,100.5,43.85,32.06
2018,7,18,6,30,285.0,72.0,2.6,22.1,136.0,53.49,40.71
2018,7,18,6,45,293.5,91.5,2.7,22.45,172.5,66.53,52.06
2018,7,18,7,0,302.0,111.0,2.8,22.8,209.0,83.07,66.18
2018,7,18,7,15,324.0,127.5,2.9,23.35,249.0,93.85,75.07
2018,7,18,7,30,346.0,144.0,3.0,23.9,289.0,104.18,83.4
2018,7,18,7,45,269.5,176.5,3.1,24.5,298.5,123.17,98.82
2018,7,18,8,0,193.0,209.0,3.2,25.1,308.0,162.93,120.05
2018,7,18,8,15,204.0,234.5,3.1,25.55,348.5,197.78,143.42
2018,7,18,8,30,215.0,260.0,3.0,26.0,389.0,234.48,170.36
2018,7,18,8,45,321.0,254.5,2.95,26.5,464.5,267.46,192.11
2018,7,18,9,0,427.0,249.0,2.9,27.0,540.0,313.86,225.91
2018,7,18,9,15,406.5,276.0,2.75,27.45,567.0,357.02,260.74
2018,7,18,9,30,386.0,303.0,2.6,27.9,594.0,401.61,295.39
2018,7,18,9,45,488.0,268.0,2.5,28.3,654.5,445.82,328.59
2018,7,18,10,0,590.0,233.0,2.4,28.7,715.0,501.78,370.38
2018,7,18,10,15,723.0,179.0,2.2,29.15,793.0,568.68,419.31
2018,7,18,10,30,856.0,125.0,2.0,29.6,871.0,646.04,474.35
2018,7,18,10,45,616.0,249.5,1.85,30.05,794.0,635.28,462.86
2018,7,18,11,0,376.0,374.0,1.7,30.5,717.0,601.58,434.78
2018,7,18,11,15,369.5,386.0,1.55,30.9,728.5,628.61,451.82
2018,7,18,11,30,363.0,398.0,1.4,31.3,740.0,654.37,467.0
2018,7,18,11,45,317.5,422.5,1.25,31.65,724.0,657.59,466.13
2018,7,18,12,0,272.0,447.0,1.1,32.0,708.0,657.3,462.89
2018,7,18,12,15,371.0,399.0,1.05,32.25,756.5,715.73,502.59
2018,7,18,12,30,470.0,351.0,1.0,32.5,805.0,785.15,547.69
2018,7,18,12,45,397.5,372.5,0.95,32.75,755.0,753.19,524.2
2018,7,18,13,0,325.0,394.0,0.9,33.0,705.0,707.16,492.87
2018,7,18,13,15,245.5,405.0,0.9,33.1,638.0,649.9,454.76
2018,7,18,13,30,166.0,416.0,0.9,33.2,571.0,576.71,405.7
2018,7,18,13,45,214.0,383.0,0.9,33.3,578.5,609.03,429.32
2018,7,18,14,0,262.0,350.0,0.9,33.4,586.0,626.88,442.66
2018,7,18,14,15,279.0,337.5,0.85,33.4,582.5,633.33,447.33
2018,7,18,14,30,296.0,325.0,0.8,33.4,579.0,638.1,451.03
2018,7,18,14,45,241.0,325.5,0.8,33.4,527.0,584.44,415.1
2018,7,18,15,0,186.0,326.0,0.8,33.4,475.0,515.25,368.86
2018,7,18,15,15,263.5,283.0,0.75,33.25,483.0,556.9,400.36
2018,7,18,15,30,341.0,240.0,0.7,33.1,491.0,594.8,427.99
2018,7,18,15,45,385.5,229.0,0.7,33.0,496.0,615.49,443.36
2018,7,18,16,0,430.0,218.0,0.7,32.9,501.0,632.12,456.17
2018,7,18,16,15,417.0,193.5,0.65,32.65,451.5,581.29,423.25
2018,7,18,16,30,404.0,169.0,0.6,32.4,402.0,529.43,389.64
2018,7,18,16,45,451.5,153.5,0.6,32.15,391.5,533.24,394.81
2018,7,18,17,0,499.0,138.0,0.6,31.9,381.0,531.67,395.45
2018,7,18,17,15,353.5,135.0,0.6,31.45,297.5,407.24,306.93
2018,7,18,17,30,208.0,132.0,0.6,31.0,214.0,282.77,215.51
2018,7,18,17,45,149.0,111.5,0.6,30.55,166.0,205.92,157.78
2018,7,18,18,0,90.0,91.0,0.6,30.1,118.0,145.21,110.49
2018,7,18,18,15,76.0,74.5,0.6,30.1,94.0,116.6,87.54
2018,7,18,18,30,62.0,58.0,0.6,30.1,70.0,89.3,65.12
2018,7,18,18,45,41.5,42.0,0.7,28.3,49.0,61.54,42.59
2018,7,18,19,0,21.0,26.0,0.8,26.5,28.0,31.34,17.72
2018,7,18,19,15,17.5,15.5,0.8,26.0,16.5,21.15,0.0
2018,7,18,19,30,14.0,5.0,0.8,25.5,5.0,7.25,0.0
2018,7,18,19,45,7.0,2.5,0.85,25.0,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.2,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.6,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,19,5,15,30.5,6.5,2.1,19.35,7.5,0.0,0.0
2018,7,19,5,30,61.0,13.0,2.2,19.7,15.0,11.82,0.0
2018,7,19,5,45,159.5,29.0,2.3,20.05,46.0,22.76,10.33
2018,7,19,6,0,258.0,45.0,2.4,20.4,77.0,34.87,23.76
2018,7,19,6,15,337.0,55.5,2.45,21.25,118.0,42.34,30.81
2018,7,19,6,30,416.0,66.0,2.5,22.1,159.0,49.59,37.33
2018,7,19,6,45,398.5,84.0,2.55,22.95,191.5,61.62,47.73
2018,7,19,7,0,381.0,102.0,2.6,23.8,224.0,73.0,57.31
2018,7,19,7,15,515.0,97.5,2.7,24.6,294.0,68.98,53.58
2018,7,19,7,30,649.0,93.0,2.8,25.4,364.0,63.66,48.73
2018,7,19,7,45,636.5,107.0,2.9,26.2,402.0,71.07,54.63
2018,7,19,8,0,624.0,121.0,3.0,27.0,440.0,109.93,65.89
2018,7,19,8,15,657.5,125.5,2.9,27.45,492.0,158.5,93.37
2018,7,19,8,30,691.0,130.0,2.8,27.9,544.0,211.09,131.75
2018,7,19,8,45,639.5,160.5,2.75,28.4,567.5,267.33,179.54
2018,7,19,9,0,588.0,191.0,2.7,28.9,591.0,317.7,222.77
2018,7,19,9,15,532.5,231.5,2.6,29.3,611.0,368.12,264.66
2018,7,19,9,30,477.0,272.0,2.5,29.7,631.0,411.76,299.64
2018,7,19,9,45,515.0,274.0,2.4,30.1,679.5,463.12,338.14
2018,7,19,10,0,553.0,276.0,2.3,30.5,728.0,517.76,378.09
2018,7,19,10,15,521.5,305.0,2.2,30.75,744.0,557.3,406.23
2018,7,19,10,30,490.0,334.0,2.1,31.0,760.0,593.15,430.74
2018,7,19,10,45,602.5,278.5,2.0,31.3,817.5,650.58,471.46
2018,7,19,11,0,715.0,223.0,1.9,31.6,875.0,716.35,516.89
2018,7,19,11,15,756.0,201.0,1.85,31.8,902.5,760.28,546.33
2018,7,19,11,30,797.0,179.0,1.8,32.0,930.0,806.77,576.59
2018,7,19,11,45,843.5,154.0,1.75,32.25,956.5,847.51,600.98
2018,7,19,12,0,890.0,129.0,1.7,32.5,983.0,895.43,629.54
2018,7,19,12,15,814.0,173.5,1.7,32.65,956.5,904.98,634.51
2018,7,19,12,30,738.0,218.0,1.7,32.8,930.0,907.63,635.66
2018,7,19,12,45,747.0,211.5,1.65,32.95,929.0,930.45,648.93
2018,7,19,13,0,756.0,205.0,1.6,33.1,928.0,942.84,655.5
2018,7,19,13,15,646.5,260.5,1.6,33.1,873.0,913.24,636.63
2018,7,19,13,30,537.0,316.0,1.6,33.1,818.0,868.63,606.64
2018,7,19,13,45,488.0,331.0,1.65,33.15,780.0,842.33,590.25
2018,7,19,14,0,439.0,346.0,1.7,33.2,742.0,813.32,571.78
2018,7,19,14,15,371.0,368.5,1.7,33.1,696.5,757.43,535.45
2018,7,19,14,30,303.0,391.0,1.7,33.0,651.0,714.77,507.09
2018,7,19,14,45,318.5,369.0,1.7,32.95,632.5,706.75,503.75
2018,7,19,15,0,334.0,347.0,1.7,32.9,614.0,696.54,498.73
2018,7,19,15,15,346.5,326.5,1.75,32.75,591.5,682.83,491.85
2018,7,19,15,30,359.0,306.0,1.8,32.6,569.0,666.88,483.47
2018,7,19,15,45,269.5,297.5,1.8,32.5,488.0,569.86,416.98
2018,7,19,16,0,180.0,289.0,1.8,32.4,407.0,461.47,341.19
2018,7,19,16,15,157.5,262.5,1.8,32.1,360.5,409.66,305.76
2018,7,19,16,30,135.0,236.0,1.8,31.8,314.0,358.59,269.75
2018,7,19,16,45,172.5,216.0,1.8,31.5,306.0,361.85,274.45
2018,7,19,17,0,210.0,196.0,1.8,31.2,298.0,361.48,276.02
2018,7,19,17,15,297.0,160.5,1.65,30.65,286.5,384.85,295.74
2018,7,19,17,30,384.0,125.0,1.5,30.1,275.0,399.01,307.7
2018,7,19,17,45,362.0,110.0,1.3,29.55,235.0,350.17,270.56
2018,7,19,18,0,340.0,95.0,1.1,29.0,195.0,302.67,233.66
2018,7,19,18,15,298.0,80.0,1.1,29.0,155.0,247.22,189.35
2018,7,19,18,30,256.0,65.0,1.1,29.0,115.0,195.86,147.15
2018,7,19,18,45,188.0,49.5,0.95,27.3,80.5,131.28,95.1
2018,7,19,19,0,120.0,34.0,0.8,25.6,46.0,82.9,54.23
2018,7,19,19,15,70.5,20.5,0.85,25.25,26.5,43.83,0.0
2018,7,19,19,30,21.0,7.0,0.9,24.9,7.0,10.43,0.0
2018,7,19,19,45,10.5,3.5,1.0,24.55,3.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.15,23.95,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,20,5,15,19.0,5.5,1.55,20.5,6.0,0.0,0.0
2018,7,20,5,30,38.0,11.0,1.7,20.9,12.0,10.01,0.0
2018,7,20,5,45,31.0,10.5,1.8,21.35,12.5,8.86,0.35
2018,7,20,6,0,24.0,10.0,1.9,21.8,13.0,8.41,1.41
2018,7,20,6,15,12.0,12.0,2.1,22.4,13.5,10.79,3.62
2018,7,20,6,30,0.0,14.0,2.3,23.0,14.0,12.3,5.01
2018,7,20,6,45,0.5,46.0,2.45,23.65,46.0,40.58,29.51
2018,7,20,7,0,1.0,78.0,2.6,24.3,78.0,67.74,52.72
2018,7,20,7,15,14.0,107.0,2.7,24.75,112.5,90.96,72.22
2018,7,20,7,30,27.0,136.0,2.8,25.2,147.0,108.76,86.82
2018,7,20,7,45,90.0,175.0,2.85,25.7,219.5,135.52,108.59
2018,7,20,8,0,153.0,214.0,2.9,26.2,292.0,163.38,121.0
2018,7,20,8,15,187.5,233.0,2.95,26.65,338.5,194.59,141.0
2018,7,20,8,30,222.0,252.0,3.0,27.1,385.0,230.17,166.06
2018,7,20,8,45,191.5,280.0,3.0,27.55,401.0,260.89,190.87
2018,7,20,9,0,161.0,308.0,3.0,28.0,417.0,288.43,213.0
2018,7,20,9,15,154.5,322.5,3.0,28.4,432.5,311.68,230.88
2018,7,20,9,30,148.0,337.0,3.0,28.8,448.0,334.07,247.78
2018,7,20,9,45,264.5,332.0,3.0,29.2,543.0,394.05,291.51
2018,7,20,10,0,381.0,327.0,3.0,29.6,638.0,470.67,347.4
2018,7,20,10,15,447.0,315.5,3.0,29.95,694.0,523.15,385.74
2018,7,20,10,30,513.0,304.0,3.0,30.3,750.0,583.24,429.04
2018,7,20,10,45,507.5,315.0,3.0,30.6,766.5,618.93,453.9
2018,7,20,11,0,502.0,326.0,3.0,30.9,783.0,653.11,477.24
2018,7,20,11,15,420.5,376.0,2.95,31.15,764.0,661.29,480.64
2018,7,20,11,30,339.0,426.0,2.9,31.4,745.0,660.64,477.74
2018,7,20,11,45,410.5,394.5,2.9,31.65,785.0,714.57,515.55
2018,7,20,12,0,482.0,363.0,2.9,31.9,825.0,769.02,552.94
2018,7,20,12,15,603.5,289.0,2.9,32.0,869.5,829.55,595.92
2018,7,20,12,30,725.0,215.0,2.9,32.1,914.0,893.34,639.47
2018,7,20,12,45,646.5,260.5,2.85,32.2,881.5,883.44,631.08
2018,7,20,13,0,568.0,306.0,2.8,32.3,849.0,867.12,618.1
2018,7,20,13,15,367.5,376.5,2.75,32.3,726.0,741.44,531.12
2018,7,20,13,30,167.0,447.0,2.7,32.3,603.0,609.45,437.63
2018,7,20,13,45,180.0,431.0,2.65,32.3,596.0,610.98,440.22
2018,7,20,14,0,193.0,415.0,2.6,32.3,589.0,611.36,441.3
2018,7,20,14,15,225.0,398.0,2.55,32.15,595.0,643.53,464.59
2018,7,20,14,30,257.0,381.0,2.5,32.0,601.0,659.33,476.81
2018,7,20,14,45,215.0,374.0,2.45,31.85,553.0,595.41,433.17
2018,7,20,15,0,173.0,367.0,2.4,31.7,505.0,547.06,399.87
2018,7,20,15,15,180.0,343.5,2.4,31.45,481.0,527.91,388.41
2018,7,20,15,30,187.0,320.0,2.4,31.2,457.0,507.45,375.77
2018,7,20,15,45,192.0,304.0,2.35,30.95,437.0,492.06,366.32
2018,7,20,16,0,197.0,288.0,2.3,30.7,417.0,475.58,355.98
2018,7,20,16,15,236.5,261.5,2.25,30.5,405.0,489.91,368.42
2018,7,20,16,30,276.0,235.0,2.2,30.3,393.0,485.37,367.31
2018,7,20,16,45,220.5,205.5,2.2,30.1,324.5,400.43,305.75
2018,7,20,17,0,165.0,176.0,2.2,29.9,256.0,306.51,236.17
2018,7,20,17,15,95.0,149.5,2.05,29.55,194.5,223.44,172.34
2018,7,20,17,30,25.0,123.0,1.9,29.2,133.0,136.68,104.0
2018,7,20,17,45,25.0,109.0,1.75,28.8,117.5,122.07,92.9
2018,7,20,18,0,25.0,95.0,1.6,28.4,102.0,107.5,81.4
2018,7,20,18,15,24.0,76.5,1.6,28.4,82.0,87.25,64.93
2018,7,20,18,30,23.0,58.0,1.6,28.4,62.0,66.93,48.08
2018,7,20,18,45,14.5,41.0,1.3,26.95,43.5,45.45,30.42
2018,7,20,19,0,6.0,24.0,1.0,25.5,25.0,23.01,11.61
2018,7,20,19,15,4.5,14.0,1.1,25.25,14.5,13.97,0.0
2018,7,20,19,30,3.0,4.0,1.2,25.0,4.0,4.22,0.0
2018,7,20,19,45,1.5,2.0,1.3,24.7,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,23.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,23.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,21,5,15,6.0,5.0,1.1,19.7,5.0,0.0,0.0
2018,7,21,5,30,12.0,10.0,1.2,20.0,10.0,9.1,0.0
2018,7,21,5,45,42.0,26.0,1.35,20.3,30.5,21.64,8.54
2018,7,21,6,0,72.0,42.0,1.5,20.6,51.0,34.39,23.24
2018,7,21,6,15,136.0,59.5,1.4,21.15,86.0,46.47,34.33
2018,7,21,6,30,200.0,77.0,1.3,21.7,121.0,59.31,45.74
2018,7,21,6,45,336.0,83.5,1.25,22.2,180.5,61.05,47.37
2018,7,21,7,0,472.0,90.0,1.2,22.7,240.0,65.08,50.76
2018,7,21,7,15,536.5,94.0,1.1,23.4,293.5,66.58,51.79
2018,7,21,7,30,601.0,98.0,1.0,24.1,347.0,67.21,52.01
2018,7,21,7,45,635.5,102.5,0.9,24.75,397.0,68.02,52.36
2018,7,21,8,0,670.0,107.0,0.8,25.4,447.0,101.34,58.49
2018,7,21,8,15,695.5,111.0,0.65,26.1,495.5,151.42,86.38
2018,7,21,8,30,721.0,115.0,0.5,26.8,544.0,204.5,124.75
2018,7,21,8,45,632.5,149.5,0.4,27.55,548.0,256.79,169.89
2018,7,21,9,0,544.0,184.0,0.3,28.3,552.0,299.01,206.58
2018,7,21,9,15,301.5,245.5,0.35,28.75,451.5,301.37,216.09
2018,7,21,9,30,59.0,307.0,0.4,29.2,351.0,279.23,203.97
2018,7,21,9,45,64.0,330.0,0.5,29.65,380.0,306.44,223.56
2018,7,21,10,0,69.0,353.0,0.6,30.1,409.0,334.53,243.25
2018,7,21,10,15,49.5,337.5,0.75,30.4,378.5,318.03,231.43
2018,7,21,10,30,30.0,322.0,0.9,30.7,348.0,298.52,217.39
2018,7,21,10,45,33.5,338.0,1.1,30.95,368.0,318.7,232.03
2018,7,21,11,0,37.0,354.0,1.3,31.2,388.0,339.44,246.78
2018,7,21,11,15,56.5,395.5,1.5,31.35,448.0,395.32,286.62
2018,7,21,11,30,76.0,437.0,1.7,31.5,508.0,453.69,327.57
2018,7,21,11,45,89.5,452.0,1.9,31.65,537.0,485.34,349.73
2018,7,21,12,0,103.0,467.0,2.1,31.8,566.0,517.97,372.65
2018,7,21,12,15,119.0,470.5,2.1,31.8,585.0,550.77,395.26
2018,7,21,12,30,135.0,474.0,2.1,31.8,604.0,577.35,413.59
2018,7,21,12,45,160.0,464.0,2.15,31.85,617.5,599.54,429.49
2018,7,21,13,0,185.0,454.0,2.2,31.9,631.0,621.54,445.3
2018,7,21,13,15,475.0,319.5,2.1,31.85,765.0,802.85,573.44
2018,7,21,13,30,765.0,185.0,2.0,31.8,899.0,959.3,675.88
2018,7,21,13,45,746.5,186.0,1.95,31.75,870.5,949.78,668.45
2018,7,21,14,0,728.0,187.0,1.9,31.7,842.0,936.86,660.66
2018,7,21,14,15,677.0,200.0,1.8,31.55,795.0,908.77,643.15
2018,7,21,14,30,626.0,213.0,1.7,31.4,748.0,870.6,619.35
2018,7,21,14,45,591.0,215.0,1.65,31.25,704.5,834.45,597.01
2018,7,21,15,0,556.0,217.0,1.6,31.1,661.0,796.35,572.88
2018,7,21,15,15,518.0,214.0,1.6,30.95,611.5,741.99,538.51
2018,7,21,15,30,480.0,211.0,1.6,30.8,562.0,693.71,507.53
2018,7,21,15,45,587.5,166.5,1.6,30.6,570.0,738.81,541.9
2018,7,21,16,0,695.0,122.0,1.6,30.4,578.0,766.4,561.79
2018,7,21,16,15,688.5,113.0,1.65,30.2,536.0,728.75,538.72
2018,7,21,16,30,682.0,104.0,1.7,30.0,494.0,688.98,514.39
2018,7,21,16,45,651.5,101.5,1.7,29.8,446.5,636.65,480.46
2018,7,21,17,0,621.0,99.0,1.7,29.6,399.0,584.58,445.4
2018,7,21,17,15,608.0,90.5,1.55,29.15,356.0,538.06,412.68
2018,7,21,17,30,595.0,82.0,1.4,28.7,313.0,490.98,378.48
2018,7,21,17,45,584.5,72.5,1.25,28.3,271.5,443.85,342.97
2018,7,21,18,0,574.0,63.0,1.1,27.9,230.0,396.38,305.73
2018,7,21,18,15,449.0,59.5,1.1,27.9,174.0,300.87,230.71
2018,7,21,18,30,324.0,56.0,1.1,27.9,118.0,214.44,161.45
2018,7,21,18,45,221.5,42.5,0.95,26.7,79.0,142.98,103.71
2018,7,21,19,0,119.0,29.0,0.8,25.5,40.0,76.11,48.55
2018,7,21,19,15,68.5,17.0,0.8,25.4,22.5,38.69,0.0
2018,7,21,19,30,18.0,5.0,0.8,25.3,5.0,8.03,0.0
2018,7,21,19,45,9.0,2.5,0.75,25.2,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.75,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.2,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,22,5,15,0.0,2.0,0.6,20.65,2.0,0.0,0.0
2018,7,22,5,30,0.0,4.0,0.7,20.8,4.0,3.64,0.0
2018,7,22,5,45,0.0,9.0,0.8,20.95,9.0,7.9,0.0
2018,7,22,6,0,0.0,14.0,0.9,21.1,14.0,12.3,4.67
2018,7,22,6,15,0.0,19.0,0.9,21.4,19.0,16.7,8.76
2018,7,22,6,30,0.0,24.0,0.9,21.7,24.0,21.11,12.75
2018,7,22,6,45,0.5,34.0,0.9,21.95,34.0,29.95,20.53
2018,7,22,7,0,1.0,44.0,0.9,22.2,44.0,38.81,28.21
2018,7,22,7,15,0.5,51.5,0.9,22.65,51.5,45.46,33.83
