Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,7,30,0.0,59.0,0.9,23.1,59.0,52.12,39.36
2018,7,22,7,45,0.5,84.5,0.95,23.55,85.0,74.61,58.24
2018,7,22,8,0,1.0,110.0,1.0,24.0,111.0,95.76,72.18
2018,7,22,8,15,2.5,125.0,1.0,24.6,126.5,108.75,81.95
2018,7,22,8,30,4.0,140.0,1.0,25.2,142.0,122.02,91.82
2018,7,22,8,45,2.5,116.0,1.05,25.75,117.5,102.58,76.15
2018,7,22,9,0,1.0,92.0,1.1,26.3,93.0,81.91,59.62
2018,7,22,9,15,1.5,106.0,1.1,26.85,107.0,94.34,69.09
2018,7,22,9,30,2.0,120.0,1.1,27.4,121.0,106.81,78.43
2018,7,22,9,45,17.5,203.5,1.15,27.95,217.5,183.28,136.44
2018,7,22,10,0,33.0,287.0,1.2,28.5,314.0,262.69,194.84
2018,7,22,10,15,44.0,314.0,1.2,28.85,351.5,295.61,218.19
2018,7,22,10,30,55.0,341.0,1.2,29.2,389.0,330.13,242.63
2018,7,22,10,45,31.0,258.0,1.2,29.5,285.0,248.34,182.66
2018,7,22,11,0,7.0,175.0,1.2,29.8,181.0,160.28,117.08
2018,7,22,11,15,9.0,158.5,1.2,30.0,166.5,147.79,107.86
2018,7,22,11,30,11.0,142.0,1.2,30.2,152.0,137.05,99.77
2018,7,22,11,45,20.5,213.0,1.25,30.4,232.5,210.56,154.67
2018,7,22,12,0,30.0,284.0,1.3,30.6,313.0,285.91,209.38
2018,7,22,12,15,38.5,329.5,1.3,30.7,366.5,338.66,246.83
2018,7,22,12,30,47.0,375.0,1.3,30.8,420.0,392.81,284.74
2018,7,22,12,45,83.5,411.5,1.35,30.9,491.0,466.11,336.42
2018,7,22,13,0,120.0,448.0,1.4,31.0,562.0,553.45,396.36
2018,7,22,13,15,150.0,422.5,1.45,31.0,563.5,563.51,404.18
2018,7,22,13,30,180.0,397.0,1.5,31.0,565.0,572.83,412.16
2018,7,22,13,45,139.5,406.0,1.55,31.05,534.5,546.07,393.14
2018,7,22,14,0,99.0,415.0,1.6,31.1,504.0,503.22,363.29
2018,7,22,14,15,123.0,412.0,1.65,31.0,519.0,542.22,391.71
2018,7,22,14,30,147.0,409.0,1.7,30.9,534.0,565.18,408.75
2018,7,22,14,45,136.5,369.5,1.7,30.85,482.0,514.53,374.67
2018,7,22,15,0,126.0,330.0,1.7,30.8,430.0,462.91,339.85
2018,7,22,15,15,341.0,254.5,1.65,30.6,507.5,618.23,455.03
2018,7,22,15,30,556.0,179.0,1.6,30.4,585.0,737.64,540.81
2018,7,22,15,45,576.5,171.0,1.55,30.15,569.5,734.35,539.09
2018,7,22,16,0,597.0,163.0,1.5,29.9,554.0,727.55,536.09
2018,7,22,16,15,484.5,168.0,1.4,29.7,470.0,611.72,456.44
2018,7,22,16,30,372.0,173.0,1.3,29.5,386.0,509.81,384.62
2018,7,22,16,45,301.0,161.0,1.2,29.3,323.0,412.71,315.27
2018,7,22,17,0,230.0,149.0,1.1,29.1,260.0,336.02,258.6
2018,7,22,17,15,327.5,132.0,1.05,28.75,270.0,387.55,299.33
2018,7,22,17,30,425.0,115.0,1.0,28.4,280.0,414.76,320.43
2018,7,22,17,45,336.5,107.5,0.95,28.0,226.0,333.36,258.4
2018,7,22,18,0,248.0,100.0,0.9,27.6,172.0,249.86,193.86
2018,7,22,18,15,164.5,82.0,0.9,27.6,125.5,176.91,135.82
2018,7,22,18,30,81.0,64.0,0.9,27.6,79.0,105.54,78.41
2018,7,22,18,45,61.0,46.5,0.75,26.6,56.0,75.3,53.3
2018,7,22,19,0,41.0,29.0,0.6,25.6,33.0,46.82,28.27
2018,7,22,19,15,22.0,16.0,0.6,25.3,18.0,23.11,0.0
2018,7,22,19,30,3.0,3.0,0.6,25.0,3.0,3.31,0.0
2018,7,22,19,45,1.5,1.5,0.6,24.75,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,5,15,1.5,3.0,0.7,21.35,3.0,0.0,0.0
2018,7,23,5,30,3.0,6.0,0.8,21.6,6.0,5.46,0.0
2018,7,23,5,45,1.5,16.5,0.95,21.9,16.5,14.53,2.9
2018,7,23,6,0,0.0,27.0,1.1,22.2,27.0,23.8,14.17
2018,7,23,6,15,0.5,38.5,1.15,22.45,38.5,33.95,23.43
2018,7,23,6,30,1.0,50.0,1.2,22.7,50.0,43.92,32.33
2018,7,23,6,45,0.5,46.0,1.25,22.95,46.0,40.58,29.6
2018,7,23,7,0,0.0,42.0,1.3,23.2,42.0,37.03,26.52
2018,7,23,7,15,0.5,60.0,1.35,23.5,60.0,53.0,40.18
2018,7,23,7,30,1.0,78.0,1.4,23.8,78.0,68.9,53.55
2018,7,23,7,45,2.5,96.0,1.45,24.1,97.0,83.9,65.96
2018,7,23,8,0,4.0,114.0,1.5,24.4,116.0,99.08,74.68
2018,7,23,8,15,2.0,109.5,1.5,24.75,110.5,96.1,71.93
2018,7,23,8,30,0.0,105.0,1.5,25.1,105.0,92.49,68.81
2018,7,23,8,45,0.0,92.5,1.5,25.45,92.5,82.02,60.19
2018,7,23,9,0,0.0,80.0,1.5,25.8,80.0,70.92,51.14
2018,7,23,9,15,1.5,109.0,1.45,26.25,110.0,96.92,71.35
2018,7,23,9,30,3.0,138.0,1.4,26.7,140.0,122.68,91.02
2018,7,23,9,45,4.5,155.5,1.35,27.15,159.0,138.83,103.04
2018,7,23,10,0,6.0,173.0,1.3,27.6,178.0,155.24,115.17
2018,7,23,10,15,6.0,171.0,1.35,28.0,176.0,154.21,114.02
2018,7,23,10,30,6.0,169.0,1.4,28.4,174.0,153.11,112.89
2018,7,23,10,45,5.5,165.5,1.45,28.85,170.5,150.3,110.45
2018,7,23,11,0,5.0,162.0,1.5,29.3,167.0,147.39,107.96
2018,7,23,11,15,10.5,218.5,1.6,29.5,228.5,202.07,148.91
2018,7,23,11,30,16.0,275.0,1.7,29.7,290.0,257.68,189.72
2018,7,23,11,45,19.5,304.5,1.8,29.9,323.0,288.47,211.89
2018,7,23,12,0,23.0,334.0,1.9,30.1,356.0,326.02,238.84
2018,7,23,12,15,32.0,357.5,2.0,30.25,388.0,359.13,262.63
2018,7,23,12,30,41.0,381.0,2.1,30.4,420.0,393.13,286.92
2018,7,23,12,45,81.0,391.0,2.2,30.55,468.0,444.19,324.23
2018,7,23,13,0,121.0,401.0,2.3,30.7,516.0,508.73,370.36
2018,7,23,13,15,111.5,408.0,2.35,30.65,513.0,511.82,372.17
2018,7,23,13,30,102.0,415.0,2.4,30.6,510.0,514.18,373.86
2018,7,23,13,45,82.0,399.0,2.45,30.55,474.5,467.43,341.3
2018,7,23,14,0,62.0,383.0,2.5,30.5,439.0,433.78,317.7
2018,7,23,14,15,67.0,380.5,2.5,30.35,439.0,438.39,321.87
2018,7,23,14,30,72.0,378.0,2.5,30.2,439.0,442.72,325.72
2018,7,23,14,45,69.0,364.5,2.5,30.05,421.5,427.27,315.36
2018,7,23,15,0,66.0,351.0,2.5,29.9,404.0,411.5,304.82
2018,7,23,15,15,72.0,320.0,2.6,29.75,375.0,385.26,287.29
2018,7,23,15,30,78.0,289.0,2.7,29.6,346.0,358.27,269.03
2018,7,23,15,45,39.0,199.5,2.75,29.4,228.0,228.48,172.37
2018,7,23,16,0,0.0,110.0,2.8,29.2,110.0,98.13,71.65
2018,7,23,16,15,0.0,72.5,2.8,28.95,72.5,64.2,45.41
2018,7,23,16,30,0.0,35.0,2.8,28.7,35.0,30.91,19.13
2018,7,23,16,45,0.0,32.0,2.8,28.45,32.0,28.24,17.1
2018,7,23,17,0,0.0,29.0,2.8,28.2,29.0,25.57,15.05
2018,7,23,17,15,0.0,27.5,2.6,27.8,27.5,24.23,14.07
2018,7,23,17,30,0.0,26.0,2.4,27.4,26.0,22.9,13.07
2018,7,23,17,45,0.0,30.5,2.25,27.05,30.5,26.86,16.38
2018,7,23,18,0,0.0,35.0,2.1,26.7,35.0,30.83,19.68
2018,7,23,18,15,0.0,30.5,2.1,26.7,30.5,26.85,16.36
2018,7,23,18,30,0.0,26.0,2.1,26.7,26.0,22.88,12.95
2018,7,23,18,45,0.0,19.0,1.9,25.8,19.0,16.71,7.73
2018,7,23,19,0,0.0,12.0,1.7,24.9,12.0,10.54,2.15
2018,7,23,19,15,0.0,7.0,1.75,24.65,7.0,6.14,0.0
2018,7,23,19,30,0.0,2.0,1.8,24.4,2.0,1.82,0.0
2018,7,23,19,45,0.0,1.0,1.9,24.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,22.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.25,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,24,5,15,1.5,3.0,1.15,20.35,3.0,0.0,0.0
2018,7,24,5,30,3.0,6.0,1.3,20.5,6.0,5.46,0.0
2018,7,24,5,45,8.5,18.5,1.45,20.6,19.5,16.29,3.3
2018,7,24,6,0,14.0,31.0,1.6,20.7,33.0,26.91,16.8
2018,7,24,6,15,10.5,45.0,1.65,20.8,46.5,39.05,27.94
2018,7,24,6,30,7.0,59.0,1.7,20.9,60.0,50.93,38.63
2018,7,24,6,45,3.5,49.0,1.75,21.05,49.5,43.26,32.17
2018,7,24,7,0,0.0,39.0,1.8,21.2,39.0,34.37,24.44
2018,7,24,7,15,2.0,54.5,1.85,21.45,55.5,48.13,36.32
2018,7,24,7,30,4.0,70.0,1.9,21.7,72.0,61.92,48.04
2018,7,24,7,45,15.5,108.0,1.95,21.95,116.0,93.45,74.71
2018,7,24,8,0,27.0,146.0,2.0,22.2,160.0,119.71,91.43
2018,7,24,8,15,13.5,130.0,2.0,22.6,137.0,113.93,86.44
2018,7,24,8,30,0.0,114.0,2.0,23.0,114.0,99.99,75.44
2018,7,24,8,45,4.5,156.0,2.0,23.4,159.0,136.13,103.6
2018,7,24,9,0,9.0,198.0,2.0,23.8,204.0,172.76,131.63
2018,7,24,9,15,39.5,253.0,2.0,24.2,282.0,224.37,170.26
2018,7,24,9,30,70.0,308.0,2.0,24.6,360.0,284.58,215.02
2018,7,24,9,45,69.5,334.0,1.95,25.05,388.0,312.26,235.05
2018,7,24,10,0,69.0,360.0,1.9,25.5,416.0,340.31,255.11
2018,7,24,10,15,61.5,361.0,1.85,25.8,412.5,344.38,257.49
2018,7,24,10,30,54.0,362.0,1.8,26.1,409.0,347.26,259.0
2018,7,24,10,45,40.0,322.5,1.8,26.45,358.0,310.09,231.23
2018,7,24,11,0,26.0,283.0,1.8,26.8,307.0,269.97,201.21
2018,7,24,11,15,18.5,251.5,1.75,27.0,268.5,239.41,178.26
2018,7,24,11,30,11.0,220.0,1.7,27.2,230.0,204.76,152.06
2018,7,24,11,45,14.0,255.0,1.65,27.4,268.0,239.53,177.91
2018,7,24,12,0,17.0,290.0,1.6,27.6,306.0,274.87,203.65
2018,7,24,12,15,14.5,261.0,1.55,27.75,275.0,247.61,183.26
2018,7,24,12,30,12.0,232.0,1.5,27.9,244.0,219.86,162.64
2018,7,24,12,45,12.5,235.5,1.45,28.0,247.5,224.24,165.93
2018,7,24,13,0,13.0,239.0,1.4,28.1,251.0,228.58,169.09
2018,7,24,13,15,39.0,325.0,1.4,28.2,361.0,346.37,255.79
2018,7,24,13,30,65.0,411.0,1.4,28.3,471.0,459.87,336.03
2018,7,24,13,45,89.0,406.0,1.45,28.35,486.5,481.76,351.83
2018,7,24,14,0,113.0,401.0,1.5,28.4,502.0,518.72,378.52
2018,7,24,14,15,171.5,404.0,1.5,28.35,552.5,582.98,424.67
2018,7,24,14,30,230.0,407.0,1.5,28.3,603.0,646.15,469.19
2018,7,24,14,45,190.0,390.0,1.5,28.25,547.5,589.59,430.18
2018,7,24,15,0,150.0,373.0,1.5,28.2,492.0,532.86,391.34
2018,7,24,15,15,101.0,333.0,1.5,28.1,411.5,427.03,317.14
2018,7,24,15,30,52.0,293.0,1.5,28.0,331.0,338.63,253.26
2018,7,24,15,45,39.0,264.0,1.55,27.9,291.5,296.46,223.08
2018,7,24,16,0,26.0,235.0,1.6,27.8,252.0,254.69,192.41
2018,7,24,16,15,14.5,172.0,1.55,27.65,181.5,169.72,128.22
2018,7,24,16,30,3.0,109.0,1.5,27.5,111.0,99.86,74.05
2018,7,24,16,45,2.0,97.5,1.45,27.3,98.5,88.37,65.34
2018,7,24,17,0,1.0,86.0,1.4,27.1,86.0,76.98,56.53
2018,7,24,17,15,0.5,52.5,1.3,26.8,52.5,46.7,32.4
2018,7,24,17,30,0.0,19.0,1.2,26.5,19.0,16.72,8.08
2018,7,24,17,45,9.0,37.5,1.1,26.2,40.0,39.0,26.61
2018,7,24,18,0,18.0,56.0,1.0,25.9,61.0,61.78,45.29
2018,7,24,18,15,64.5,56.5,1.0,25.9,69.5,91.05,68.86
2018,7,24,18,30,111.0,57.0,1.0,25.9,78.0,117.11,88.17
2018,7,24,18,45,69.0,41.5,0.85,24.95,53.0,72.21,51.0
2018,7,24,19,0,27.0,26.0,0.7,24.0,28.0,38.85,22.29
2018,7,24,19,15,13.5,13.5,0.75,23.8,14.5,15.65,0.0
2018,7,24,19,30,0.0,1.0,0.8,23.6,1.0,0.91,0.0
2018,7,24,19,45,0.0,0.5,0.85,23.4,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.6,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.5,0.0,0.0,0.0
2018,7,25,5,15,2.5,3.0,0.15,21.6,3.0,0.0,0.0
2018,7,25,5,30,5.0,6.0,0.2,21.7,6.0,5.46,0.0
2018,7,25,5,45,3.0,18.5,0.25,21.85,18.5,16.28,2.47
2018,7,25,6,0,1.0,31.0,0.3,22.0,31.0,27.04,16.79
2018,7,25,6,15,5.0,47.0,0.3,22.25,48.0,40.51,29.04
2018,7,25,6,30,9.0,63.0,0.3,22.5,65.0,53.91,40.94
2018,7,25,6,45,13.5,79.5,0.35,22.75,83.5,67.63,52.87
2018,7,25,7,0,18.0,96.0,0.4,23.0,102.0,81.26,64.47
2018,7,25,7,15,81.5,126.5,0.4,23.35,159.0,101.12,81.01
2018,7,25,7,30,145.0,157.0,0.4,23.7,216.0,117.16,94.0
2018,7,25,7,45,213.0,176.5,0.4,24.05,276.5,122.94,98.27
2018,7,25,8,0,281.0,196.0,0.4,24.4,337.0,150.16,107.65
2018,7,25,8,15,226.5,226.0,0.4,24.65,347.0,193.7,138.53
2018,7,25,8,30,172.0,256.0,0.4,24.9,357.0,223.53,162.35
2018,7,25,8,45,155.5,278.0,0.45,25.15,375.0,250.8,183.62
2018,7,25,9,0,139.0,300.0,0.5,25.4,393.0,276.33,203.53
2018,7,25,9,15,167.5,321.0,0.55,25.55,440.5,315.25,232.1
2018,7,25,9,30,196.0,342.0,0.6,25.7,488.0,357.67,263.1
2018,7,25,9,45,159.0,347.0,0.7,25.85,469.5,360.78,266.28
2018,7,25,10,0,122.0,352.0,0.8,26.0,451.0,359.28,265.79
2018,7,25,10,15,80.5,336.0,0.9,26.2,402.5,334.91,248.29
2018,7,25,10,30,39.0,320.0,1.0,26.4,354.0,302.79,224.66
2018,7,25,10,45,57.0,337.5,1.15,26.55,388.5,334.47,248.24
2018,7,25,11,0,75.0,355.0,1.3,26.7,423.0,368.04,272.76
2018,7,25,11,15,145.0,388.5,1.3,26.85,523.0,460.39,339.37
2018,7,25,11,30,215.0,422.0,1.3,27.0,623.0,556.58,406.54
2018,7,25,11,45,117.0,323.0,1.35,27.15,432.5,397.65,293.66
2018,7,25,12,0,19.0,224.0,1.4,27.3,242.0,221.43,163.88
2018,7,25,12,15,9.5,156.0,1.35,27.4,165.0,148.18,109.16
2018,7,25,12,30,0.0,88.0,1.3,27.5,88.0,78.59,55.69
2018,7,25,12,45,0.0,89.0,1.3,27.6,89.0,79.51,56.48
2018,7,25,13,0,0.0,90.0,1.3,27.7,90.0,80.41,57.17
2018,7,25,13,15,0.0,90.5,1.3,27.7,90.5,80.85,57.53
2018,7,25,13,30,0.0,91.0,1.3,27.7,91.0,81.27,57.89
2018,7,25,13,45,0.5,95.5,1.35,27.7,96.0,85.79,61.46
2018,7,25,14,0,1.0,100.0,1.4,27.7,101.0,90.31,65.04
2018,7,25,14,15,63.0,176.5,1.45,27.7,230.0,240.74,182.05
2018,7,25,14,30,125.0,253.0,1.5,27.7,359.0,381.48,286.87
2018,7,25,14,45,310.0,265.5,1.55,27.65,515.0,608.23,451.45
2018,7,25,15,0,495.0,278.0,1.6,27.6,671.0,798.21,582.05
2018,7,25,15,15,472.5,272.0,1.6,27.5,632.0,763.34,557.99
2018,7,25,15,30,450.0,266.0,1.6,27.4,593.0,727.16,535.04
2018,7,25,15,45,383.0,268.5,1.65,27.35,535.0,643.44,478.79
2018,7,25,16,0,316.0,271.0,1.7,27.3,477.0,578.2,433.9
2018,7,25,16,15,241.5,253.5,1.6,27.15,404.0,487.34,369.12
2018,7,25,16,30,167.0,236.0,1.5,27.0,331.0,386.38,295.48
2018,7,25,16,45,107.0,196.0,1.45,26.8,254.5,290.78,224.23
2018,7,25,17,0,47.0,156.0,1.4,26.6,178.0,188.01,145.02
2018,7,25,17,15,24.5,103.5,1.3,26.35,115.0,115.79,88.41
2018,7,25,17,30,2.0,51.0,1.2,26.1,52.0,46.28,32.28
2018,7,25,17,45,1.0,35.0,1.05,25.85,35.5,31.42,20.26
2018,7,25,18,0,0.0,19.0,0.9,25.6,19.0,16.71,8.16
2018,7,25,18,15,0.0,17.5,0.9,25.6,17.5,15.38,7.03
2018,7,25,18,30,0.0,16.0,0.9,25.6,16.0,14.06,5.84
2018,7,25,18,45,33.0,15.0,0.7,24.8,18.0,30.92,18.78
2018,7,25,19,0,66.0,14.0,0.5,24.0,20.0,45.56,26.06
2018,7,25,19,15,33.0,7.5,0.5,23.9,10.5,15.05,0.0
2018,7,25,19,30,0.0,1.0,0.5,23.8,1.0,0.91,0.0
2018,7,25,19,45,0.0,0.5,0.45,23.7,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,23.5,4.5,0.85,20.0,5.0,0.0,0.0
2018,7,26,5,30,47.0,9.0,1.0,20.4,10.0,8.19,0.0
2018,7,26,5,45,147.0,23.5,1.2,20.75,37.5,18.53,2.5
2018,7,26,6,0,247.0,38.0,1.4,21.1,65.0,29.59,18.84
2018,7,26,6,15,332.0,49.5,1.3,21.6,106.5,37.98,26.88
2018,7,26,6,30,417.0,61.0,1.2,22.1,148.0,47.44,35.41
2018,7,26,6,45,478.5,69.0,1.15,22.6,195.5,51.95,39.44
2018,7,26,7,0,540.0,77.0,1.1,23.1,243.0,56.3,43.15
2018,7,26,7,15,583.5,83.5,1.15,23.95,293.5,59.19,45.39
2018,7,26,7,30,627.0,90.0,1.2,24.8,344.0,61.93,47.42
2018,7,26,7,45,659.5,94.5,1.2,25.65,394.0,62.99,47.97
2018,7,26,8,0,692.0,99.0,1.2,26.5,444.0,94.78,53.46
2018,7,26,8,15,715.5,103.5,1.25,27.15,493.0,146.52,81.86
2018,7,26,8,30,739.0,108.0,1.3,27.8,542.0,206.33,125.6
2018,7,26,8,45,757.5,111.0,1.3,28.4,588.0,260.54,169.19
2018,7,26,9,0,776.0,114.0,1.3,29.0,634.0,316.47,215.24
2018,7,26,9,15,791.0,116.5,1.3,29.35,676.0,372.21,261.1
2018,7,26,9,30,806.0,119.0,1.3,29.7,718.0,428.74,306.42
2018,7,26,9,45,817.5,120.5,1.35,30.1,755.0,483.32,349.12
2018,7,26,10,0,829.0,122.0,1.4,30.5,792.0,539.54,391.5
2018,7,26,10,15,838.0,124.0,1.4,30.8,824.0,591.57,429.52
2018,7,26,10,30,847.0,126.0,1.4,31.1,856.0,642.65,465.65
2018,7,26,10,45,855.0,126.0,1.4,31.35,881.5,690.2,498.45
2018,7,26,11,0,863.0,126.0,1.4,31.6,907.0,736.22,529.33
2018,7,26,11,15,848.0,139.5,1.4,31.8,919.5,774.58,553.36
2018,7,26,11,30,833.0,153.0,1.4,32.0,932.0,815.47,578.4
2018,7,26,11,45,820.0,163.0,1.4,32.2,937.0,847.1,597.28
2018,7,26,12,0,807.0,173.0,1.4,32.4,942.0,875.34,613.98
2018,7,26,12,15,847.5,147.5,1.45,32.5,957.0,905.83,632.91
2018,7,26,12,30,888.0,122.0,1.5,32.6,972.0,944.05,656.53
2018,7,26,12,45,890.0,119.5,1.5,32.75,968.0,965.22,668.74
2018,7,26,13,0,892.0,117.0,1.5,32.9,964.0,983.08,679.14
2018,7,26,13,15,890.0,116.5,1.5,32.9,952.0,995.52,686.77
2018,7,26,13,30,888.0,116.0,1.5,32.9,940.0,1004.38,692.4
2018,7,26,13,45,884.0,115.0,1.5,32.95,920.5,1007.11,694.33
2018,7,26,14,0,880.0,114.0,1.5,33.0,901.0,1006.17,694.24
2018,7,26,14,15,875.0,112.0,1.55,32.95,875.0,999.53,691.88
2018,7,26,14,30,870.0,110.0,1.6,32.9,849.0,989.27,687.45
2018,7,26,14,45,836.0,117.5,1.6,32.85,804.5,957.14,669.0
2018,7,26,15,0,802.0,125.0,1.6,32.8,760.0,932.71,655.48
2018,7,26,15,15,817.0,114.0,1.55,32.65,733.0,912.45,644.12
2018,7,26,15,30,832.0,103.0,1.5,32.5,706.0,898.28,636.6
2018,7,26,15,45,817.0,100.0,1.5,32.4,662.0,861.73,615.32
2018,7,26,16,0,802.0,97.0,1.5,32.3,618.0,830.81,597.69
2018,7,26,16,15,783.0,94.5,1.45,32.15,571.0,786.69,570.79
2018,7,26,16,30,764.0,92.0,1.4,32.0,524.0,741.04,542.63
2018,7,26,16,45,739.5,88.5,1.4,31.85,474.5,688.75,509.95
2018,7,26,17,0,715.0,85.0,1.4,31.7,425.0,635.98,476.21
2018,7,26,17,15,683.0,80.5,1.25,31.2,374.0,579.24,437.41
2018,7,26,17,30,651.0,76.0,1.1,30.7,323.0,521.12,395.89
2018,7,26,17,45,606.5,70.5,1.0,30.2,273.0,455.83,347.98
2018,7,26,18,0,562.0,65.0,0.9,29.7,223.0,393.56,300.49
2018,7,26,18,15,497.5,57.0,0.9,29.7,175.5,322.24,244.26
2018,7,26,18,30,433.0,49.0,0.9,29.7,128.0,257.02,190.94
2018,7,26,18,45,337.0,39.0,0.85,28.5,88.5,184.73,132.07
2018,7,26,19,0,241.0,29.0,0.8,27.3,49.0,122.67,74.71
2018,7,26,19,15,135.0,16.5,0.8,27.05,26.5,48.64,0.0
2018,7,26,19,30,29.0,4.0,0.8,26.8,4.0,0.0,0.0
2018,7,26,19,45,14.5,2.0,0.8,26.55,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.05,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,5,15,24.5,4.0,0.6,21.3,4.5,0.0,0.0
2018,7,27,5,30,49.0,8.0,0.7,21.7,9.0,7.28,0.0
2018,7,27,5,45,122.5,21.5,0.75,22.1,32.5,16.92,0.55
2018,7,27,6,0,196.0,35.0,0.8,22.5,56.0,27.16,16.65
2018,7,27,6,15,215.0,52.0,0.7,23.1,86.5,39.61,28.07
2018,7,27,6,30,234.0,69.0,0.6,23.7,117.0,53.77,40.55
2018,7,27,6,45,375.5,73.5,0.55,24.3,176.5,54.23,41.09
2018,7,27,7,0,517.0,78.0,0.5,24.9,236.0,57.09,43.49
2018,7,27,7,15,580.5,81.0,0.6,25.9,290.0,57.33,43.43
2018,7,27,7,30,644.0,84.0,0.7,26.9,344.0,57.73,43.45
2018,7,27,7,45,677.0,88.5,0.8,27.9,395.0,59.01,44.17
2018,7,27,8,0,710.0,93.0,0.9,28.9,446.0,91.08,49.71
2018,7,27,8,15,734.0,96.5,1.05,29.35,495.0,148.59,82.0
2018,7,27,8,30,758.0,100.0,1.2,29.8,544.0,203.05,121.25
2018,7,27,8,45,776.5,102.5,1.35,30.25,590.0,258.04,165.46
2018,7,27,9,0,795.0,105.0,1.5,30.7,636.0,314.7,212.32
2018,7,27,9,15,804.5,109.5,1.6,31.0,677.0,371.24,259.15
2018,7,27,9,30,814.0,114.0,1.7,31.3,718.0,427.94,305.04
2018,7,27,9,45,819.0,119.0,1.8,31.6,753.5,482.89,348.38
2018,7,27,10,0,824.0,124.0,1.9,31.9,789.0,538.71,390.92
2018,7,27,10,15,833.0,125.5,1.95,32.1,820.5,590.16,429.16
2018,7,27,10,30,842.0,127.0,2.0,32.3,852.0,640.66,465.66
2018,7,27,10,45,849.0,128.0,2.05,32.55,877.0,688.21,499.09
2018,7,27,11,0,856.0,129.0,2.1,32.8,902.0,734.18,530.64
2018,7,27,11,15,779.0,170.0,2.15,32.95,884.5,754.2,542.98
2018,7,27,11,30,702.0,211.0,2.2,33.1,867.0,766.7,550.02
2018,7,27,11,45,709.5,205.5,2.25,33.25,874.5,798.07,571.13
2018,7,27,12,0,717.0,200.0,2.3,33.4,882.0,827.39,589.97
2018,7,27,12,15,707.0,208.5,2.35,33.5,883.0,852.21,605.74
2018,7,27,12,30,697.0,217.0,2.4,33.6,884.0,874.07,619.66
2018,7,27,12,45,754.0,190.0,2.4,33.65,908.0,914.92,645.4
2018,7,27,13,0,811.0,163.0,2.4,33.7,932.0,961.08,674.11
2018,7,27,13,15,829.0,151.0,2.4,33.75,928.0,969.72,679.24
2018,7,27,13,30,847.0,139.0,2.4,33.8,924.0,987.21,690.3
2018,7,27,13,45,842.5,137.0,2.4,33.8,904.0,988.54,691.5
2018,7,27,14,0,838.0,135.0,2.4,33.8,884.0,986.31,690.75
2018,7,27,14,15,831.0,134.0,2.4,33.75,857.5,979.06,687.18
2018,7,27,14,30,824.0,133.0,2.4,33.7,831.0,968.4,681.62
2018,7,27,14,45,792.5,140.0,2.35,33.6,790.0,949.91,670.94
2018,7,27,15,0,761.0,147.0,2.3,33.5,749.0,917.68,651.66
2018,7,27,15,15,708.5,157.5,2.3,33.35,696.0,872.84,624.86
2018,7,27,15,30,656.0,168.0,2.3,33.2,643.0,821.67,593.66
2018,7,27,15,45,681.5,148.5,2.25,33.05,615.0,807.44,586.15
2018,7,27,16,0,707.0,129.0,2.2,32.9,587.0,788.64,575.36
2018,7,27,16,15,666.5,129.0,2.1,32.7,534.5,732.16,539.05
2018,7,27,16,30,626.0,129.0,2.0,32.5,482.0,675.85,502.53
2018,7,27,16,45,539.5,137.5,1.9,32.3,421.0,593.9,445.86
2018,7,27,17,0,453.0,146.0,1.8,32.1,360.0,510.98,386.98
2018,7,27,17,15,407.5,130.0,1.6,31.6,305.5,441.59,337.37
2018,7,27,17,30,362.0,114.0,1.4,31.1,251.0,375.14,288.49
2018,7,27,17,45,426.5,94.5,1.25,30.55,231.5,372.49,287.02
2018,7,27,18,0,491.0,75.0,1.1,30.0,212.0,367.0,281.48
2018,7,27,18,15,410.5,65.5,1.1,30.0,164.0,286.02,217.5
2018,7,27,18,30,330.0,56.0,1.1,30.0,116.0,218.38,162.57
2018,7,27,18,45,217.5,41.5,0.95,28.7,76.0,141.8,101.15
2018,7,27,19,0,105.0,27.0,0.8,27.4,36.0,70.13,40.4
2018,7,27,19,15,61.0,15.5,0.8,27.15,20.0,29.28,0.0
2018,7,27,19,30,17.0,4.0,0.8,26.9,4.0,0.0,0.0
2018,7,27,19,45,8.5,2.0,0.8,26.7,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,25.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,2.15,21.4,4.0,0.0,0.0
2018,7,28,5,30,32.0,8.0,2.3,21.7,8.0,7.28,0.0
2018,7,28,5,45,107.5,23.5,2.4,22.0,33.0,18.54,0.0
2018,7,28,6,0,183.0,39.0,2.5,22.3,58.0,30.32,19.11
2018,7,28,6,15,234.0,53.0,2.6,22.9,91.5,40.48,28.76
2018,7,28,6,30,285.0,67.0,2.7,23.5,125.0,50.24,37.53
2018,7,28,6,45,178.0,85.5,2.75,24.05,125.5,65.2,50.52
2018,7,28,7,0,71.0,104.0,2.8,24.6,126.0,84.33,66.78
2018,7,28,7,15,52.0,120.5,2.8,25.2,138.0,96.82,77.08
2018,7,28,7,30,33.0,137.0,2.8,25.8,150.0,109.04,86.92
2018,7,28,7,45,266.0,139.0,2.8,26.35,269.0,99.88,78.77
2018,7,28,8,0,499.0,141.0,2.8,26.9,388.0,116.32,75.62
2018,7,28,8,15,593.0,134.0,2.65,27.4,458.5,155.17,93.81
2018,7,28,8,30,687.0,127.0,2.5,27.9,529.0,205.87,127.81
2018,7,28,8,45,707.5,131.0,2.4,28.35,574.5,259.07,170.7
2018,7,28,9,0,728.0,135.0,2.3,28.8,620.0,314.3,216.34
2018,7,28,9,15,744.0,138.0,2.05,29.2,662.0,373.23,264.3
2018,7,28,9,30,760.0,141.0,1.8,29.6,704.0,428.17,307.98
2018,7,28,9,45,773.5,143.0,1.6,30.05,741.5,481.86,349.2
2018,7,28,10,0,787.0,145.0,1.4,30.5,779.0,535.73,388.73
2018,7,28,10,15,795.5,148.0,1.2,30.75,810.5,587.52,425.26
2018,7,28,10,30,804.0,151.0,1.0,31.0,842.0,638.49,459.4
2018,7,28,10,45,810.5,152.5,0.8,31.3,866.5,685.76,489.25
2018,7,28,11,0,817.0,154.0,0.6,31.6,891.0,731.56,516.47
2018,7,28,11,15,761.5,189.0,0.6,31.8,886.5,758.14,532.13
2018,7,28,11,30,706.0,224.0,0.6,32.0,882.0,782.27,545.82
2018,7,28,11,45,498.5,335.5,0.6,32.2,803.0,740.18,514.34
2018,7,28,12,0,291.0,447.0,0.6,32.4,724.0,678.39,470.24
2018,7,28,12,15,253.0,457.5,0.7,32.5,698.5,669.33,465.31
2018,7,28,12,30,215.0,468.0,0.8,32.6,673.0,648.36,452.08
2018,7,28,12,45,235.0,463.0,0.9,32.7,686.5,672.46,469.32
2018,7,28,13,0,255.0,458.0,1.0,32.8,700.0,707.57,492.96
2018,7,28,13,15,303.0,432.0,1.05,32.8,715.5,738.05,514.35
2018,7,28,13,30,351.0,406.0,1.1,32.8,731.0,767.43,535.08
2018,7,28,13,45,531.0,306.0,1.15,32.8,785.5,865.88,602.77
2018,7,28,14,0,711.0,206.0,1.2,32.8,840.0,952.61,659.62
2018,7,28,14,15,601.0,244.0,1.2,32.7,769.0,883.46,616.26
2018,7,28,14,30,491.0,282.0,1.2,32.6,698.0,807.81,568.05
2018,7,28,14,45,467.5,272.0,1.15,32.55,655.0,771.64,545.99
2018,7,28,15,0,444.0,262.0,1.1,32.5,612.0,733.71,522.19
2018,7,28,15,15,554.5,216.0,1.1,32.35,631.0,789.69,562.65
2018,7,28,15,30,665.0,170.0,1.1,32.2,650.0,832.88,592.35
2018,7,28,15,45,620.0,171.5,1.05,32.05,597.0,777.73,557.63
2018,7,28,16,0,575.0,173.0,1.0,31.9,544.0,722.27,522.78
2018,7,28,16,15,621.5,149.5,0.95,31.7,522.5,717.64,522.18
2018,7,28,16,30,668.0,126.0,0.9,31.5,501.0,706.91,516.6
2018,7,28,16,45,638.0,121.0,0.8,31.35,451.5,652.05,480.64
2018,7,28,17,0,608.0,116.0,0.7,31.2,402.0,597.39,443.68
2018,7,28,17,15,565.5,108.5,0.6,30.85,350.0,531.98,398.58
2018,7,28,17,30,523.0,101.0,0.5,30.5,298.0,468.72,353.71
2018,7,28,17,45,498.0,90.0,0.4,30.15,254.0,414.59,314.1
2018,7,28,18,0,473.0,79.0,0.3,29.8,210.0,361.72,273.81
2018,7,28,18,15,407.5,68.0,0.3,29.8,164.0,287.81,216.52
2018,7,28,18,30,342.0,57.0,0.3,29.8,118.0,224.89,165.91
2018,7,28,18,45,254.0,43.5,0.2,28.8,80.5,157.96,111.79
2018,7,28,19,0,166.0,30.0,0.1,27.8,43.0,99.5,57.07
2018,7,28,19,15,90.0,16.5,0.15,27.5,23.0,37.38,0.0
2018,7,28,19,30,14.0,3.0,0.2,27.2,3.0,0.0,0.0
2018,7,28,19,45,7.0,1.5,0.25,26.9,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.25,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.15,20.15,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.1,19.95,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,5,15,5.5,3.0,2.2,19.85,3.0,0.0,0.0
2018,7,29,5,30,11.0,6.0,2.3,20.0,6.0,5.46,0.0
2018,7,29,5,45,63.5,22.0,2.35,20.2,28.0,17.83,0.0
2018,7,29,6,0,116.0,38.0,2.4,20.4,50.0,30.29,19.15
2018,7,29,6,15,138.0,55.5,2.45,21.0,77.5,43.49,31.53
2018,7,29,6,30,160.0,73.0,2.5,21.6,105.0,56.28,43.01
2018,7,29,6,45,235.5,88.5,2.55,22.2,151.5,67.52,52.9
2018,7,29,7,0,311.0,104.0,2.6,22.8,198.0,74.75,59.06
2018,7,29,7,15,379.5,113.0,2.6,23.5,249.5,79.68,63.02
2018,7,29,7,30,448.0,122.0,2.6,24.2,301.0,84.43,66.7
2018,7,29,7,45,452.0,141.0,2.6,24.95,343.0,95.15,75.28
2018,7,29,8,0,456.0,160.0,2.6,25.7,385.0,126.95,85.62
2018,7,29,8,15,466.5,176.5,2.5,26.3,428.0,172.39,112.85
2018,7,29,8,30,477.0,193.0,2.4,26.9,471.0,219.35,147.32
2018,7,29,8,45,396.5,218.5,2.35,27.5,462.5,253.24,177.7
2018,7,29,9,0,316.0,244.0,2.3,28.1,454.0,282.3,203.93
2018,7,29,9,15,213.5,273.0,2.2,28.5,419.0,291.44,214.31
2018,7,29,9,30,111.0,302.0,2.1,28.9,384.0,293.38,217.47
2018,7,29,9,45,193.5,334.5,2.05,29.35,486.5,367.81,271.47
2018,7,29,10,0,276.0,367.0,2.0,29.8,589.0,449.22,329.57
2018,7,29,10,15,230.5,381.0,1.95,30.05,571.5,456.94,334.58
2018,7,29,10,30,185.0,395.0,1.9,30.3,554.0,456.98,333.98
2018,7,29,10,45,128.0,393.5,1.9,30.55,505.0,431.61,315.18
2018,7,29,11,0,71.0,392.0,1.9,30.8,456.0,397.99,290.19
2018,7,29,11,15,159.5,420.0,1.85,30.95,567.5,500.13,363.21
2018,7,29,11,30,248.0,448.0,1.8,31.1,679.0,611.32,439.53
2018,7,29,11,45,242.5,456.5,1.75,31.25,684.5,630.42,450.86
2018,7,29,12,0,237.0,465.0,1.7,31.4,690.0,642.12,457.9
2018,7,29,12,15,234.5,467.5,1.6,31.45,690.5,654.87,465.57
2018,7,29,12,30,232.0,470.0,1.5,31.5,691.0,666.5,472.39
2018,7,29,12,45,267.5,458.0,1.45,31.5,712.0,709.33,500.96
2018,7,29,13,0,303.0,446.0,1.4,31.5,733.0,742.8,523.02
2018,7,29,13,15,292.5,443.0,1.4,31.55,717.0,739.35,520.48
2018,7,29,13,30,282.0,440.0,1.4,31.6,701.0,734.02,517.12
2018,7,29,13,45,265.0,427.5,1.45,31.6,668.5,710.73,502.74
2018,7,29,14,0,248.0,415.0,1.5,31.6,636.0,685.6,487.18
2018,7,29,14,15,282.0,385.5,1.6,31.45,629.5,692.07,494.59
2018,7,29,14,30,316.0,356.0,1.7,31.3,623.0,696.27,500.32
2018,7,29,14,45,414.0,320.5,1.8,31.2,655.5,770.02,553.04
2018,7,29,15,0,512.0,285.0,1.9,31.1,688.0,824.62,592.52
2018,7,29,15,15,485.0,279.0,1.95,30.9,645.5,785.05,567.67
2018,7,29,15,30,458.0,273.0,2.0,30.7,603.0,744.29,542.48
2018,7,29,15,45,410.5,263.5,2.1,30.5,545.5,680.42,501.16
2018,7,29,16,0,363.0,254.0,2.2,30.3,488.0,602.47,449.33
2018,7,29,16,15,332.0,240.0,2.2,29.9,441.0,550.45,414.5
2018,7,29,16,30,301.0,226.0,2.2,29.5,394.0,499.29,379.3
2018,7,29,16,45,238.5,202.0,2.15,29.15,327.5,413.68,317.32
2018,7,29,17,0,176.0,178.0,2.1,28.8,261.0,319.42,247.31
2018,7,29,17,15,105.0,123.5,2.05,28.35,171.5,202.84,157.8
2018,7,29,17,30,34.0,69.0,2.0,27.9,82.0,86.11,64.76
2018,7,29,17,45,25.0,50.5,1.9,27.45,59.0,60.98,44.53
2018,7,29,18,0,16.0,32.0,1.8,27.0,36.0,37.29,25.1
2018,7,29,18,15,20.5,27.5,1.8,27.0,31.5,34.52,22.65
2018,7,29,18,30,25.0,23.0,1.8,27.0,27.0,34.36,22.05
2018,7,29,18,45,20.0,18.0,1.65,26.1,20.5,26.2,14.87
2018,7,29,19,0,15.0,13.0,1.5,25.2,14.0,18.5,6.27
2018,7,29,19,15,8.0,7.0,1.55,25.05,7.5,8.35,0.0
2018,7,29,19,30,1.0,1.0,1.6,24.9,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.75,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,23.9,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.75,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.5,1.65,22.35,1.5,0.0,0.0
2018,7,30,5,30,2.0,3.0,1.7,22.4,3.0,2.73,0.0
2018,7,30,5,45,1.0,11.5,1.8,22.45,11.5,10.12,0.0
2018,7,30,6,0,0.0,20.0,1.9,22.5,20.0,17.61,8.59
2018,7,30,6,15,0.0,32.0,1.95,22.65,32.0,28.21,18.35
2018,7,30,6,30,0.0,44.0,2.0,22.8,44.0,38.84,27.85
2018,7,30,6,45,0.0,51.5,2.05,22.9,51.5,45.47,33.78
2018,7,30,7,0,0.0,59.0,2.1,23.0,59.0,52.12,39.57
2018,7,30,7,15,0.5,68.0,2.15,23.15,68.0,60.11,46.37
2018,7,30,7,30,1.0,77.0,2.2,23.3,77.0,67.96,52.91
2018,7,30,7,45,23.0,123.5,2.25,23.5,134.5,100.87,80.57
2018,7,30,8,0,45.0,170.0,2.3,23.7,192.0,136.41,103.92
2018,7,30,8,15,59.5,199.5,2.35,23.95,232.0,164.41,124.2
2018,7,30,8,30,74.0,229.0,2.4,24.2,272.0,194.83,146.72
2018,7,30,8,45,84.5,246.5,2.4,24.45,299.5,218.28,164.24
2018,7,30,9,0,95.0,264.0,2.4,24.7,327.0,243.11,183.03
2018,7,30,9,15,54.5,246.5,2.4,25.05,283.0,224.79,169.87
2018,7,30,9,30,14.0,229.0,2.4,25.4,239.0,203.6,153.95
2018,7,30,9,45,27.0,275.0,2.35,25.8,296.0,246.2,185.81
2018,7,30,10,0,40.0,321.0,2.3,26.2,353.0,294.52,221.37
2018,7,30,10,15,44.0,336.5,2.3,26.55,373.0,314.93,235.88
2018,7,30,10,30,48.0,352.0,2.3,26.9,393.0,335.92,250.81
2018,7,30,10,45,75.0,380.5,2.25,27.3,447.0,384.06,285.59
2018,7,30,11,0,102.0,409.0,2.2,27.7,501.0,435.25,321.94
2018,7,30,11,15,83.0,388.5,2.2,28.05,464.5,410.87,303.52
2018,7,30,11,30,64.0,368.0,2.2,28.4,428.0,383.87,283.46
2018,7,30,11,45,217.0,360.0,2.15,28.75,565.5,521.72,384.79
2018,7,30,12,0,370.0,352.0,2.1,29.1,703.0,667.33,486.67
2018,7,30,12,15,328.0,398.5,2.1,29.35,710.5,682.51,493.94
2018,7,30,12,30,286.0,445.0,2.1,29.6,718.0,702.37,505.03
2018,7,30,12,45,300.0,443.0,2.1,29.85,728.0,726.25,520.76
2018,7,30,13,0,314.0,441.0,2.1,30.1,738.0,749.15,535.74
2018,7,30,13,15,183.5,358.5,2.15,30.2,531.5,535.63,390.32
2018,7,30,13,30,53.0,276.0,2.2,30.3,325.0,315.12,232.24
2018,7,30,13,45,40.5,271.5,2.2,30.4,308.5,299.76,221.51
2018,7,30,14,0,28.0,267.0,2.2,30.5,292.0,284.02,209.7
2018,7,30,14,15,66.5,303.5,2.25,30.45,360.5,360.55,267.06
2018,7,30,14,30,105.0,340.0,2.3,30.4,429.0,453.92,334.97
2018,7,30,14,45,225.0,323.0,2.3,30.4,503.0,571.55,421.22
2018,7,30,15,0,345.0,306.0,2.3,30.4,577.0,669.04,491.44
2018,7,30,15,15,339.0,298.5,2.3,30.25,553.5,651.19,479.65
2018,7,30,15,30,333.0,291.0,2.3,30.1,530.0,632.07,467.76
2018,7,30,15,45,253.5,285.0,2.3,29.95,460.5,546.81,407.79
2018,7,30,16,0,174.0,279.0,2.3,29.8,391.0,449.38,338.06
2018,7,30,16,15,168.0,245.0,2.25,29.5,346.0,402.87,306.04
2018,7,30,16,30,162.0,211.0,2.2,29.2,301.0,355.88,272.76
2018,7,30,16,45,242.0,192.5,2.15,28.95,312.5,405.89,312.83
2018,7,30,17,0,322.0,174.0,2.1,28.7,324.0,434.31,336.1
2018,7,30,17,15,237.5,155.0,2.0,28.3,258.5,341.61,265.97
2018,7,30,17,30,153.0,136.0,1.9,27.9,193.0,245.0,191.47
2018,7,30,17,45,201.0,113.5,1.75,27.45,176.0,251.68,197.57
2018,7,30,18,0,249.0,91.0,1.6,27.0,159.0,241.72,189.38
2018,7,30,18,15,230.5,75.0,1.6,27.0,127.5,202.08,156.26
2018,7,30,18,30,212.0,59.0,1.6,27.0,96.0,164.14,123.62
2018,7,30,18,45,143.0,42.5,1.5,25.9,64.0,108.95,77.71
2018,7,30,19,0,74.0,26.0,1.4,24.8,32.0,59.0,30.29
2018,7,30,19,15,39.5,14.0,1.45,24.6,17.0,22.53,0.0
2018,7,30,19,30,5.0,2.0,1.5,24.4,2.0,0.0,0.0
2018,7,30,19,45,2.5,1.0,1.6,24.15,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.0,0.5,22.35,1.0,0.0,0.0
2018,7,31,5,30,4.0,2.0,0.6,22.6,2.0,1.82,0.0
2018,7,31,5,45,2.0,5.0,0.65,22.8,5.0,4.47,0.0
2018,7,31,6,0,0.0,8.0,0.7,23.0,8.0,7.02,0.0
2018,7,31,6,15,0.0,12.5,0.75,23.15,12.5,10.97,3.69
2018,7,31,6,30,0.0,17.0,0.8,23.3,17.0,14.94,7.26
2018,7,31,6,45,0.0,19.5,0.9,23.45,19.5,17.14,9.25
2018,7,31,7,0,0.0,22.0,1.0,23.6,22.0,19.35,11.19
2018,7,31,7,15,0.0,27.5,1.0,23.85,27.5,24.21,15.37
2018,7,31,7,30,0.0,33.0,1.0,24.1,33.0,29.08,19.49
2018,7,31,7,45,0.0,44.5,1.0,24.35,44.5,39.27,28.11
2018,7,31,8,0,0.0,56.0,1.0,24.6,56.0,49.48,34.85
2018,7,31,8,15,0.0,70.0,1.05,24.85,70.0,61.93,44.71
2018,7,31,8,30,0.0,84.0,1.1,25.1,84.0,74.41,54.48
2018,7,31,8,45,0.0,101.0,1.15,25.35,101.0,89.28,66.03
2018,7,31,9,0,0.0,118.0,1.2,25.6,118.0,103.91,77.26
2018,7,31,9,15,0.0,121.0,1.25,25.85,121.0,106.68,79.12
2018,7,31,9,30,0.0,124.0,1.3,26.1,124.0,109.43,80.99
2018,7,31,9,45,0.0,105.0,1.4,26.35,105.0,93.08,68.0
2018,7,31,10,0,0.0,86.0,1.5,26.6,86.0,76.42,54.81
2018,7,31,10,15,3.0,128.5,1.6,26.75,131.0,115.53,85.15
2018,7,31,10,30,6.0,171.0,1.7,26.9,176.0,154.92,115.22
2018,7,31,10,45,6.5,173.0,1.8,27.05,178.5,157.63,117.05
2018,7,31,11,0,7.0,175.0,1.9,27.2,181.0,160.37,119.0
2018,7,31,11,15,12.5,219.5,1.95,27.15,231.0,204.66,152.57
2018,7,31,11,30,18.0,264.0,2.0,27.1,281.0,249.79,186.29
2018,7,31,11,45,28.5,288.5,2.05,27.05,315.5,286.87,213.91
2018,7,31,12,0,39.0,313.0,2.1,27.0,350.0,321.63,239.65
2018,7,31,12,15,26.5,286.5,2.1,26.85,311.5,288.84,215.24
2018,7,31,12,30,14.0,260.0,2.1,26.7,273.0,247.52,184.48
2018,7,31,12,45,25.5,318.5,2.1,26.55,342.5,323.33,241.06
2018,7,31,13,0,37.0,377.0,2.1,26.4,412.0,393.95,292.49
2018,7,31,13,15,96.5,404.5,2.1,26.3,494.0,482.82,357.94
2018,7,31,13,30,156.0,432.0,2.1,26.2,576.0,588.07,433.07
2018,7,31,13,45,234.5,410.0,2.1,26.1,621.0,663.48,487.19
2018,7,31,14,0,313.0,388.0,2.1,26.0,666.0,723.91,530.74
2018,7,31,14,15,359.0,359.5,2.1,26.0,669.0,742.99,545.37
2018,7,31,14,30,405.0,331.0,2.1,26.0,672.0,774.82,568.6
2018,7,31,14,45,337.0,341.5,2.15,26.0,617.5,702.33,518.94
2018,7,31,15,0,269.0,352.0,2.2,26.0,563.0,645.5,479.55
2018,7,31,15,15,196.5,273.0,2.2,25.95,423.0,487.82,368.89
2018,7,31,15,30,124.0,194.0,2.2,25.9,283.0,316.7,243.61
2018,7,31,15,45,62.0,117.0,2.2,25.9,161.5,176.53,136.05
2018,7,31,16,0,0.0,40.0,2.2,25.9,40.0,35.37,22.81
2018,7,31,16,15,19.0,86.5,2.15,25.8,97.0,96.97,73.04
2018,7,31,16,30,38.0,133.0,2.1,25.7,154.0,158.54,122.52
2018,7,31,16,45,95.5,161.5,2.05,25.65,207.5,244.77,191.7
2018,7,31,17,0,153.0,190.0,2.0,25.6,261.0,317.2,248.74
2018,7,31,17,15,104.5,160.0,1.85,25.45,206.0,244.88,192.12
2018,7,31,17,30,56.0,130.0,1.7,25.3,151.0,166.31,129.92
2018,7,31,17,45,36.5,94.0,1.55,25.1,107.0,113.74,87.81
2018,7,31,18,0,17.0,58.0,1.4,24.9,63.0,63.71,46.95
2018,7,31,18,15,15.5,45.5,1.4,24.9,49.0,49.89,35.39
2018,7,31,18,30,14.0,33.0,1.4,24.9,35.0,36.17,23.72
2018,7,31,18,45,12.5,25.5,1.25,24.4,27.0,27.98,16.4
2018,7,31,19,0,11.0,18.0,1.1,23.9,19.0,20.06,6.29
2018,7,31,19,15,7.5,9.5,1.1,23.85,10.0,10.5,0.0
2018,7,31,19,30,4.0,1.0,1.1,23.8,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,1.15,23.7,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.15,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,22.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,22.9,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.1,22.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.05,22.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
