Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,6,45,358.5,71.5,0.65,24.05,154.5,53.46,40.34
2018,8,11,7,0,416.0,84.0,0.7,24.5,198.0,61.65,47.43
2018,8,11,7,15,473.5,92.5,0.6,24.85,248.5,66.68,51.63
2018,8,11,7,30,531.0,101.0,0.5,25.2,299.0,71.65,55.63
2018,8,11,7,45,566.5,108.5,0.45,25.5,349.0,74.45,57.72
2018,8,11,8,0,602.0,116.0,0.4,25.8,399.0,100.89,62.34
2018,8,11,8,15,632.0,121.0,0.35,26.15,447.5,149.2,87.84
2018,8,11,8,30,662.0,126.0,0.3,26.5,496.0,201.24,124.77
2018,8,11,8,45,686.0,129.0,0.3,26.85,542.5,253.86,166.32
2018,8,11,9,0,710.0,132.0,0.3,27.2,589.0,308.95,210.88
2018,8,11,9,15,724.5,136.5,0.35,27.45,630.5,364.13,255.68
2018,8,11,9,30,739.0,141.0,0.4,27.7,672.0,423.61,302.45
2018,8,11,9,45,508.0,213.0,0.5,28.0,587.0,417.47,302.96
2018,8,11,10,0,277.0,285.0,0.6,28.3,502.0,388.58,284.38
2018,8,11,10,15,385.0,269.0,0.75,28.45,584.0,457.97,335.79
2018,8,11,10,30,493.0,253.0,0.9,28.6,666.0,537.67,393.25
2018,8,11,10,45,588.5,230.5,1.0,28.75,738.5,612.64,446.31
2018,8,11,11,0,684.0,208.0,1.1,28.9,811.0,694.16,502.92
2018,8,11,11,15,579.0,263.0,1.15,29.0,780.5,696.83,502.71
2018,8,11,11,30,474.0,318.0,1.2,29.1,750.0,690.13,496.55
2018,8,11,11,45,559.5,281.5,1.25,29.2,797.5,752.67,540.17
2018,8,11,12,0,645.0,245.0,1.3,29.3,845.0,818.85,584.84
2018,8,11,12,15,700.5,216.5,1.35,29.35,869.5,866.46,616.21
2018,8,11,12,30,756.0,188.0,1.4,29.4,894.0,907.0,641.77
2018,8,11,12,45,751.5,191.0,1.45,29.4,889.5,926.02,653.97
2018,8,11,13,0,747.0,194.0,1.5,29.4,885.0,941.86,664.52
2018,8,11,13,15,688.0,216.5,1.55,29.3,846.0,928.48,657.19
2018,8,11,13,30,629.0,239.0,1.6,29.2,807.0,903.27,642.48
2018,8,11,13,45,647.0,226.5,1.6,29.1,799.0,916.12,651.95
2018,8,11,14,0,665.0,214.0,1.6,29.0,791.0,925.77,658.83
2018,8,11,14,15,466.5,280.0,1.65,28.9,678.5,790.73,569.64
2018,8,11,14,30,268.0,346.0,1.7,28.8,566.0,645.32,469.99
2018,8,11,14,45,236.5,313.0,1.7,28.65,501.0,578.27,426.04
2018,8,11,15,0,205.0,280.0,1.7,28.5,436.0,510.25,379.74
2018,8,11,15,15,132.5,276.0,1.7,28.4,375.0,417.88,313.24
2018,8,11,15,30,60.0,272.0,1.7,28.3,314.0,328.43,246.97
2018,8,11,15,45,66.0,249.5,1.7,28.15,292.5,309.93,234.79
2018,8,11,16,0,72.0,227.0,1.7,28.0,271.0,290.72,221.62
2018,8,11,16,15,96.5,223.5,1.6,27.85,277.5,307.71,235.81
2018,8,11,16,30,121.0,220.0,1.5,27.7,284.0,337.29,259.06
2018,8,11,16,45,65.5,152.5,1.45,27.55,186.5,201.77,155.67
2018,8,11,17,0,10.0,85.0,1.4,27.4,89.0,82.88,61.49
2018,8,11,17,15,28.5,88.5,1.3,27.05,98.5,104.24,79.55
2018,8,11,17,30,47.0,92.0,1.2,26.7,108.0,119.78,92.49
2018,8,11,17,45,23.5,63.0,1.05,26.35,71.0,73.51,54.8
2018,8,11,18,0,0.0,34.0,0.9,26.0,34.0,29.95,18.95
2018,8,11,18,15,0.0,23.5,0.9,26.0,23.5,20.67,11.22
2018,8,11,18,30,0.0,13.0,0.9,26.0,13.0,11.42,3.48
2018,8,11,18,45,3.0,8.5,0.75,25.0,8.5,8.68,0.58
2018,8,11,19,0,6.0,4.0,0.6,24.0,4.0,5.42,0.0
2018,8,11,19,15,3.0,2.0,0.6,23.8,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.45,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.5,1.0,0.85,19.7,1.0,0.0,0.0
2018,8,12,5,30,7.0,2.0,1.0,20.1,2.0,0.0,0.0
2018,8,12,5,45,75.0,15.0,1.15,20.55,20.0,13.64,0.0
2018,8,12,6,0,143.0,28.0,1.3,21.0,38.0,22.04,7.86
2018,8,12,6,15,231.5,42.5,1.3,21.45,75.0,32.94,21.91
2018,8,12,6,30,320.0,57.0,1.3,21.9,112.0,43.5,31.69
2018,8,12,6,45,386.5,68.5,1.25,22.35,157.5,51.38,38.83
2018,8,12,7,0,453.0,80.0,1.2,22.8,203.0,58.98,45.48
2018,8,12,7,15,494.5,89.5,1.05,23.5,250.5,65.48,50.92
2018,8,12,7,30,536.0,99.0,0.9,24.2,298.0,70.22,54.69
2018,8,12,7,45,557.5,109.5,0.8,24.9,344.5,75.3,58.63
2018,8,12,8,0,579.0,120.0,0.7,25.6,391.0,103.05,64.73
2018,8,12,8,15,626.0,121.5,0.7,26.05,444.5,149.09,88.25
2018,8,12,8,30,673.0,123.0,0.7,26.5,498.0,200.99,124.66
2018,8,12,8,45,685.5,130.5,0.65,27.0,542.0,255.18,168.04
2018,8,12,9,0,698.0,138.0,0.6,27.5,586.0,310.53,213.15
2018,8,12,9,15,717.0,141.5,0.6,27.75,629.0,365.92,257.97
2018,8,12,9,30,736.0,145.0,0.6,28.0,672.0,422.7,302.72
2018,8,12,9,45,742.5,151.0,0.6,28.3,707.5,479.63,346.09
2018,8,12,10,0,749.0,157.0,0.6,28.6,743.0,532.57,385.16
2018,8,12,10,15,747.5,166.0,0.6,28.8,771.0,582.75,421.06
2018,8,12,10,30,746.0,175.0,0.6,29.0,799.0,631.23,454.57
2018,8,12,10,45,733.5,187.0,0.6,29.15,816.0,673.76,483.06
2018,8,12,11,0,721.0,199.0,0.6,29.3,833.0,713.76,509.08
2018,8,12,11,15,639.5,251.5,0.6,29.4,822.5,734.08,520.37
2018,8,12,11,30,558.0,304.0,0.6,29.5,812.0,746.25,526.15
2018,8,12,11,45,535.5,324.0,0.65,29.6,816.0,772.12,542.53
2018,8,12,12,0,513.0,344.0,0.7,29.7,820.0,794.95,556.62
2018,8,12,12,15,466.5,364.5,0.7,29.75,798.0,793.44,554.35
2018,8,12,12,30,420.0,385.0,0.7,29.8,776.0,787.75,549.68
2018,8,12,12,45,381.5,402.5,0.75,29.85,756.5,773.43,540.69
2018,8,12,13,0,343.0,420.0,0.8,29.9,737.0,765.68,535.68
2018,8,12,13,15,333.0,416.5,0.8,29.9,720.5,762.32,533.82
2018,8,12,13,30,323.0,413.0,0.8,29.9,704.0,756.94,530.68
2018,8,12,13,45,337.0,391.5,0.85,29.95,689.0,755.07,531.29
2018,8,12,14,0,351.0,370.0,0.9,30.0,674.0,751.12,530.6
2018,8,12,14,15,293.5,373.0,0.9,29.95,621.5,699.12,496.46
2018,8,12,14,30,236.0,376.0,0.9,29.9,569.0,646.24,461.65
2018,8,12,14,45,223.0,342.5,0.9,29.9,518.5,597.6,430.81
2018,8,12,15,0,210.0,309.0,0.9,29.9,468.0,530.43,387.01
2018,8,12,15,15,225.0,272.5,0.85,29.75,435.0,519.91,381.75
2018,8,12,15,30,240.0,236.0,0.8,29.6,402.0,490.05,362.86
2018,8,12,15,45,122.5,168.0,0.7,29.5,252.5,287.67,216.78
2018,8,12,16,0,5.0,100.0,0.6,29.4,103.0,93.36,67.78
2018,8,12,16,15,10.0,99.5,0.6,29.2,105.0,97.07,71.6
2018,8,12,16,30,15.0,99.0,0.6,29.0,107.0,106.02,79.08
2018,8,12,16,45,14.5,96.5,0.6,28.75,103.5,102.93,76.94
2018,8,12,17,0,14.0,94.0,0.6,28.5,100.0,94.51,70.6
2018,8,12,17,15,9.5,67.0,0.65,28.05,71.0,65.69,47.82
2018,8,12,17,30,5.0,40.0,0.7,27.6,42.0,38.42,25.87
2018,8,12,17,45,2.5,27.5,0.7,27.1,28.5,25.66,15.47
2018,8,12,18,0,0.0,15.0,0.7,26.6,15.0,13.18,5.18
2018,8,12,18,15,0.0,12.5,0.7,26.6,12.5,10.97,3.29
2018,8,12,18,30,0.0,10.0,0.7,26.6,10.0,8.77,1.34
2018,8,12,18,45,0.5,6.5,0.65,25.65,6.5,5.88,0.0
2018,8,12,19,0,1.0,3.0,0.6,24.7,3.0,3.03,0.0
2018,8,12,19,15,0.5,1.5,0.55,24.45,1.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.7,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.0,1.0,0.0,0.0
2018,8,13,5,45,63.5,14.0,1.15,19.3,18.0,12.73,0.0
2018,8,13,6,0,122.0,27.0,1.3,19.6,35.0,21.24,6.55
2018,8,13,6,15,209.5,43.5,1.35,19.9,72.5,33.72,22.66
2018,8,13,6,30,297.0,60.0,1.4,20.2,110.0,45.79,33.86
2018,8,13,6,45,367.0,72.0,1.4,20.5,156.0,53.98,41.37
2018,8,13,7,0,437.0,84.0,1.4,20.8,202.0,61.88,48.38
2018,8,13,7,15,489.0,93.0,1.45,21.3,252.0,67.25,52.93
2018,8,13,7,30,541.0,102.0,1.5,21.8,302.0,72.82,57.5
2018,8,13,7,45,581.0,108.5,1.55,22.35,353.0,74.85,58.91
2018,8,13,8,0,621.0,115.0,1.6,22.9,404.0,101.1,63.08
2018,8,13,8,15,650.5,120.5,1.55,23.35,454.0,151.06,90.09
2018,8,13,8,30,680.0,126.0,1.5,23.8,504.0,204.7,129.2
2018,8,13,8,45,703.0,130.0,1.45,24.25,551.0,259.12,173.38
2018,8,13,9,0,726.0,134.0,1.4,24.7,598.0,315.92,220.6
2018,8,13,9,15,744.0,136.5,1.3,25.05,641.0,371.85,266.92
2018,8,13,9,30,762.0,139.0,1.2,25.4,684.0,432.37,315.26
2018,8,13,9,45,776.5,140.5,1.15,25.75,721.5,487.27,358.14
2018,8,13,10,0,791.0,142.0,1.1,26.1,759.0,542.44,399.63
2018,8,13,10,15,782.5,152.5,1.05,26.4,784.0,592.08,435.61
2018,8,13,10,30,774.0,163.0,1.0,26.7,809.0,639.22,468.44
2018,8,13,10,45,790.5,160.0,0.95,27.0,837.0,688.88,502.13
2018,8,13,11,0,807.0,157.0,0.9,27.3,865.0,737.89,534.25
2018,8,13,11,15,630.0,247.5,0.95,27.5,807.5,724.09,522.09
2018,8,13,11,30,453.0,338.0,1.0,27.7,750.0,692.68,498.16
2018,8,13,11,45,398.5,362.0,1.0,27.85,727.5,691.48,496.36
2018,8,13,12,0,344.0,386.0,1.0,28.0,705.0,678.33,486.32
2018,8,13,12,15,378.0,363.0,1.05,28.1,714.0,712.31,510.18
2018,8,13,12,30,412.0,340.0,1.1,28.2,723.0,738.47,528.52
2018,8,13,12,45,464.5,328.5,1.2,28.3,758.0,792.52,565.54
2018,8,13,13,0,517.0,317.0,1.3,28.4,793.0,846.18,601.71
2018,8,13,13,15,424.5,355.5,1.35,28.4,742.5,804.9,573.09
2018,8,13,13,30,332.0,394.0,1.4,28.4,692.0,747.05,534.44
2018,8,13,13,45,491.0,311.5,1.4,28.45,741.0,843.21,602.38
2018,8,13,14,0,650.0,229.0,1.4,28.5,790.0,927.72,659.77
2018,8,13,14,15,717.5,191.0,1.45,28.4,791.5,956.88,678.84
2018,8,13,14,30,785.0,153.0,1.5,28.3,793.0,974.16,691.25
2018,8,13,14,45,774.5,150.5,1.5,28.25,759.5,954.69,680.11
2018,8,13,15,0,764.0,148.0,1.5,28.2,726.0,932.06,667.44
2018,8,13,15,15,750.5,144.0,1.45,28.1,686.5,901.95,649.5
2018,8,13,15,30,737.0,140.0,1.4,28.0,647.0,874.86,633.54
2018,8,13,15,45,719.5,136.0,1.4,27.9,603.0,835.96,610.4
2018,8,13,16,0,702.0,132.0,1.4,27.8,559.0,795.12,585.81
2018,8,13,16,15,678.0,126.5,1.3,27.7,511.0,745.37,553.82
2018,8,13,16,30,654.0,121.0,1.2,27.6,463.0,694.72,520.85
2018,8,13,16,45,622.5,115.0,1.1,27.55,413.0,637.16,482.32
2018,8,13,17,0,591.0,109.0,1.0,27.5,363.0,580.0,442.32
2018,8,13,17,15,549.5,101.0,0.9,27.1,312.5,514.6,395.81
2018,8,13,17,30,508.0,93.0,0.8,26.7,262.0,451.35,349.35
2018,8,13,17,45,452.0,82.5,0.75,26.3,213.0,375.44,291.98
2018,8,13,18,0,396.0,72.0,0.7,25.9,164.0,309.85,240.22
2018,8,13,18,15,320.5,58.5,0.7,25.9,120.5,236.91,180.84
2018,8,13,18,30,245.0,45.0,0.7,25.9,77.0,172.35,126.59
2018,8,13,18,45,153.0,29.0,0.65,25.05,46.0,105.23,62.69
2018,8,13,19,0,61.0,13.0,0.6,24.2,15.0,29.87,0.0
2018,8,13,19,15,30.5,6.5,0.65,24.0,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.3,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,18.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,8,14,5,15,2.0,0.5,0.3,19.05,0.5,0.0,0.0
2018,8,14,5,30,4.0,1.0,0.4,19.3,1.0,0.0,0.0
2018,8,14,5,45,57.0,13.0,0.45,19.55,16.5,11.82,0.0
2018,8,14,6,0,110.0,25.0,0.5,19.8,32.0,19.65,4.64
2018,8,14,6,15,195.0,41.5,0.5,20.2,68.5,32.16,21.28
2018,8,14,6,30,280.0,58.0,0.5,20.6,105.0,44.25,32.48
2018,8,14,6,45,348.0,72.0,0.55,21.05,151.0,53.96,41.26
2018,8,14,7,0,416.0,86.0,0.6,21.5,197.0,63.31,49.46
2018,8,14,7,15,467.0,96.0,0.7,22.15,246.5,69.33,54.51
2018,8,14,7,30,518.0,106.0,0.8,22.8,296.0,75.1,59.18
2018,8,14,7,45,557.0,113.0,0.9,23.45,346.0,78.32,61.57
2018,8,14,8,0,596.0,120.0,1.0,24.1,396.0,103.99,65.62
2018,8,14,8,15,626.0,125.5,1.1,24.6,445.0,152.49,91.64
2018,8,14,8,30,656.0,131.0,1.2,25.1,494.0,204.78,129.44
2018,8,14,8,45,680.0,135.0,1.25,25.6,541.0,258.05,172.28
2018,8,14,9,0,704.0,139.0,1.3,26.1,588.0,313.84,218.32
2018,8,14,9,15,725.0,140.5,1.35,26.4,631.0,368.83,263.83
2018,8,14,9,30,746.0,142.0,1.4,26.7,674.0,428.8,312.03
2018,8,14,9,45,764.5,142.0,1.4,27.0,712.5,483.47,354.97
2018,8,14,10,0,783.0,142.0,1.4,27.3,751.0,538.86,397.06
2018,8,14,10,15,793.5,143.0,1.45,27.45,782.5,590.89,435.98
2018,8,14,10,30,804.0,144.0,1.5,27.6,814.0,642.23,473.31
2018,8,14,10,45,812.0,145.5,1.55,27.8,839.5,691.37,508.04
2018,8,14,11,0,820.0,147.0,1.6,28.0,865.0,739.1,540.98
2018,8,14,11,15,826.0,147.0,1.6,28.15,883.0,782.28,569.28
2018,8,14,11,30,832.0,147.0,1.6,28.3,901.0,817.08,590.93
2018,8,14,11,45,837.5,145.5,1.65,28.4,912.0,853.13,613.94
2018,8,14,12,0,843.0,144.0,1.7,28.5,923.0,886.71,635.22
2018,8,14,12,15,658.0,234.0,1.7,28.55,843.0,847.39,608.83
2018,8,14,12,30,473.0,324.0,1.7,28.6,763.0,781.05,561.41
2018,8,14,12,45,440.5,341.0,1.7,28.7,748.0,782.47,562.03
2018,8,14,13,0,408.0,358.0,1.7,28.8,733.0,780.77,559.98
2018,8,14,13,15,571.5,277.0,1.7,28.8,794.0,875.6,626.44
2018,8,14,13,30,735.0,196.0,1.7,28.8,855.0,967.41,686.24
2018,8,14,13,45,688.0,214.5,1.7,28.8,820.0,947.32,673.18
2018,8,14,14,0,641.0,233.0,1.7,28.8,785.0,923.46,659.0
2018,8,14,14,15,621.0,231.0,1.7,28.75,751.5,902.55,646.66
2018,8,14,14,30,601.0,229.0,1.7,28.7,718.0,878.79,632.39
2018,8,14,14,45,610.0,214.5,1.65,28.65,692.5,868.25,626.89
2018,8,14,15,0,619.0,200.0,1.6,28.6,667.0,854.39,618.82
2018,8,14,15,15,634.0,185.0,1.55,28.55,640.5,842.4,612.04
2018,8,14,15,30,649.0,170.0,1.5,28.5,614.0,826.77,602.95
2018,8,14,15,45,483.0,192.0,1.5,28.4,510.0,675.86,501.92
2018,8,14,16,0,317.0,214.0,1.5,28.3,406.0,523.62,395.12
2018,8,14,16,15,365.5,192.0,1.4,28.25,395.5,547.07,414.44
2018,8,14,16,30,414.0,170.0,1.3,28.2,385.0,548.57,417.02
2018,8,14,16,45,437.5,149.5,1.2,28.1,355.0,527.03,402.77
2018,8,14,17,0,461.0,129.0,1.1,28.0,325.0,501.82,385.63
2018,8,14,17,15,240.0,102.0,1.05,27.5,203.0,284.34,222.52
2018,8,14,17,30,19.0,75.0,1.0,27.0,81.0,83.85,62.68
2018,8,14,17,45,9.5,46.0,0.9,26.5,49.0,46.09,32.3
2018,8,14,18,0,0.0,17.0,0.8,26.0,17.0,14.94,6.63
2018,8,14,18,15,0.0,12.5,0.8,26.0,12.5,10.97,3.29
2018,8,14,18,30,0.0,8.0,0.8,26.0,8.0,7.02,0.0
2018,8,14,18,45,0.0,5.0,0.85,25.2,5.0,4.38,0.0
2018,8,14,19,0,0.0,2.0,0.9,24.4,2.0,1.82,0.0
2018,8,14,19,15,0.0,1.0,0.9,24.25,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,8,15,5,45,52.5,12.0,1.35,20.0,15.5,10.91,0.0
2018,8,15,6,0,105.0,24.0,1.5,20.4,31.0,18.87,3.02
2018,8,15,6,15,192.0,41.0,1.55,20.75,67.5,31.8,20.79
2018,8,15,6,30,279.0,58.0,1.6,21.1,104.0,44.29,32.38
2018,8,15,6,45,347.0,71.5,1.65,21.45,149.5,53.64,40.87
2018,8,15,7,0,415.0,85.0,1.7,21.8,195.0,62.63,48.81
2018,8,15,7,15,465.0,95.5,1.5,22.45,244.5,69.03,54.21
2018,8,15,7,30,515.0,106.0,1.3,23.1,294.0,75.15,59.18
2018,8,15,7,45,505.0,123.0,1.15,23.75,331.0,84.96,67.14
2018,8,15,8,0,495.0,140.0,1.0,24.4,368.0,114.44,76.16
2018,8,15,8,15,481.0,161.5,0.9,25.05,404.5,164.04,106.27
2018,8,15,8,30,467.0,183.0,0.8,25.7,441.0,212.29,142.35
2018,8,15,8,45,577.5,165.0,0.7,26.3,512.5,258.47,174.91
2018,8,15,9,0,688.0,147.0,0.6,26.9,584.0,315.95,218.04
2018,8,15,9,15,699.0,153.5,0.5,27.1,624.5,370.64,262.03
2018,8,15,9,30,710.0,160.0,0.4,27.3,665.0,425.89,304.97
2018,8,15,9,45,632.5,203.5,0.25,27.5,671.5,470.57,338.51
2018,8,15,10,0,555.0,247.0,0.1,27.7,678.0,505.46,363.03
2018,8,15,10,15,448.0,309.0,0.2,27.8,666.0,529.98,380.65
2018,8,15,10,30,341.0,371.0,0.3,27.9,654.0,542.52,389.08
2018,8,15,10,45,472.5,318.5,0.35,27.95,724.0,612.32,438.62
2018,8,15,11,0,604.0,266.0,0.4,28.0,794.0,690.32,492.34
2018,8,15,11,15,515.5,313.5,0.5,28.05,770.5,696.04,495.05
2018,8,15,11,30,427.0,361.0,0.6,28.1,747.0,693.75,492.99
2018,8,15,11,45,335.5,379.0,0.7,28.1,684.5,648.63,463.31
2018,8,15,12,0,244.0,397.0,0.8,28.1,622.0,602.02,431.98
2018,8,15,12,15,335.5,360.0,0.8,28.25,670.0,662.87,475.2
2018,8,15,12,30,427.0,323.0,0.8,28.4,718.0,737.75,525.45
2018,8,15,12,45,514.5,293.0,0.85,28.55,766.5,807.1,571.65
2018,8,15,13,0,602.0,263.0,0.9,28.7,815.0,880.05,619.32
2018,8,15,13,15,485.0,318.5,0.9,28.8,759.0,829.62,583.83
2018,8,15,13,30,368.0,374.0,0.9,28.9,703.0,763.81,539.7
2018,8,15,13,45,230.5,388.5,0.95,29.05,593.0,646.49,461.48
2018,8,15,14,0,93.0,403.0,1.0,29.2,483.0,493.75,356.55
2018,8,15,14,15,147.5,392.5,1.05,29.2,514.5,557.58,403.81
2018,8,15,14,30,202.0,382.0,1.1,29.2,546.0,603.24,436.77
2018,8,15,14,45,296.5,343.5,1.1,29.25,572.5,673.37,486.69
2018,8,15,15,0,391.0,305.0,1.1,29.3,599.0,721.73,521.58
2018,8,15,15,15,387.0,287.5,1.1,29.25,565.0,693.5,503.78
2018,8,15,15,30,383.0,270.0,1.1,29.2,531.0,663.58,485.47
2018,8,15,15,45,398.5,244.0,1.1,29.1,499.5,656.64,482.86
2018,8,15,16,0,414.0,218.0,1.1,29.0,468.0,630.63,467.4
2018,8,15,16,15,362.5,209.5,1.0,28.9,414.5,548.45,410.83
2018,8,15,16,30,311.0,201.0,0.9,28.8,361.0,485.33,366.55
2018,8,15,16,45,397.5,166.0,0.85,28.7,348.5,515.11,390.7
2018,8,15,17,0,484.0,131.0,0.8,28.6,336.0,520.95,396.79
2018,8,15,17,15,460.5,118.5,0.75,28.2,292.0,468.36,359.21
2018,8,15,17,30,437.0,106.0,0.7,27.8,248.0,416.7,321.49
2018,8,15,17,45,382.0,92.5,0.65,27.4,200.0,346.9,268.48
2018,8,15,18,0,327.0,79.0,0.6,27.0,152.0,282.12,217.46
2018,8,15,18,15,251.5,62.5,0.6,27.0,109.5,209.69,158.82
2018,8,15,18,30,176.0,46.0,0.6,27.0,67.0,137.67,99.47
2018,8,15,18,45,105.5,28.5,0.6,26.3,39.5,79.89,40.42
2018,8,15,19,0,35.0,11.0,0.6,25.6,12.0,20.29,0.0
2018,8,15,19,15,17.5,5.5,0.65,25.5,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,5,45,41.0,11.5,0.65,22.0,14.0,10.46,0.0
2018,8,16,6,0,82.0,23.0,0.6,22.2,28.0,18.65,1.47
2018,8,16,6,15,160.5,41.5,0.7,22.55,63.5,33.01,21.53
2018,8,16,6,30,239.0,60.0,0.8,22.9,99.0,45.78,33.37
2018,8,16,6,45,306.0,75.0,0.9,23.25,143.5,56.18,42.72
2018,8,16,7,0,373.0,90.0,1.0,23.6,188.0,66.18,51.46
2018,8,16,7,15,424.5,101.0,1.1,24.25,236.5,72.81,57.01
2018,8,16,7,30,476.0,112.0,1.2,24.9,285.0,79.16,62.13
2018,8,16,7,45,515.0,121.0,1.35,25.55,334.5,83.76,65.64
2018,8,16,8,0,554.0,130.0,1.5,26.2,384.0,110.38,71.14
2018,8,16,8,15,584.0,136.5,1.6,26.7,432.5,157.09,96.29
2018,8,16,8,30,614.0,143.0,1.7,27.2,481.0,207.67,132.62
2018,8,16,8,45,637.0,149.0,1.85,27.75,527.0,259.87,174.31
2018,8,16,9,0,660.0,155.0,2.0,28.3,573.0,314.59,219.18
2018,8,16,9,15,682.0,157.0,2.0,28.55,615.5,367.98,263.09
2018,8,16,9,30,704.0,159.0,2.0,28.8,658.0,423.16,307.49
2018,8,16,9,45,723.5,158.5,2.05,29.1,696.0,476.59,349.6
2018,8,16,10,0,743.0,158.0,2.1,29.4,734.0,532.82,392.47
2018,8,16,10,15,753.0,160.5,2.05,29.6,765.0,583.97,430.3
2018,8,16,10,30,763.0,163.0,2.0,29.8,796.0,634.52,466.51
2018,8,16,10,45,770.0,165.0,2.0,30.0,820.5,681.72,499.63
2018,8,16,11,0,777.0,167.0,2.0,30.2,845.0,727.55,530.98
2018,8,16,11,15,782.0,168.5,1.95,30.35,862.5,769.8,558.96
2018,8,16,11,30,787.0,170.0,1.9,30.5,880.0,810.07,584.17
2018,8,16,11,45,751.5,190.0,1.9,30.7,874.5,830.9,596.57
2018,8,16,12,0,716.0,210.0,1.9,30.9,869.0,852.79,609.82
2018,8,16,12,15,604.5,270.0,1.85,30.95,827.5,834.44,595.0
2018,8,16,12,30,493.0,330.0,1.8,31.0,786.0,807.27,574.29
2018,8,16,12,45,502.5,321.5,1.75,31.1,783.5,824.59,585.63
2018,8,16,13,0,512.0,313.0,1.7,31.2,781.0,839.71,595.12
2018,8,16,13,15,565.0,280.5,1.65,31.25,790.0,874.11,618.19
2018,8,16,13,30,618.0,248.0,1.6,31.3,799.0,905.25,638.87
2018,8,16,13,45,653.0,227.0,1.55,31.3,797.0,926.49,652.46
2018,8,16,14,0,688.0,206.0,1.5,31.3,795.0,944.16,663.27
2018,8,16,14,15,707.5,190.0,1.45,31.25,778.0,947.69,665.54
2018,8,16,14,30,727.0,174.0,1.4,31.2,761.0,947.34,665.69
2018,8,16,14,45,733.0,163.5,1.35,31.15,733.5,935.79,659.06
2018,8,16,15,0,739.0,153.0,1.3,31.1,706.0,920.64,650.41
2018,8,16,15,15,725.5,149.0,1.25,31.0,667.0,890.75,632.75
2018,8,16,15,30,712.0,145.0,1.2,30.9,628.0,858.28,613.57
2018,8,16,15,45,694.5,140.0,1.15,30.85,584.5,818.67,589.58
2018,8,16,16,0,677.0,135.0,1.1,30.8,541.0,777.2,564.23
2018,8,16,16,15,653.5,129.5,1.05,30.75,494.0,728.49,533.77
2018,8,16,16,30,630.0,124.0,1.0,30.7,447.0,678.91,502.3
2018,8,16,16,45,599.0,117.0,0.95,30.65,397.5,621.33,464.34
2018,8,16,17,0,568.0,110.0,0.9,30.6,348.0,564.2,425.2
2018,8,16,17,15,525.0,102.0,0.85,30.05,298.5,498.63,379.52
2018,8,16,17,30,482.0,94.0,0.8,29.5,249.0,430.73,330.53
2018,8,16,17,45,423.0,83.0,0.75,28.95,200.5,359.22,276.69
2018,8,16,18,0,364.0,72.0,0.7,28.4,152.0,293.11,224.83
2018,8,16,18,15,281.0,58.0,0.7,28.4,109.5,218.08,164.19
2018,8,16,18,30,198.0,44.0,0.7,28.4,67.0,152.53,109.46
2018,8,16,18,45,116.0,27.0,0.75,27.4,39.0,81.01,36.19
2018,8,16,19,0,34.0,10.0,0.8,26.4,11.0,19.06,0.0
2018,8,16,19,15,17.0,5.0,0.85,26.15,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.2,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,17,5,45,35.5,11.5,1.25,22.45,13.5,10.46,0.0
2018,8,17,6,0,71.0,23.0,1.4,22.9,27.0,18.61,0.0
2018,8,17,6,15,134.5,41.0,1.55,23.35,58.5,32.56,20.94
2018,8,17,6,30,198.0,59.0,1.7,23.8,90.0,46.2,33.53
2018,8,17,6,45,213.5,76.5,1.85,24.25,122.0,58.96,44.87
2018,8,17,7,0,229.0,94.0,2.0,24.7,154.0,71.27,55.55
2018,8,17,7,15,279.0,110.0,2.1,25.2,199.5,82.31,64.87
2018,8,17,7,30,329.0,126.0,2.2,25.7,245.0,92.98,73.63
2018,8,17,7,45,394.5,135.0,2.3,26.2,299.5,92.52,72.86
2018,8,17,8,0,460.0,144.0,2.4,26.7,354.0,116.0,77.62
2018,8,17,8,15,499.5,152.5,2.5,27.15,405.0,160.01,101.96
2018,8,17,8,30,539.0,161.0,2.6,27.6,456.0,208.94,136.85
2018,8,17,8,45,575.5,165.0,2.7,28.0,506.0,258.8,176.07
2018,8,17,9,0,612.0,169.0,2.8,28.4,556.0,312.23,219.41
2018,8,17,9,15,651.5,166.5,2.85,28.65,604.5,365.42,262.84
2018,8,17,9,30,691.0,164.0,2.9,28.9,653.0,422.5,308.73
2018,8,17,9,45,672.0,182.5,3.0,29.15,679.5,473.03,349.22
2018,8,17,10,0,653.0,201.0,3.1,29.4,706.0,520.59,386.11
2018,8,17,10,15,580.5,244.5,3.15,29.55,707.0,555.08,411.94
2018,8,17,10,30,508.0,288.0,3.2,29.7,708.0,581.05,430.48
2018,8,17,10,45,520.0,293.0,3.25,29.85,734.5,624.37,461.67
2018,8,17,11,0,532.0,298.0,3.3,30.0,761.0,667.54,492.1
2018,8,17,11,15,492.0,328.5,3.35,30.15,763.5,692.89,508.66
2018,8,17,11,30,452.0,359.0,3.4,30.3,766.0,713.97,522.0
2018,8,17,11,45,407.0,384.0,3.45,30.4,753.5,721.82,526.24
2018,8,17,12,0,362.0,409.0,3.5,30.5,741.0,719.05,523.3
2018,8,17,12,15,362.5,411.0,3.5,30.55,744.5,738.36,536.45
2018,8,17,12,30,363.0,413.0,3.5,30.6,748.0,756.19,548.42
2018,8,17,12,45,350.0,415.5,3.55,30.6,736.5,759.96,550.96
2018,8,17,13,0,337.0,418.0,3.6,30.6,725.0,761.59,552.18
2018,8,17,13,15,412.0,378.5,3.6,30.6,748.5,818.16,592.62
2018,8,17,13,30,487.0,339.0,3.6,30.6,772.0,863.16,624.95
2018,8,17,13,45,512.5,312.0,3.6,30.6,758.0,868.32,629.75
2018,8,17,14,0,538.0,285.0,3.6,30.6,744.0,870.34,632.86
2018,8,17,14,15,457.0,306.0,3.6,30.5,687.0,812.27,593.05
2018,8,17,14,30,376.0,327.0,3.6,30.4,630.0,736.54,541.33
2018,8,17,14,45,472.0,276.5,3.6,30.35,640.0,793.0,583.97
2018,8,17,15,0,568.0,226.0,3.6,30.3,650.0,826.92,610.73
2018,8,17,15,15,488.0,243.0,3.5,30.15,593.0,759.74,563.91
2018,8,17,15,30,408.0,260.0,3.4,30.0,536.0,693.25,517.46
2018,8,17,15,45,381.5,247.0,3.35,29.9,491.0,628.9,473.93
2018,8,17,16,0,355.0,234.0,3.3,29.8,446.0,581.14,441.07
2018,8,17,16,15,328.5,215.5,3.15,29.55,398.5,527.29,403.31
2018,8,17,16,30,302.0,197.0,3.0,29.3,351.0,474.01,365.3
2018,8,17,16,45,324.5,170.5,2.8,29.05,319.5,449.81,349.21
2018,8,17,17,0,347.0,144.0,2.6,28.8,288.0,422.35,330.05
2018,8,17,17,15,347.0,124.0,2.4,28.35,251.0,397.8,311.96
2018,8,17,17,30,347.0,104.0,2.2,27.9,214.0,357.73,281.47
2018,8,17,17,45,296.5,87.5,2.0,27.4,169.0,291.63,229.27
2018,8,17,18,0,246.0,71.0,1.8,26.9,124.0,230.19,179.36
2018,8,17,18,15,208.5,55.0,1.8,26.9,91.5,180.57,137.4
2018,8,17,18,30,171.0,39.0,1.8,26.9,59.0,135.17,97.26
2018,8,17,18,45,106.0,24.0,1.7,26.1,34.5,78.77,29.35
2018,8,17,19,0,41.0,9.0,1.6,25.3,10.0,20.16,0.0
2018,8,17,19,15,20.5,4.5,1.65,25.2,5.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,23.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,22.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,22.85,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.25,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,5,45,30.5,9.5,2.1,22.6,11.0,8.64,0.0
2018,8,18,6,0,61.0,19.0,2.2,22.8,22.0,15.56,0.0
2018,8,18,6,15,56.5,20.0,2.35,23.1,25.5,16.54,7.82
2018,8,18,6,30,52.0,21.0,2.5,23.4,29.0,17.31,9.07
2018,8,18,6,45,26.0,22.5,2.6,23.7,26.5,19.8,11.42
2018,8,18,7,0,0.0,24.0,2.7,24.0,24.0,21.11,12.64
2018,8,18,7,15,6.0,56.0,2.75,24.3,58.0,49.48,37.09
2018,8,18,7,30,12.0,88.0,2.8,24.6,92.0,76.28,59.85
2018,8,18,7,45,7.0,100.5,2.85,24.95,103.0,86.78,68.45
2018,8,18,8,0,2.0,113.0,2.9,25.3,114.0,97.5,73.58
2018,8,18,8,15,23.5,158.5,2.9,25.5,171.5,131.75,99.61
2018,8,18,8,30,45.0,204.0,2.9,25.7,229.0,172.46,130.21
2018,8,18,8,45,39.0,211.0,2.9,25.95,234.0,182.56,137.93
2018,8,18,9,0,33.0,218.0,2.9,26.2,239.0,191.55,144.83
2018,8,18,9,15,31.5,238.0,2.85,26.4,259.0,211.35,159.82
2018,8,18,9,30,30.0,258.0,2.8,26.6,279.0,231.26,174.7
2018,8,18,9,45,52.0,301.0,2.8,26.8,340.0,281.0,211.84
2018,8,18,10,0,74.0,344.0,2.8,27.0,401.0,334.16,251.06
2018,8,18,10,15,83.5,358.5,2.75,27.2,425.5,359.66,269.46
2018,8,18,10,30,93.0,373.0,2.7,27.4,450.0,386.2,288.56
2018,8,18,10,45,55.0,323.0,2.6,27.55,369.0,324.85,242.76
2018,8,18,11,0,17.0,273.0,2.5,27.7,288.0,254.88,190.08
2018,8,18,11,15,18.5,284.5,2.5,27.7,301.0,268.0,199.94
2018,8,18,11,30,20.0,296.0,2.5,27.7,314.0,281.3,209.68
2018,8,18,11,45,14.5,245.5,2.45,27.75,258.5,232.52,173.17
2018,8,18,12,0,9.0,195.0,2.4,27.8,203.0,182.85,135.75
2018,8,18,12,15,23.5,267.0,2.45,27.7,288.5,270.41,201.96
2018,8,18,12,30,38.0,339.0,2.5,27.6,374.0,355.82,264.89
2018,8,18,12,45,71.5,388.5,2.5,27.5,454.0,440.17,326.56
2018,8,18,13,0,105.0,438.0,2.5,27.4,534.0,527.33,388.95
2018,8,18,13,15,103.0,424.0,2.5,27.15,517.0,515.92,381.13
2018,8,18,13,30,101.0,410.0,2.5,26.9,500.0,503.64,373.26
2018,8,18,13,45,105.5,358.5,2.45,26.65,450.5,474.29,353.59
2018,8,18,14,0,110.0,307.0,2.4,26.4,401.0,427.53,321.42
2018,8,18,14,15,56.5,207.5,2.35,26.2,255.5,256.72,194.89
2018,8,18,14,30,3.0,108.0,2.3,26.0,110.0,99.42,72.94
2018,8,18,14,45,1.5,94.5,2.3,25.75,95.5,85.51,62.36
2018,8,18,15,0,0.0,81.0,2.3,25.5,81.0,71.89,51.73
2018,8,18,15,15,9.0,137.5,2.2,25.4,143.5,132.48,100.03
2018,8,18,15,30,18.0,194.0,2.1,25.3,206.0,195.6,149.62
2018,8,18,15,45,48.5,209.5,2.05,25.2,239.0,252.18,194.59
2018,8,18,16,0,79.0,225.0,2.0,25.1,272.0,296.84,230.03
2018,8,18,16,15,113.0,209.0,1.9,25.05,269.5,322.27,250.86
2018,8,18,16,30,147.0,193.0,1.8,25.0,267.0,329.52,257.91
2018,8,18,16,45,74.5,133.5,1.7,24.95,171.0,201.03,157.55
2018,8,18,17,0,2.0,74.0,1.6,24.9,75.0,66.89,49.09
2018,8,18,17,15,1.0,60.5,1.45,24.75,61.0,54.12,38.95
2018,8,18,17,30,0.0,47.0,1.3,24.6,47.0,41.46,28.64
2018,8,18,17,45,0.0,37.5,1.15,24.45,37.5,33.05,21.71
2018,8,18,18,0,0.0,28.0,1.0,24.3,28.0,24.65,14.69
2018,8,18,18,15,0.0,21.0,1.0,24.3,21.0,18.47,9.4
2018,8,18,18,30,0.0,14.0,1.0,24.3,14.0,12.3,4.0
2018,8,18,18,45,0.0,8.5,1.05,24.0,8.5,7.46,0.0
2018,8,18,19,0,0.0,3.0,1.1,23.7,3.0,2.73,0.0
2018,8,18,19,15,0.0,1.5,1.2,23.7,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.45,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,22.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.9,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,8,19,5,45,66.5,10.5,1.8,22.0,14.0,9.55,0.0
2018,8,19,6,0,133.0,21.0,1.9,22.2,28.0,16.6,0.0
2018,8,19,6,15,234.5,34.0,1.85,22.45,63.5,26.52,15.87
2018,8,19,6,30,336.0,47.0,1.8,22.7,99.0,37.53,26.28
2018,8,19,6,45,405.0,58.0,1.75,23.0,144.5,44.96,33.1
2018,8,19,7,0,474.0,69.0,1.7,23.3,190.0,52.07,39.42
2018,8,19,7,15,524.0,77.0,1.6,23.65,239.5,56.29,43.04
2018,8,19,7,30,574.0,85.0,1.5,24.0,289.0,60.33,46.36
2018,8,19,7,45,609.0,91.0,1.4,24.35,339.0,62.55,48.04
2018,8,19,8,0,644.0,97.0,1.3,24.7,389.0,89.57,52.81
2018,8,19,8,15,640.5,109.0,1.25,25.2,428.0,142.67,83.19
2018,8,19,8,30,637.0,121.0,1.2,25.7,467.0,195.42,122.86
2018,8,19,8,45,691.0,117.0,1.2,26.15,524.0,248.43,164.48
2018,8,19,9,0,745.0,113.0,1.2,26.6,581.0,311.47,215.33
2018,8,19,9,15,735.5,129.0,1.2,26.95,618.0,369.62,263.74
2018,8,19,9,30,726.0,145.0,1.2,27.3,655.0,422.53,306.78
2018,8,19,9,45,706.0,167.5,1.2,27.6,686.0,477.89,349.86
2018,8,19,10,0,686.0,190.0,1.2,27.9,717.0,530.21,388.92
2018,8,19,10,15,682.5,198.5,1.25,28.15,741.5,576.99,423.27
2018,8,19,10,30,679.0,207.0,1.3,28.4,766.0,622.06,455.42
2018,8,19,10,45,643.5,228.0,1.35,28.6,771.0,654.39,477.7
2018,8,19,11,0,608.0,249.0,1.4,28.8,776.0,681.95,496.18
2018,8,19,11,15,472.5,308.5,1.5,28.95,723.0,661.66,480.69
2018,8,19,11,30,337.0,368.0,1.6,29.1,670.0,624.33,453.35
2018,8,19,11,45,259.5,383.0,1.65,29.2,617.0,590.61,429.3
2018,8,19,12,0,182.0,398.0,1.7,29.3,564.0,542.11,394.63
2018,8,19,12,15,179.5,414.5,1.75,29.35,578.5,565.84,411.21
2018,8,19,12,30,177.0,431.0,1.8,29.4,593.0,589.1,426.91
2018,8,19,12,45,267.5,403.0,1.85,29.45,646.5,669.56,484.07
2018,8,19,13,0,358.0,375.0,1.9,29.5,700.0,740.0,533.41
2018,8,19,13,15,324.5,381.0,1.9,29.45,672.0,722.51,520.81
2018,8,19,13,30,291.0,387.0,1.9,29.4,644.0,702.75,507.4
2018,8,19,13,45,228.5,394.0,1.9,29.35,593.0,652.86,472.9
2018,8,19,14,0,166.0,401.0,1.9,29.3,542.0,584.57,425.73
2018,8,19,14,15,170.0,382.5,1.9,29.25,522.5,571.72,418.37
2018,8,19,14,30,174.0,364.0,1.9,29.2,503.0,557.7,409.82
2018,8,19,14,45,98.0,298.5,1.9,29.1,376.0,411.44,305.92
2018,8,19,15,0,22.0,233.0,1.9,29.0,249.0,250.45,187.08
2018,8,19,15,15,15.5,196.0,1.85,28.85,207.0,194.94,146.14
2018,8,19,15,30,9.0,159.0,1.8,28.7,165.0,153.08,114.49
2018,8,19,15,45,4.5,101.0,1.8,28.55,104.0,93.97,68.91
2018,8,19,16,0,0.0,43.0,1.8,28.4,43.0,38.0,24.78
2018,8,19,16,15,0.0,40.0,1.75,28.2,40.0,35.33,22.78
2018,8,19,16,30,0.0,37.0,1.7,28.0,37.0,32.65,20.75
2018,8,19,16,45,24.5,54.5,1.65,27.8,64.5,68.91,50.94
2018,8,19,17,0,49.0,72.0,1.6,27.6,92.0,111.32,85.73
2018,8,19,17,15,65.0,82.5,1.5,27.2,105.0,132.54,103.12
2018,8,19,17,30,81.0,93.0,1.4,26.8,118.0,153.61,120.1
2018,8,19,17,45,40.5,54.5,1.3,26.35,67.0,74.86,56.08
2018,8,19,18,0,0.0,16.0,1.2,25.9,16.0,14.06,5.87
2018,8,19,18,15,4.5,18.0,1.2,25.9,18.5,17.91,8.85
2018,8,19,18,30,9.0,20.0,1.2,25.9,21.0,21.61,11.02
2018,8,19,18,45,5.0,11.0,1.05,25.15,11.5,11.6,0.0
2018,8,19,19,0,1.0,2.0,0.9,24.4,2.0,2.11,0.0
2018,8,19,19,15,0.5,1.0,0.9,24.3,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,8,20,5,45,8.0,3.0,1.5,21.6,3.5,2.73,0.0
2018,8,20,6,0,16.0,6.0,1.7,21.8,7.0,5.12,0.0
2018,8,20,6,15,14.5,8.0,1.75,22.0,9.5,7.29,0.24
2018,8,20,6,30,13.0,10.0,1.8,22.2,12.0,9.05,2.07
2018,8,20,6,45,6.5,12.5,1.85,22.4,13.5,11.22,4.07
2018,8,20,7,0,0.0,15.0,1.9,22.6,15.0,13.18,5.84
2018,8,20,7,15,1.5,44.0,1.95,22.85,44.5,38.81,28.12
2018,8,20,7,30,3.0,73.0,2.0,23.1,74.0,64.27,49.95
2018,8,20,7,45,165.0,112.0,2.0,23.4,186.0,82.1,64.91
2018,8,20,8,0,327.0,151.0,2.0,23.7,298.0,122.19,86.53
2018,8,20,8,15,472.0,144.5,2.0,24.1,385.0,152.15,98.03
2018,8,20,8,30,617.0,138.0,2.0,24.5,472.0,205.7,132.69
2018,8,20,8,45,392.0,187.5,1.95,24.85,406.5,234.03,165.47
2018,8,20,9,0,167.0,237.0,1.9,25.2,341.0,242.11,180.2
2018,8,20,9,15,92.0,232.0,1.85,25.6,290.0,225.86,169.86
2018,8,20,9,30,17.0,227.0,1.8,26.0,239.0,203.63,153.67
2018,8,20,9,45,14.5,229.0,1.75,26.35,239.5,206.32,155.33
2018,8,20,10,0,12.0,231.0,1.7,26.7,240.0,208.56,156.54
2018,8,20,10,15,13.0,240.5,1.65,26.95,251.0,218.91,163.95
2018,8,20,10,30,14.0,250.0,1.6,27.2,262.0,229.39,171.39
2018,8,20,10,45,12.0,232.5,1.6,27.5,243.0,214.19,159.6
2018,8,20,11,0,10.0,215.0,1.6,27.8,224.0,198.44,147.48
2018,8,20,11,15,7.0,183.5,1.6,28.0,190.0,168.94,125.04
2018,8,20,11,30,4.0,152.0,1.6,28.2,156.0,138.87,102.06
2018,8,20,11,45,3.5,150.5,1.6,28.45,154.0,137.45,100.88
2018,8,20,12,0,3.0,149.0,1.6,28.7,152.0,135.96,99.59
2018,8,20,12,15,7.5,189.0,1.6,28.8,196.0,176.67,130.45
2018,8,20,12,30,12.0,229.0,1.6,28.9,240.0,218.13,161.4
2018,8,20,12,45,40.5,301.0,1.6,29.0,337.5,324.58,240.21
2018,8,20,13,0,69.0,373.0,1.6,29.1,435.0,427.01,313.53
2018,8,20,13,15,74.0,374.5,1.6,29.1,440.5,437.12,320.43
2018,8,20,13,30,79.0,376.0,1.6,29.1,446.0,447.07,327.77
2018,8,20,13,45,71.0,355.0,1.6,29.1,416.5,420.14,308.91
2018,8,20,14,0,63.0,334.0,1.6,29.1,387.0,392.48,289.6
2018,8,20,14,15,154.5,353.5,1.6,29.0,478.0,525.25,386.68
2018,8,20,14,30,246.0,373.0,1.6,28.9,569.0,658.02,479.42
2018,8,20,14,45,300.0,337.0,1.55,28.85,565.5,672.57,490.67
2018,8,20,15,0,354.0,301.0,1.5,28.8,562.0,683.64,500.59
2018,8,20,15,15,263.5,294.0,1.4,28.7,482.0,584.69,431.51
2018,8,20,15,30,173.0,287.0,1.3,28.6,402.0,471.21,351.38
2018,8,20,15,45,246.5,243.5,1.2,28.55,395.0,503.16,377.69
2018,8,20,16,0,320.0,200.0,1.1,28.5,388.0,512.02,386.66
2018,8,20,16,15,365.0,188.5,1.0,28.4,385.0,544.19,410.43
2018,8,20,16,30,410.0,177.0,0.9,28.3,382.0,554.27,418.51
2018,8,20,16,45,317.0,166.5,0.8,28.2,314.5,440.01,336.1
2018,8,20,17,0,224.0,156.0,0.7,28.1,247.0,348.57,268.45
2018,8,20,17,15,292.0,134.0,0.65,27.8,234.5,359.76,278.97
2018,8,20,17,30,360.0,112.0,0.6,27.5,222.0,375.3,290.75
2018,8,20,17,45,308.5,95.0,0.5,27.25,176.5,307.58,237.85
2018,8,20,18,0,257.0,78.0,0.4,27.0,131.0,235.27,180.56
2018,8,20,18,15,189.5,58.5,0.4,27.0,91.0,168.19,125.9
2018,8,20,18,30,122.0,39.0,0.4,27.0,51.0,108.38,74.96
2018,8,20,18,45,68.5,22.5,0.4,26.45,28.5,56.74,0.0
2018,8,20,19,0,15.0,6.0,0.4,25.9,6.0,9.79,0.0
2018,8,20,19,15,7.5,3.0,0.4,25.65,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.2,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.55,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
