Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,4,15,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,21,5,45,19.0,6.5,1.5,22.7,7.5,5.91,0.0
2018,8,21,6,0,38.0,13.0,1.7,22.9,15.0,10.83,0.0
2018,8,21,6,15,19.0,23.5,1.85,23.1,24.5,20.79,10.97
2018,8,21,6,30,0.0,34.0,2.0,23.3,34.0,29.99,19.77
2018,8,21,6,45,0.5,52.5,2.15,23.5,52.5,45.61,33.55
2018,8,21,7,0,1.0,71.0,2.3,23.7,71.0,60.95,46.94
2018,8,21,7,15,0.5,71.5,2.4,23.9,71.5,62.34,48.17
2018,8,21,7,30,0.0,72.0,2.5,24.1,72.0,63.42,49.0
2018,8,21,7,45,0.0,67.5,2.6,24.3,67.5,59.66,45.61
2018,8,21,8,0,0.0,63.0,2.7,24.5,63.0,55.68,40.01
2018,8,21,8,15,1.0,88.0,2.8,24.75,88.5,77.88,57.75
2018,8,21,8,30,2.0,113.0,2.9,25.0,114.0,99.25,74.54
2018,8,21,8,45,4.0,143.0,2.95,25.25,145.5,125.17,94.7
2018,8,21,9,0,6.0,173.0,3.0,25.5,177.0,151.5,114.95
2018,8,21,9,15,12.5,205.5,3.05,25.85,214.0,181.99,138.07
2018,8,21,9,30,19.0,238.0,3.1,26.2,251.0,213.6,161.84
2018,8,21,9,45,16.5,230.0,3.15,26.5,242.0,208.15,157.23
2018,8,21,10,0,14.0,222.0,3.2,26.8,233.0,201.97,152.14
2018,8,21,10,15,23.5,267.5,3.2,27.05,286.5,248.39,187.1
2018,8,21,10,30,33.0,313.0,3.2,27.3,340.0,297.3,223.33
2018,8,21,10,45,30.0,313.0,3.25,27.6,338.0,299.62,224.46
2018,8,21,11,0,27.0,313.0,3.3,27.9,336.0,301.43,225.35
2018,8,21,11,15,30.5,317.5,3.3,28.1,344.0,311.91,232.88
2018,8,21,11,30,34.0,322.0,3.3,28.3,352.0,322.62,240.56
2018,8,21,11,45,41.5,350.5,3.35,28.5,388.0,359.45,267.43
2018,8,21,12,0,49.0,379.0,3.4,28.7,424.0,397.42,294.81
2018,8,21,12,15,34.0,342.0,3.4,28.85,373.0,352.42,261.5
2018,8,21,12,30,19.0,305.0,3.4,29.0,322.0,295.34,219.26
2018,8,21,12,45,46.0,334.0,3.45,29.15,375.5,362.57,269.58
2018,8,21,13,0,73.0,363.0,3.5,29.3,429.0,421.21,312.69
2018,8,21,13,15,97.0,392.0,3.5,29.35,478.0,478.34,354.16
2018,8,21,13,30,121.0,421.0,3.5,29.4,527.0,552.82,407.21
2018,8,21,13,45,133.5,405.5,3.5,29.4,520.0,553.7,408.45
2018,8,21,14,0,146.0,390.0,3.5,29.4,513.0,553.63,409.45
2018,8,21,14,15,87.0,324.0,3.5,29.35,396.5,408.55,305.09
2018,8,21,14,30,28.0,258.0,3.5,29.3,280.0,280.99,210.32
2018,8,21,14,45,114.0,275.0,3.5,29.2,359.5,402.47,304.11
2018,8,21,15,0,200.0,292.0,3.5,29.1,439.0,505.78,382.0
2018,8,21,15,15,381.5,235.0,3.45,28.95,495.0,650.31,490.7
2018,8,21,15,30,563.0,178.0,3.4,28.8,551.0,756.86,570.24
2018,8,21,15,45,603.0,156.5,3.35,28.6,530.5,755.0,570.13
2018,8,21,16,0,643.0,135.0,3.3,28.4,510.0,747.78,567.02
2018,8,21,16,15,541.5,121.0,3.1,28.15,417.5,624.14,480.43
2018,8,21,16,30,440.0,107.0,2.9,27.9,325.0,505.56,394.63
2018,8,21,16,45,220.0,64.5,2.7,27.65,173.5,256.69,203.89
2018,8,21,17,0,0.0,22.0,2.5,27.4,22.0,19.37,10.12
2018,8,21,17,15,30.0,54.0,2.25,26.9,63.0,70.11,52.43
2018,8,21,17,30,60.0,86.0,2.0,26.4,104.0,122.99,95.7
2018,8,21,17,45,88.0,72.5,1.75,25.95,93.0,131.65,102.64
2018,8,21,18,0,116.0,59.0,1.5,25.5,82.0,136.72,105.74
2018,8,21,18,15,158.0,46.5,1.5,25.5,68.0,136.73,103.16
2018,8,21,18,30,200.0,34.0,1.5,25.5,54.0,141.69,98.94
2018,8,21,18,45,107.5,19.0,1.5,24.8,29.0,69.65,0.0
2018,8,21,19,0,15.0,4.0,1.5,24.1,4.0,7.96,0.0
2018,8,21,19,15,7.5,2.0,1.6,24.0,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.4,23.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.65,23.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.8,23.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,22,5,45,65.0,9.0,1.6,20.95,12.0,8.19,0.0
2018,8,22,6,0,130.0,18.0,1.8,21.2,24.0,14.25,0.0
2018,8,22,6,15,246.0,31.0,1.9,21.5,60.5,25.34,14.55
2018,8,22,6,30,362.0,44.0,2.0,21.8,97.0,35.22,24.32
2018,8,22,6,45,439.0,53.0,2.05,22.1,143.5,41.06,29.82
2018,8,22,7,0,516.0,62.0,2.1,22.4,190.0,46.72,34.93
2018,8,22,7,15,567.5,69.0,2.15,22.9,241.0,50.43,38.13
2018,8,22,7,30,619.0,76.0,2.2,23.4,292.0,54.01,41.07
2018,8,22,7,45,655.0,81.0,2.25,23.9,343.0,55.84,42.43
2018,8,22,8,0,691.0,86.0,2.3,24.4,394.0,84.22,47.4
2018,8,22,8,15,715.5,90.5,2.35,24.9,443.5,142.69,80.45
2018,8,22,8,30,740.0,95.0,2.4,25.4,493.0,198.64,121.84
2018,8,22,8,45,757.5,99.0,2.45,25.95,539.0,255.28,168.65
2018,8,22,9,0,775.0,103.0,2.5,26.5,585.0,313.52,218.04
2018,8,22,9,15,778.0,112.0,2.5,26.85,625.0,372.16,267.73
2018,8,22,9,30,781.0,121.0,2.5,27.2,665.0,430.26,315.65
2018,8,22,9,45,698.5,165.5,2.55,27.5,672.5,474.8,352.37
2018,8,22,10,0,616.0,210.0,2.6,27.8,680.0,512.35,381.78
2018,8,22,10,15,438.5,297.0,2.55,28.05,638.5,519.5,386.52
2018,8,22,10,30,261.0,384.0,2.5,28.3,597.0,507.32,375.67
2018,8,22,10,45,299.5,381.0,2.5,28.5,633.0,550.46,406.86
2018,8,22,11,0,338.0,378.0,2.5,28.7,669.0,596.19,439.22
2018,8,22,11,15,265.5,389.5,2.5,28.8,621.0,571.16,420.26
2018,8,22,11,30,193.0,401.0,2.5,28.9,573.0,533.01,392.16
2018,8,22,11,45,172.0,417.0,2.5,29.0,571.5,542.22,398.03
2018,8,22,12,0,151.0,433.0,2.5,29.1,570.0,549.74,402.38
2018,8,22,12,15,148.5,428.5,2.5,29.15,563.5,552.76,404.42
2018,8,22,12,30,146.0,424.0,2.5,29.2,557.0,554.75,405.8
2018,8,22,12,45,119.0,366.5,2.45,29.2,474.5,478.9,352.59
2018,8,22,13,0,92.0,309.0,2.4,29.2,392.0,399.83,296.44
2018,8,22,13,15,198.0,311.0,2.35,29.15,485.5,525.7,389.68
2018,8,22,13,30,304.0,313.0,2.3,29.1,579.0,640.0,471.26
2018,8,22,13,45,431.0,289.0,2.25,29.1,656.5,765.27,558.33
2018,8,22,14,0,558.0,265.0,2.2,29.1,734.0,872.49,631.06
2018,8,22,14,15,353.0,253.0,2.15,28.95,546.0,653.52,481.24
2018,8,22,14,30,148.0,241.0,2.1,28.8,358.0,399.7,299.98
2018,8,22,14,45,97.0,226.0,2.1,28.7,301.5,332.78,251.27
2018,8,22,15,0,46.0,211.0,2.1,28.6,245.0,251.42,189.78
2018,8,22,15,15,48.5,219.5,2.05,28.45,253.5,263.15,199.36
2018,8,22,15,30,51.0,228.0,2.0,28.3,262.0,275.18,208.93
2018,8,22,15,45,116.0,230.5,1.95,28.2,300.0,353.72,270.24
2018,8,22,16,0,181.0,233.0,1.9,28.1,338.0,412.62,315.92
2018,8,22,16,15,199.5,211.0,1.8,27.9,317.0,399.16,307.24
2018,8,22,16,30,218.0,189.0,1.7,27.7,296.0,398.3,307.94
2018,8,22,16,45,111.5,135.5,1.6,27.45,190.0,232.61,181.31
2018,8,22,17,0,5.0,82.0,1.5,27.2,84.0,76.74,56.61
2018,8,22,17,15,2.5,61.0,1.35,26.7,62.0,55.57,39.86
2018,8,22,17,30,0.0,40.0,1.2,26.2,40.0,35.26,23.36
2018,8,22,17,45,0.0,32.0,1.05,25.7,32.0,28.18,17.57
2018,8,22,18,0,0.0,24.0,0.9,25.2,24.0,21.11,11.67
2018,8,22,18,15,0.0,17.0,0.9,25.2,17.0,14.94,6.4
2018,8,22,18,30,0.0,10.0,0.9,25.2,10.0,8.78,0.93
2018,8,22,18,45,0.0,5.5,0.9,24.35,5.5,4.82,0.0
2018,8,22,19,0,0.0,1.0,0.9,23.5,1.0,0.91,0.0
2018,8,22,19,15,0.0,0.5,1.0,23.3,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.75,22.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,21.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,19.75,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,23,5,45,68.0,9.0,2.15,15.5,12.0,8.19,0.0
2018,8,23,6,0,136.0,18.0,2.3,15.7,24.0,16.37,0.0
2018,8,23,6,15,261.5,31.5,2.45,16.2,62.5,25.96,15.25
2018,8,23,6,30,387.0,45.0,2.6,16.7,101.0,36.33,25.8
2018,8,23,6,45,473.5,53.5,2.75,17.25,150.5,41.73,31.03
2018,8,23,7,0,560.0,62.0,2.9,17.8,200.0,47.02,35.88
2018,8,23,7,15,616.0,68.5,3.0,18.3,254.0,50.39,38.85
2018,8,23,7,30,672.0,75.0,3.1,18.8,308.0,53.67,41.6
2018,8,23,7,45,713.5,78.5,3.25,19.35,362.5,54.54,42.14
2018,8,23,8,0,755.0,82.0,3.4,19.9,417.0,89.47,51.12
2018,8,23,8,15,782.5,85.0,3.35,20.3,469.5,145.73,81.74
2018,8,23,8,30,810.0,88.0,3.3,20.7,522.0,205.28,126.72
2018,8,23,8,45,832.5,90.5,3.25,21.1,572.5,266.28,178.27
2018,8,23,9,0,855.0,93.0,3.2,21.5,623.0,334.0,236.59
2018,8,23,9,15,870.5,95.0,3.15,21.85,668.0,395.34,289.78
2018,8,23,9,30,886.0,97.0,3.1,22.2,713.0,457.26,342.1
2018,8,23,9,45,897.0,99.0,3.0,22.55,752.5,517.35,391.29
2018,8,23,10,0,908.0,101.0,2.9,22.9,792.0,576.97,438.29
2018,8,23,10,15,915.5,102.0,2.85,23.15,823.5,632.91,481.27
2018,8,23,10,30,923.0,103.0,2.8,23.4,855.0,687.46,521.8
2018,8,23,10,45,929.5,103.5,2.75,23.65,881.0,739.24,559.09
2018,8,23,11,0,936.0,104.0,2.7,23.9,907.0,789.04,592.72
2018,8,23,11,15,940.0,104.5,2.65,24.1,925.0,834.7,622.18
2018,8,23,11,30,944.0,105.0,2.6,24.3,943.0,877.73,649.47
2018,8,23,11,45,946.5,105.5,2.55,24.5,953.5,916.68,673.72
2018,8,23,12,0,949.0,106.0,2.5,24.7,964.0,952.54,695.7
2018,8,23,12,15,948.5,105.0,2.5,24.8,964.5,980.92,713.41
2018,8,23,12,30,948.0,104.0,2.5,24.9,965.0,1005.7,728.85
2018,8,23,12,45,946.5,104.0,2.45,25.05,958.5,1026.83,741.32
2018,8,23,13,0,945.0,104.0,2.4,25.2,952.0,1044.15,751.41
2018,8,23,13,15,942.0,104.0,2.35,25.2,938.0,1056.1,758.63
2018,8,23,13,30,939.0,104.0,2.3,25.2,924.0,1064.09,763.5
2018,8,23,13,45,933.5,102.5,2.25,25.25,901.0,1063.96,763.27
2018,8,23,14,0,928.0,101.0,2.2,25.3,878.0,1059.79,760.72
2018,8,23,14,15,921.5,99.5,2.2,25.2,848.5,1050.65,756.28
2018,8,23,14,30,915.0,98.0,2.2,25.1,819.0,1037.63,749.56
2018,8,23,14,45,906.0,96.5,2.15,25.05,783.0,1018.37,738.26
2018,8,23,15,0,897.0,95.0,2.1,25.0,747.0,995.53,724.81
2018,8,23,15,15,884.5,92.5,2.05,24.85,704.5,964.77,706.6
2018,8,23,15,30,872.0,90.0,2.0,24.7,662.0,930.95,686.39
2018,8,23,15,45,855.0,87.0,2.0,24.55,614.5,889.6,661.6
2018,8,23,16,0,838.0,84.0,2.0,24.4,567.0,845.94,634.99
2018,8,23,16,15,816.5,81.0,1.9,24.15,516.5,804.19,608.64
2018,8,23,16,30,795.0,78.0,1.8,23.9,466.0,752.86,575.22
2018,8,23,16,45,766.0,74.5,1.7,23.65,413.5,694.1,535.96
2018,8,23,17,0,737.0,71.0,1.6,23.4,361.0,635.23,495.67
2018,8,23,17,15,695.5,66.0,1.45,22.65,307.0,566.43,446.66
2018,8,23,17,30,654.0,61.0,1.3,21.9,253.0,502.9,398.47
2018,8,23,17,45,592.5,54.5,1.15,21.2,201.5,425.62,337.47
2018,8,23,18,0,531.0,48.0,1.0,20.5,150.0,353.49,277.86
2018,8,23,18,15,430.5,38.5,1.0,20.5,104.5,265.66,203.57
2018,8,23,18,30,330.0,29.0,1.0,20.5,59.0,189.02,129.66
2018,8,23,18,45,189.0,17.5,0.95,19.25,32.0,80.49,0.0
2018,8,23,19,0,48.0,6.0,0.9,18.0,5.0,0.0,0.0
2018,8,23,19,15,24.0,3.0,0.9,17.8,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,5,45,78.5,9.5,1.55,13.5,12.5,0.0,0.0
2018,8,24,6,0,157.0,19.0,1.7,14.0,25.0,17.28,0.0
2018,8,24,6,15,289.0,30.5,1.75,14.6,63.5,25.17,14.51
2018,8,24,6,30,421.0,42.0,1.8,15.2,102.0,33.78,23.74
2018,8,24,6,45,500.5,50.5,1.9,15.85,151.5,39.32,29.09
2018,8,24,7,0,580.0,59.0,2.0,16.5,201.0,44.71,34.04
2018,8,24,7,15,632.0,65.5,1.9,17.35,254.5,48.2,37.08
2018,8,24,7,30,684.0,72.0,1.8,18.2,308.0,51.57,39.87
2018,8,24,7,45,720.0,76.5,1.75,19.05,361.5,58.47,45.63
2018,8,24,8,0,756.0,81.0,1.7,19.9,415.0,89.02,50.61
2018,8,24,8,15,781.0,84.5,1.85,20.55,466.5,145.54,81.4
2018,8,24,8,30,806.0,88.0,2.0,21.2,518.0,205.04,126.13
2018,8,24,8,45,825.0,91.5,2.15,21.85,567.0,265.86,177.18
2018,8,24,9,0,844.0,95.0,2.3,22.5,616.0,328.38,230.97
2018,8,24,9,15,859.5,97.0,2.3,22.8,660.5,393.64,286.59
2018,8,24,9,30,875.0,99.0,2.3,23.1,705.0,454.99,337.91
2018,8,24,9,45,887.0,100.5,2.3,23.4,744.5,514.57,386.34
2018,8,24,10,0,899.0,102.0,2.3,23.7,784.0,573.78,432.8
2018,8,24,10,15,906.5,103.5,2.25,23.95,816.0,629.73,475.17
2018,8,24,10,30,914.0,105.0,2.2,24.2,848.0,684.31,515.09
2018,8,24,10,45,919.5,106.0,2.15,24.45,873.0,735.46,551.31
2018,8,24,11,0,925.0,107.0,2.1,24.7,898.0,784.56,583.95
2018,8,24,11,15,929.5,107.0,2.0,24.9,916.0,829.71,612.08
2018,8,24,11,30,934.0,107.0,1.9,25.1,934.0,872.3,637.98
2018,8,24,11,45,935.5,108.0,1.85,25.3,944.0,910.52,661.11
2018,8,24,12,0,937.0,109.0,1.8,25.5,954.0,945.62,681.99
2018,8,24,12,15,937.5,108.0,1.75,25.65,955.0,974.58,698.91
2018,8,24,12,30,938.0,107.0,1.7,25.8,956.0,1000.03,713.55
2018,8,24,12,45,938.0,106.0,1.7,25.95,950.0,1021.38,726.31
2018,8,24,13,0,938.0,105.0,1.7,26.1,944.0,1038.97,736.82
2018,8,24,13,15,933.5,104.0,1.7,26.15,928.0,1048.23,742.6
2018,8,24,13,30,929.0,103.0,1.7,26.2,912.0,1053.5,746.13
2018,8,24,13,45,923.0,102.5,1.75,26.25,889.5,1053.8,747.52
2018,8,24,14,0,917.0,102.0,1.8,26.3,867.0,1050.14,746.65
2018,8,24,14,15,908.0,102.0,1.75,26.25,837.0,1040.1,740.85
2018,8,24,14,30,899.0,102.0,1.7,26.2,807.0,1026.31,732.91
2018,8,24,14,45,887.0,101.0,1.7,26.2,770.0,1004.78,720.83
2018,8,24,15,0,875.0,100.0,1.7,26.2,733.0,979.85,706.72
2018,8,24,15,15,862.0,97.5,1.7,26.05,691.0,949.02,689.26
2018,8,24,15,30,849.0,95.0,1.7,25.9,649.0,915.23,669.83
2018,8,24,15,45,831.5,92.5,1.7,25.8,602.5,883.4,651.4
2018,8,24,16,0,814.0,90.0,1.7,25.7,556.0,840.17,625.18
2018,8,24,16,15,791.5,86.5,1.65,25.45,505.5,789.56,593.49
2018,8,24,16,30,769.0,83.0,1.6,25.2,455.0,737.65,560.35
2018,8,24,16,45,738.5,78.5,1.5,25.0,402.5,677.48,520.13
2018,8,24,17,0,708.0,74.0,1.4,24.8,350.0,617.41,479.01
2018,8,24,17,15,663.5,69.0,1.25,24.1,297.0,551.3,431.63
2018,8,24,17,30,619.0,64.0,1.1,23.4,244.0,484.43,381.12
2018,8,24,17,45,552.5,57.5,1.0,22.75,193.0,406.03,319.76
2018,8,24,18,0,486.0,51.0,0.9,22.1,142.0,333.26,260.12
2018,8,24,18,15,383.5,40.5,0.9,22.1,98.0,245.82,186.66
2018,8,24,18,30,281.0,30.0,0.9,22.1,54.0,169.12,111.86
2018,8,24,18,45,158.0,17.5,0.9,21.05,29.0,69.68,0.0
2018,8,24,19,0,35.0,5.0,0.9,20.0,4.0,0.0,0.0
2018,8,24,19,15,17.5,2.5,0.9,19.8,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,25,5,45,21.0,7.0,0.9,16.3,8.0,0.0,0.0
2018,8,25,6,0,42.0,14.0,1.0,16.7,16.0,12.73,0.0
2018,8,25,6,15,148.0,32.0,0.95,17.2,50.5,24.99,13.94
2018,8,25,6,30,254.0,50.0,0.9,17.7,85.0,38.52,27.52
2018,8,25,6,45,332.5,62.5,0.9,18.2,129.5,47.32,35.76
2018,8,25,7,0,411.0,75.0,0.9,18.7,174.0,55.84,43.46
2018,8,25,7,15,466.5,84.0,0.75,19.65,223.0,61.42,48.25
2018,8,25,7,30,522.0,93.0,0.6,20.6,272.0,67.18,52.98
2018,8,25,7,45,319.0,128.0,0.5,21.55,243.0,93.95,75.46
2018,8,25,8,0,116.0,163.0,0.4,22.5,214.0,127.94,95.95
2018,8,25,8,15,218.5,182.5,0.35,23.05,293.0,158.61,113.15
2018,8,25,8,30,321.0,202.0,0.3,23.6,372.0,208.87,146.61
2018,8,25,8,45,532.0,165.0,0.3,24.15,478.5,251.81,172.66
2018,8,25,9,0,743.0,128.0,0.3,24.7,585.0,322.23,222.97
2018,8,25,9,15,672.5,162.5,0.3,25.0,599.0,374.54,267.29
2018,8,25,9,30,602.0,197.0,0.3,25.3,613.0,418.15,302.97
2018,8,25,9,45,551.5,232.0,0.35,25.6,629.5,461.85,336.76
2018,8,25,10,0,501.0,267.0,0.4,25.9,646.0,500.34,365.2
2018,8,25,10,15,381.5,297.5,0.45,26.15,593.0,488.71,357.63
2018,8,25,10,30,262.0,328.0,0.5,26.4,540.0,461.91,338.65
2018,8,25,10,45,262.5,362.0,0.5,26.65,580.0,510.52,372.13
2018,8,25,11,0,263.0,396.0,0.5,26.9,620.0,559.42,404.3
2018,8,25,11,15,326.5,376.5,0.55,27.05,660.5,608.95,438.78
2018,8,25,11,30,390.0,357.0,0.6,27.2,701.0,668.48,479.38
2018,8,25,11,45,427.0,344.0,0.6,27.4,724.5,709.38,506.02
2018,8,25,12,0,464.0,331.0,0.6,27.6,748.0,750.71,532.8
2018,8,25,12,15,317.5,374.5,0.6,27.75,660.0,667.66,475.22
2018,8,25,12,30,171.0,418.0,0.6,27.9,572.0,574.12,410.39
2018,8,25,12,45,164.5,408.5,0.55,28.0,556.0,566.6,405.83
2018,8,25,13,0,158.0,399.0,0.5,28.1,540.0,557.7,399.48
2018,8,25,13,15,220.5,396.0,0.45,28.15,589.5,623.12,444.32
2018,8,25,13,30,283.0,393.0,0.4,28.2,639.0,705.04,497.63
2018,8,25,13,45,450.0,314.5,0.35,28.2,694.0,812.9,569.34
2018,8,25,14,0,617.0,236.0,0.3,28.2,749.0,909.02,631.2
2018,8,25,14,15,536.0,261.5,0.4,28.15,696.0,849.31,594.19
2018,8,25,14,30,455.0,287.0,0.5,28.1,643.0,794.02,561.09
2018,8,25,14,45,537.0,236.5,0.55,28.05,637.5,817.7,581.4
2018,8,25,15,0,619.0,186.0,0.6,28.0,632.0,843.28,601.0
2018,8,25,15,15,671.0,159.0,0.5,27.9,616.5,852.25,606.1
2018,8,25,15,30,723.0,132.0,0.4,27.8,601.0,854.9,607.54
2018,8,25,15,45,738.5,117.5,0.35,27.65,566.5,832.85,594.7
2018,8,25,16,0,754.0,103.0,0.3,27.5,532.0,802.75,577.11
2018,8,25,16,15,739.0,96.5,0.25,27.4,485.0,756.89,549.18
2018,8,25,16,30,724.0,90.0,0.2,27.3,438.0,709.34,519.9
2018,8,25,16,45,691.0,85.5,0.15,27.15,386.5,652.75,484.05
2018,8,25,17,0,658.0,81.0,0.1,27.0,335.0,593.08,445.18
2018,8,25,17,15,613.0,74.5,0.15,26.4,282.5,523.83,398.29
2018,8,25,17,30,568.0,68.0,0.2,25.8,230.0,457.15,350.88
2018,8,25,17,45,503.0,60.0,0.3,25.25,181.0,380.36,293.5
2018,8,25,18,0,438.0,52.0,0.4,24.7,132.0,309.18,237.23
2018,8,25,18,15,295.0,40.0,0.4,24.7,86.0,204.44,152.35
2018,8,25,18,30,152.0,28.0,0.4,24.7,40.0,113.56,70.25
2018,8,25,18,45,83.5,15.0,0.6,23.4,21.0,41.94,0.0
2018,8,25,19,0,15.0,2.0,0.8,22.1,2.0,0.0,0.0
2018,8,25,19,15,7.5,1.0,0.8,21.75,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.4,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,26,5,45,50.0,7.5,0.6,18.55,9.5,0.0,0.0
2018,8,26,6,0,100.0,15.0,0.6,18.8,19.0,13.64,0.0
2018,8,26,6,15,206.5,29.5,0.7,19.3,53.0,23.13,12.06
2018,8,26,6,30,313.0,44.0,0.8,19.8,87.0,34.04,23.41
2018,8,26,6,45,389.5,55.0,0.9,20.3,132.5,43.13,31.8
2018,8,26,7,0,466.0,66.0,1.0,20.8,178.0,50.35,38.3
2018,8,26,7,15,517.5,74.5,1.2,21.6,227.5,55.06,42.36
2018,8,26,7,30,569.0,83.0,1.4,22.4,277.0,59.57,46.06
2018,8,26,7,45,605.0,90.5,1.65,23.15,327.5,62.98,48.71
2018,8,26,8,0,641.0,98.0,1.9,23.9,378.0,92.18,54.81
2018,8,26,8,15,666.5,104.5,1.95,24.45,427.5,144.51,83.94
2018,8,26,8,30,692.0,111.0,2.0,25.0,477.0,200.01,125.12
2018,8,26,8,45,709.5,116.5,2.05,25.55,522.5,255.79,171.03
2018,8,26,9,0,727.0,122.0,2.1,26.1,568.0,313.25,219.39
2018,8,26,9,15,741.5,127.0,2.05,26.5,610.0,374.3,270.02
2018,8,26,9,30,756.0,132.0,2.0,26.9,652.0,431.95,316.83
2018,8,26,9,45,766.5,136.0,2.0,27.3,689.0,487.38,360.69
2018,8,26,10,0,777.0,140.0,2.0,27.7,726.0,542.65,402.9
2018,8,26,10,15,784.0,143.5,1.9,28.05,756.5,595.0,441.25
2018,8,26,10,30,791.0,147.0,1.8,28.4,787.0,646.32,477.43
2018,8,26,10,45,794.0,151.5,1.75,28.7,810.5,694.52,510.57
2018,8,26,11,0,797.0,156.0,1.7,29.0,834.0,740.9,541.46
2018,8,26,11,15,800.5,157.5,1.65,29.25,850.5,782.87,568.38
2018,8,26,11,30,804.0,159.0,1.6,29.5,867.0,822.61,592.5
2018,8,26,11,45,804.5,161.5,1.5,29.75,876.5,858.34,613.13
2018,8,26,12,0,805.0,164.0,1.4,30.0,886.0,891.33,631.66
2018,8,26,12,15,804.0,165.0,1.4,30.2,887.5,918.57,647.77
2018,8,26,12,30,803.0,166.0,1.4,30.4,889.0,942.66,661.93
2018,8,26,12,45,800.0,166.0,1.35,30.55,882.0,960.57,671.72
2018,8,26,13,0,797.0,166.0,1.3,30.7,875.0,975.03,679.47
2018,8,26,13,15,777.0,173.0,1.35,30.75,855.0,976.2,681.0
2018,8,26,13,30,757.0,180.0,1.4,30.8,835.0,973.53,680.46
2018,8,26,13,45,768.0,170.0,1.4,30.85,820.0,981.21,685.7
2018,8,26,14,0,779.0,160.0,1.4,30.9,805.0,985.23,688.71
2018,8,26,14,15,771.0,157.0,1.4,30.85,776.5,973.75,682.66
2018,8,26,14,30,763.0,154.0,1.4,30.8,748.0,958.84,674.77
2018,8,26,14,45,624.5,200.0,1.45,30.75,671.5,872.26,622.48
2018,8,26,15,0,486.0,246.0,1.5,30.7,595.0,772.16,557.68
2018,8,26,15,15,404.0,254.0,1.45,30.6,532.5,694.31,506.19
2018,8,26,15,30,322.0,262.0,1.4,30.5,470.0,601.84,443.55
2018,8,26,15,45,267.0,249.0,1.35,30.45,413.0,530.46,394.63
2018,8,26,16,0,212.0,236.0,1.3,30.4,356.0,444.9,334.48
2018,8,26,16,15,221.5,210.5,1.25,30.15,325.5,418.52,317.62
2018,8,26,16,30,231.0,185.0,1.2,29.9,295.0,405.26,309.4
2018,8,26,16,45,260.0,161.0,1.2,29.7,271.0,391.22,300.98
2018,8,26,17,0,289.0,137.0,1.2,29.5,247.0,373.58,289.41
2018,8,26,17,15,351.0,112.5,1.1,28.8,225.5,387.22,300.98
2018,8,26,17,30,413.0,88.0,1.0,28.1,204.0,379.3,295.28
2018,8,26,17,45,348.0,74.5,0.9,27.4,158.0,305.29,237.16
2018,8,26,18,0,283.0,61.0,0.8,26.7,112.0,237.71,182.43
2018,8,26,18,15,188.0,44.5,0.8,26.7,73.5,159.76,118.0
2018,8,26,18,30,93.0,28.0,0.8,26.7,35.0,81.04,45.8
2018,8,26,18,45,50.0,15.0,0.9,25.75,18.5,30.51,0.0
2018,8,26,19,0,7.0,2.0,1.0,24.8,2.0,0.0,0.0
2018,8,26,19,15,3.5,1.0,1.0,24.55,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.0,24.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,5,45,32.0,7.5,0.75,21.4,8.5,0.0,0.0
2018,8,27,6,0,64.0,15.0,0.8,21.7,17.0,13.64,0.0
2018,8,27,6,15,150.0,32.0,0.85,22.2,49.0,25.06,12.96
2018,8,27,6,30,236.0,49.0,0.9,22.7,81.0,37.79,26.19
2018,8,27,6,45,309.5,63.5,0.95,23.15,125.0,48.12,35.62
2018,8,27,7,0,383.0,78.0,1.0,23.6,169.0,58.07,44.43
2018,8,27,7,15,436.5,89.0,1.0,24.35,217.5,65.01,50.34
2018,8,27,7,30,490.0,100.0,1.0,25.1,266.0,71.66,55.79
2018,8,27,7,45,529.0,109.0,1.0,25.85,315.5,77.08,60.03
2018,8,27,8,0,568.0,118.0,1.0,26.6,365.0,104.84,65.84
2018,8,27,8,15,597.0,125.0,0.9,27.25,413.5,153.41,92.47
2018,8,27,8,30,626.0,132.0,0.8,27.9,462.0,205.71,130.06
2018,8,27,8,45,647.5,138.5,0.75,28.55,508.0,259.35,172.44
2018,8,27,9,0,669.0,145.0,0.7,29.2,554.0,315.29,217.3
2018,8,27,9,15,685.5,150.0,0.65,29.6,595.5,370.26,261.15
2018,8,27,9,30,702.0,155.0,0.6,30.0,637.0,426.4,304.51
2018,8,27,9,45,713.5,160.0,0.55,30.35,673.5,481.07,345.33
2018,8,27,10,0,725.0,165.0,0.5,30.7,710.0,535.83,384.56
2018,8,27,10,15,733.5,169.0,0.55,30.9,740.5,587.81,421.62
2018,8,27,10,30,742.0,173.0,0.6,31.1,771.0,639.06,457.14
2018,8,27,10,45,747.5,176.5,0.7,31.3,795.0,686.83,490.03
2018,8,27,11,0,753.0,180.0,0.8,31.5,819.0,731.24,520.13
2018,8,27,11,15,758.0,181.0,0.85,31.6,835.5,772.3,547.17
2018,8,27,11,30,763.0,182.0,0.9,31.7,852.0,811.4,572.09
2018,8,27,11,45,756.0,187.5,0.95,31.8,857.5,842.24,591.17
2018,8,27,12,0,749.0,193.0,1.0,31.9,863.0,870.01,608.38
2018,8,27,12,15,744.5,194.5,1.05,31.95,861.5,899.32,626.7
2018,8,27,12,30,740.0,196.0,1.1,32.0,860.0,920.04,639.72
2018,8,27,12,45,559.0,280.5,1.1,32.05,780.0,849.33,593.17
2018,8,27,13,0,378.0,365.0,1.1,32.1,700.0,754.97,529.92
2018,8,27,13,15,374.0,361.0,1.15,32.1,688.0,756.46,532.77
2018,8,27,13,30,370.0,357.0,1.2,32.1,676.0,755.96,533.4
2018,8,27,13,45,424.5,322.5,1.2,32.1,679.5,796.5,561.35
2018,8,27,14,0,479.0,288.0,1.2,32.1,683.0,819.58,578.01
2018,8,27,14,15,503.0,270.0,1.2,32.05,671.5,826.02,583.57
2018,8,27,14,30,527.0,252.0,1.2,32.0,660.0,829.41,587.47
2018,8,27,14,45,468.5,264.5,1.15,31.9,615.0,781.03,555.78
2018,8,27,15,0,410.0,277.0,1.1,31.8,570.0,731.8,523.69
2018,8,27,15,15,418.5,248.0,1.1,31.7,531.5,701.93,506.75
2018,8,27,15,30,427.0,219.0,1.1,31.6,493.0,669.16,487.47
2018,8,27,15,45,535.5,176.5,1.05,31.55,494.0,708.58,517.68
2018,8,27,16,0,644.0,134.0,1.0,31.5,495.0,747.11,544.51
2018,8,27,16,15,530.5,146.5,0.95,31.3,425.5,635.85,470.52
2018,8,27,16,30,417.0,159.0,0.9,31.1,356.0,539.83,404.25
2018,8,27,16,45,409.0,140.5,0.85,30.85,314.5,495.48,374.84
2018,8,27,17,0,401.0,122.0,0.8,30.6,273.0,450.3,343.44
2018,8,27,17,15,380.0,105.0,0.7,29.95,230.0,397.59,305.47
2018,8,27,17,30,359.0,88.0,0.6,29.3,187.0,345.79,266.71
2018,8,27,17,45,334.0,72.0,0.55,28.7,148.5,294.17,226.46
2018,8,27,18,0,309.0,56.0,0.5,28.1,110.0,244.56,185.82
2018,8,27,18,15,227.5,41.5,0.5,28.1,74.0,173.88,126.99
2018,8,27,18,30,146.0,27.0,0.5,28.1,38.0,107.66,56.62
2018,8,27,18,45,76.5,14.0,0.55,27.3,19.5,38.43,0.0
2018,8,27,19,0,7.0,1.0,0.6,26.5,1.0,0.0,0.0
2018,8,27,19,15,3.5,0.5,0.65,26.25,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,24.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,28,5,45,27.5,6.5,0.75,21.9,7.5,0.0,0.0
2018,8,28,6,0,55.0,13.0,0.8,22.2,15.0,11.82,0.0
2018,8,28,6,15,142.5,30.5,0.9,22.75,46.5,23.89,11.64
2018,8,28,6,30,230.0,48.0,1.0,23.3,78.0,37.04,25.43
2018,8,28,6,45,305.5,62.5,1.05,23.8,122.0,47.39,34.87
2018,8,28,7,0,381.0,77.0,1.1,24.3,166.0,57.38,43.7
2018,8,28,7,15,437.0,87.5,1.2,25.0,215.0,63.99,49.34
2018,8,28,7,30,493.0,98.0,1.3,25.7,264.0,70.34,54.55
2018,8,28,7,45,535.5,106.5,1.35,26.4,314.5,75.29,58.41
2018,8,28,8,0,578.0,115.0,1.4,27.1,365.0,103.3,64.22
2018,8,28,8,15,608.5,121.5,1.4,27.75,414.0,152.35,91.14
2018,8,28,8,30,639.0,128.0,1.4,28.4,463.0,205.29,129.42
2018,8,28,8,45,662.5,132.5,1.45,29.05,509.0,258.64,172.04
2018,8,28,9,0,686.0,137.0,1.5,29.7,555.0,314.48,217.6
2018,8,28,9,15,706.0,140.5,1.5,30.05,598.0,370.46,263.16
2018,8,28,9,30,726.0,144.0,1.5,30.4,641.0,427.95,308.73
2018,8,28,9,45,742.5,145.5,1.5,30.75,678.5,483.28,351.44
2018,8,28,10,0,759.0,147.0,1.5,31.1,716.0,540.74,394.18
2018,8,28,10,15,769.0,149.5,1.5,31.35,747.0,593.13,432.19
2018,8,28,10,30,779.0,152.0,1.5,31.6,778.0,644.81,468.52
2018,8,28,10,45,786.0,154.0,1.5,31.85,802.5,693.0,501.45
2018,8,28,11,0,793.0,156.0,1.5,32.1,827.0,739.7,532.5
2018,8,28,11,15,797.5,157.5,1.5,32.25,844.0,782.27,559.97
2018,8,28,11,30,802.0,159.0,1.5,32.4,861.0,822.7,584.83
2018,8,28,11,45,751.0,187.5,1.5,32.55,850.5,838.8,594.02
2018,8,28,12,0,700.0,216.0,1.5,32.7,840.0,855.36,603.79
2018,8,28,12,15,652.0,241.5,1.5,32.8,823.5,861.58,606.44
2018,8,28,12,30,604.0,267.0,1.5,32.9,807.0,862.54,605.74
2018,8,28,12,45,566.0,284.0,1.45,32.95,787.0,857.76,601.44
2018,8,28,13,0,528.0,301.0,1.4,33.0,767.0,852.36,596.73
2018,8,28,13,15,519.5,299.5,1.4,33.0,752.0,853.97,598.11
2018,8,28,13,30,511.0,298.0,1.4,33.0,737.0,852.85,597.77
2018,8,28,13,45,532.5,281.0,1.35,33.0,728.0,863.13,605.0
2018,8,28,14,0,554.0,264.0,1.3,33.0,719.0,870.52,610.36
2018,8,28,14,15,583.5,239.0,1.3,32.95,703.0,880.1,618.18
2018,8,28,14,30,613.0,214.0,1.3,32.9,687.0,881.58,621.09
2018,8,28,14,45,611.5,204.5,1.25,32.8,657.5,864.63,611.13
2018,8,28,15,0,610.0,195.0,1.2,32.7,628.0,844.72,599.58
2018,8,28,15,15,381.5,182.0,1.15,32.65,447.5,592.45,432.51
2018,8,28,15,30,153.0,169.0,1.1,32.6,267.0,337.36,251.78
2018,8,28,15,45,87.0,158.0,1.1,32.5,213.0,247.29,185.94
2018,8,28,16,0,21.0,147.0,1.1,32.4,159.0,162.5,120.88
2018,8,28,16,15,29.5,136.0,1.05,32.15,151.0,158.29,118.73
2018,8,28,16,30,38.0,125.0,1.0,31.9,143.0,153.4,115.76
2018,8,28,16,45,38.5,125.0,0.95,31.7,141.5,154.06,116.65
2018,8,28,17,0,39.0,125.0,0.9,31.5,140.0,155.55,118.1
2018,8,28,17,15,44.0,96.0,0.85,30.75,110.0,125.85,95.58
2018,8,28,17,30,49.0,67.0,0.8,30.0,80.0,95.55,71.99
2018,8,28,17,45,37.0,62.0,0.7,29.3,70.5,83.06,61.57
2018,8,28,18,0,25.0,57.0,0.6,28.6,61.0,73.51,53.13
2018,8,28,18,15,22.0,37.5,0.6,28.6,40.0,49.99,33.17
2018,8,28,18,30,19.0,18.0,0.6,28.6,19.0,29.28,9.64
2018,8,28,18,45,12.0,9.5,0.65,27.65,10.0,12.65,0.0
2018,8,28,19,0,5.0,1.0,0.7,26.7,1.0,0.0,0.0
2018,8,28,19,15,2.5,0.5,0.7,26.4,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,5,45,24.5,6.0,1.0,21.4,6.5,0.0,0.0
2018,8,29,6,0,49.0,12.0,1.1,21.7,13.0,10.91,0.0
2018,8,29,6,15,132.0,29.5,1.15,22.15,44.0,23.11,10.64
2018,8,29,6,30,215.0,47.0,1.2,22.6,75.0,36.27,24.81
2018,8,29,6,45,290.5,62.0,1.25,23.05,118.5,47.02,34.64
2018,8,29,7,0,366.0,77.0,1.3,23.5,162.0,57.38,43.83
2018,8,29,7,15,424.0,88.0,1.3,24.15,211.0,64.35,49.83
2018,8,29,7,30,482.0,99.0,1.3,24.8,260.0,71.06,55.37
2018,8,29,7,45,526.5,106.5,1.35,25.5,310.0,75.39,58.73
2018,8,29,8,0,571.0,114.0,1.4,26.2,360.0,102.62,64.01
2018,8,29,8,15,604.0,119.5,1.4,27.0,409.0,150.76,90.35
2018,8,29,8,30,637.0,125.0,1.4,27.8,458.0,203.1,128.19
2018,8,29,8,45,663.5,128.5,1.4,28.65,504.0,256.26,170.53
2018,8,29,9,0,690.0,132.0,1.4,29.5,550.0,312.24,215.99
2018,8,29,9,15,709.0,135.5,1.35,30.0,592.5,368.09,261.25
2018,8,29,9,30,728.0,139.0,1.3,30.5,635.0,425.31,306.25
2018,8,29,9,45,743.0,142.0,1.25,30.95,673.0,483.61,350.5
2018,8,29,10,0,758.0,145.0,1.2,31.4,711.0,539.25,391.25
2018,8,29,10,15,766.0,148.5,1.3,31.65,741.5,591.29,429.34
2018,8,29,10,30,774.0,152.0,1.4,31.9,772.0,642.44,465.77
2018,8,29,10,45,742.5,172.5,1.45,32.15,782.5,680.51,491.6
2018,8,29,11,0,711.0,193.0,1.5,32.4,793.0,716.09,515.02
2018,8,29,11,15,751.0,177.5,1.6,32.55,823.0,765.37,549.03
2018,8,29,11,30,791.0,162.0,1.7,32.7,853.0,817.36,582.9
2018,8,29,11,45,717.0,201.0,1.75,32.85,832.5,828.21,589.17
2018,8,29,12,0,643.0,240.0,1.8,33.0,812.0,828.63,588.08
2018,8,29,12,15,452.5,328.0,1.85,33.1,731.0,760.26,539.66
2018,8,29,12,30,262.0,416.0,1.9,33.2,650.0,673.15,478.19
2018,8,29,12,45,235.5,414.5,1.95,33.25,623.5,657.43,468.23
2018,8,29,13,0,209.0,413.0,2.0,33.3,597.0,624.61,446.46
2018,8,29,13,15,339.0,360.5,2.0,33.3,653.0,722.24,515.67
2018,8,29,13,30,469.0,308.0,2.0,33.3,709.0,821.47,583.29
2018,8,29,13,45,488.0,293.5,2.05,33.25,701.5,831.74,590.8
2018,8,29,14,0,507.0,279.0,2.1,33.2,694.0,839.38,597.52
2018,8,29,14,15,473.5,273.5,2.1,33.1,650.0,800.81,573.04
2018,8,29,14,30,440.0,268.0,2.1,33.0,606.0,760.19,547.36
2018,8,29,14,45,494.5,237.0,2.1,32.95,600.0,777.32,561.79
2018,8,29,15,0,549.0,206.0,2.1,32.9,594.0,789.78,572.75
2018,8,29,15,15,497.5,207.5,2.0,32.75,543.0,732.88,534.75
2018,8,29,15,30,446.0,209.0,1.9,32.6,492.0,676.0,496.75
2018,8,29,15,45,532.0,173.0,1.85,32.5,485.5,701.4,517.83
2018,8,29,16,0,618.0,137.0,1.8,32.4,479.0,727.42,537.25
2018,8,29,16,15,605.5,128.0,1.75,32.15,436.5,685.07,510.06
2018,8,29,16,30,593.0,119.0,1.7,31.9,394.0,641.26,481.97
2018,8,29,16,45,538.5,113.5,1.65,31.65,340.0,568.25,431.52
2018,8,29,17,0,484.0,108.0,1.6,31.4,286.0,492.46,377.64
2018,8,29,17,15,432.5,97.0,1.45,30.6,237.0,422.58,326.65
2018,8,29,17,30,381.0,86.0,1.3,29.8,188.0,356.66,276.64
2018,8,29,17,45,326.0,71.5,1.15,29.0,145.0,288.95,223.36
2018,8,29,18,0,271.0,57.0,1.0,28.2,102.0,226.69,172.44
2018,8,29,18,15,186.5,40.0,1.0,28.2,65.5,154.02,111.36
2018,8,29,18,30,102.0,23.0,1.0,28.2,29.0,82.58,28.99
2018,8,29,18,45,51.0,11.5,1.0,27.2,14.5,27.45,0.0
2018,8,29,19,0,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,26.05,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.65,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,24.1,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.1,23.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,30,5,45,35.0,6.0,0.95,22.05,7.0,0.0,0.0
2018,8,30,6,0,70.0,12.0,1.0,22.3,14.0,10.91,0.0
2018,8,30,6,15,174.5,27.5,1.0,22.75,46.0,21.61,9.02
2018,8,30,6,30,279.0,43.0,1.0,23.2,78.0,33.33,22.24
2018,8,30,6,45,361.5,54.0,1.05,23.6,122.5,41.19,29.58
2018,8,30,7,0,444.0,65.0,1.1,24.0,167.0,49.91,37.35
2018,8,30,7,15,502.5,73.0,1.15,24.7,217.0,54.24,41.08
2018,8,30,7,30,561.0,81.0,1.2,25.4,267.0,58.43,44.51
2018,8,30,7,45,603.0,87.0,1.25,26.15,318.0,60.8,46.27
2018,8,30,8,0,645.0,93.0,1.3,26.9,369.0,90.11,51.99
2018,8,30,8,15,675.0,97.5,1.3,27.65,418.5,141.87,80.25
2018,8,30,8,30,705.0,102.0,1.3,28.4,468.0,197.3,120.66
2018,8,30,8,45,727.5,105.5,1.3,29.1,515.0,257.86,169.27
2018,8,30,9,0,750.0,109.0,1.3,29.8,562.0,315.82,216.83
2018,8,30,9,15,761.5,114.0,1.2,30.3,603.0,373.08,263.46
2018,8,30,9,30,773.0,119.0,1.1,30.8,644.0,430.73,308.79
2018,8,30,9,45,598.5,198.5,1.05,31.25,619.0,461.14,333.54
2018,8,30,10,0,424.0,278.0,1.0,31.7,594.0,472.03,341.7
2018,8,30,10,15,337.5,323.5,1.05,31.95,582.0,486.56,351.95
2018,8,30,10,30,251.0,369.0,1.1,32.2,570.0,493.54,355.88
2018,8,30,10,45,283.5,373.5,1.15,32.5,607.0,538.62,387.09
2018,8,30,11,0,316.0,378.0,1.2,32.8,644.0,586.03,419.18
2018,8,30,11,15,301.0,390.5,1.3,32.9,648.0,605.68,432.2
2018,8,30,11,30,286.0,403.0,1.4,33.0,652.0,623.43,444.0
2018,8,30,11,45,518.5,293.0,1.45,33.15,750.5,744.11,529.08
2018,8,30,12,0,751.0,183.0,1.5,33.3,849.0,864.76,609.4
2018,8,30,12,15,685.5,212.5,1.55,33.35,821.0,865.54,608.98
2018,8,30,12,30,620.0,242.0,1.6,33.4,793.0,855.02,601.88
2018,8,30,12,45,638.0,234.5,1.65,33.45,798.0,883.09,620.81
2018,8,30,13,0,656.0,227.0,1.7,33.5,803.0,908.8,637.59
2018,8,30,13,15,453.5,273.0,1.7,33.4,668.0,761.68,540.65
2018,8,30,13,30,251.0,319.0,1.7,33.3,533.0,597.22,429.08
2018,8,30,13,45,164.0,304.0,1.7,33.25,442.5,481.05,349.58
2018,8,30,14,0,77.0,289.0,1.7,33.2,352.0,362.54,265.02
2018,8,30,14,15,80.5,221.0,1.7,33.1,284.5,311.6,230.16
2018,8,30,14,30,84.0,153.0,1.7,33.0,217.0,243.2,181.58
2018,8,30,14,45,306.5,168.5,1.7,32.85,386.5,513.07,382.65
2018,8,30,15,0,529.0,184.0,1.7,32.7,556.0,753.97,549.2
2018,8,30,15,15,609.5,162.0,1.6,32.65,565.5,797.09,576.27
2018,8,30,15,30,690.0,140.0,1.5,32.6,575.0,833.3,600.02
2018,8,30,15,45,665.5,136.0,1.45,32.5,529.5,788.1,571.6
2018,8,30,16,0,641.0,132.0,1.4,32.4,484.0,741.55,542.74
2018,8,30,16,15,585.0,132.0,1.35,32.05,429.5,672.08,498.37
2018,8,30,16,30,529.0,132.0,1.3,31.7,375.0,597.45,448.62
2018,8,30,16,45,474.0,123.0,1.2,31.35,321.0,523.7,397.43
2018,8,30,17,0,419.0,114.0,1.1,31.0,267.0,453.22,346.97
2018,8,30,17,15,411.5,99.0,1.0,30.4,229.0,410.89,316.53
2018,8,30,17,30,404.0,84.0,0.9,29.8,191.0,368.15,284.1
2018,8,30,17,45,310.0,70.0,0.85,29.25,141.0,278.03,213.85
2018,8,30,18,0,216.0,56.0,0.8,28.7,91.0,197.72,149.36
2018,8,30,18,15,156.5,39.0,0.8,28.7,59.5,129.9,92.44
2018,8,30,18,30,97.0,22.0,0.8,28.7,28.0,78.28,16.44
2018,8,30,18,45,48.5,11.0,0.8,28.3,14.0,26.09,0.0
2018,8,30,19,0,0.0,0.0,0.8,27.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,26.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,26.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.55,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,26.0,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,24.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,24.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.8,0.0,0.0,0.0
