Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,7,30,458.0,85.0,0.5,23.2,212.0,62.51,48.43
2018,9,20,7,45,507.5,93.5,0.35,23.75,261.5,68.59,53.49
2018,9,20,8,0,557.0,102.0,0.2,24.3,311.0,103.34,63.02
2018,9,20,8,15,593.0,109.0,0.35,25.0,360.0,153.07,92.78
2018,9,20,8,30,629.0,116.0,0.5,25.7,409.0,207.39,133.32
2018,9,20,8,45,655.5,121.0,0.7,26.4,454.5,262.0,177.68
2018,9,20,9,0,682.0,126.0,0.9,27.1,500.0,319.41,224.96
2018,9,20,9,15,710.0,127.0,0.95,27.4,543.5,376.43,271.45
2018,9,20,9,30,738.0,128.0,1.0,27.7,587.0,435.71,318.54
2018,9,20,9,45,763.0,125.0,1.05,27.95,625.0,493.47,363.33
2018,9,20,10,0,788.0,122.0,1.1,28.2,663.0,550.14,406.06
2018,9,20,10,15,796.5,125.0,1.1,28.4,692.5,603.34,444.72
2018,9,20,10,30,805.0,128.0,1.1,28.6,722.0,655.48,481.39
2018,9,20,10,45,811.0,130.0,1.15,28.8,744.5,703.59,514.77
2018,9,20,11,0,817.0,132.0,1.2,29.0,767.0,749.89,546.05
2018,9,20,11,15,821.0,133.5,1.2,29.15,782.5,792.08,572.39
2018,9,20,11,30,825.0,135.0,1.2,29.3,798.0,831.87,596.91
2018,9,20,11,45,826.0,136.0,1.15,29.45,805.0,865.97,616.9
2018,9,20,12,0,827.0,137.0,1.1,29.6,812.0,897.08,634.84
2018,9,20,12,15,823.5,138.5,1.05,29.65,810.5,921.45,648.7
2018,9,20,12,30,820.0,140.0,1.0,29.7,809.0,942.37,660.43
2018,9,20,12,45,814.0,141.5,0.95,29.75,799.5,957.35,668.55
2018,9,20,13,0,808.0,143.0,0.9,29.8,790.0,968.68,674.56
2018,9,20,13,15,803.5,141.5,0.85,29.8,773.5,974.57,677.52
2018,9,20,13,30,799.0,140.0,0.8,29.8,757.0,976.78,678.44
2018,9,20,13,45,675.5,183.5,0.75,29.8,694.0,913.18,639.42
2018,9,20,14,0,552.0,227.0,0.7,29.8,631.0,831.5,588.31
2018,9,20,14,15,448.5,248.0,0.65,29.75,567.0,751.37,536.27
2018,9,20,14,30,345.0,269.0,0.6,29.7,503.0,652.45,470.9
2018,9,20,14,45,335.5,251.0,0.55,29.65,468.0,620.29,451.27
2018,9,20,15,0,326.0,233.0,0.5,29.6,433.0,586.68,429.71
2018,9,20,15,15,413.5,195.5,0.55,29.5,430.0,638.23,468.82
2018,9,20,15,30,501.0,158.0,0.6,29.4,427.0,664.05,489.97
2018,9,20,15,45,560.5,133.5,0.65,29.3,408.5,681.17,503.97
2018,9,20,16,0,620.0,109.0,0.7,29.2,390.0,684.25,508.29
2018,9,20,16,15,592.0,102.0,0.75,28.85,344.0,630.36,474.17
2018,9,20,16,30,564.0,95.0,0.8,28.5,298.0,576.32,439.26
2018,9,20,16,45,511.5,87.0,0.85,28.2,248.5,503.62,388.09
2018,9,20,17,0,459.0,79.0,0.9,27.9,199.0,429.74,333.77
2018,9,20,17,15,385.0,67.0,0.85,27.2,152.0,347.19,270.05
2018,9,20,17,30,311.0,55.0,0.8,26.5,105.0,271.68,209.02
2018,9,20,17,45,211.0,39.5,0.8,25.8,67.5,185.94,136.69
2018,9,20,18,0,111.0,24.0,0.8,25.1,30.0,99.04,19.72
2018,9,20,18,15,55.5,12.0,0.8,25.1,15.0,33.45,0.0
2018,9,20,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,21.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.75,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.8,1.0,0.0,0.0
2018,9,21,6,15,30.0,14.0,1.3,21.3,16.0,12.73,0.0
2018,9,21,6,30,58.0,27.0,1.5,21.8,31.0,22.29,7.96
2018,9,21,6,45,125.0,47.5,1.75,22.25,66.0,37.39,25.56
2018,9,21,7,0,192.0,68.0,2.0,22.7,101.0,52.64,39.37
2018,9,21,7,15,247.0,85.0,2.1,23.1,143.0,65.04,50.41
2018,9,21,7,30,302.0,102.0,2.2,23.5,185.0,77.06,60.83
2018,9,21,7,45,215.5,113.0,2.3,23.9,178.5,83.9,66.56
2018,9,21,8,0,129.0,124.0,2.4,24.3,172.0,104.61,76.39
2018,9,21,8,15,126.5,149.5,2.4,24.65,202.0,134.8,98.59
2018,9,21,8,30,124.0,175.0,2.4,25.0,232.0,165.31,122.5
2018,9,21,8,45,105.0,189.5,2.4,25.35,241.5,183.64,137.79
2018,9,21,9,0,86.0,204.0,2.4,25.7,251.0,200.33,151.58
2018,9,21,9,15,317.0,195.5,2.4,26.0,388.5,286.82,214.82
2018,9,21,9,30,548.0,187.0,2.4,26.3,526.0,403.75,302.43
2018,9,21,9,45,622.0,177.0,2.4,26.6,584.0,469.94,353.25
2018,9,21,10,0,696.0,167.0,2.4,26.9,642.0,540.72,406.77
2018,9,21,10,15,709.0,169.5,2.35,27.1,672.0,592.56,445.25
2018,9,21,10,30,722.0,172.0,2.3,27.3,702.0,644.01,482.41
2018,9,21,10,45,731.5,173.0,2.3,27.55,725.0,690.92,515.57
2018,9,21,11,0,741.0,174.0,2.3,27.8,748.0,736.54,547.06
2018,9,21,11,15,747.0,175.0,2.3,27.95,763.5,777.86,575.17
2018,9,21,11,30,753.0,176.0,2.3,28.1,779.0,817.14,600.91
2018,9,21,11,45,745.0,180.0,2.25,28.2,781.0,845.17,618.3
2018,9,21,12,0,737.0,184.0,2.2,28.3,783.0,869.94,633.55
2018,9,21,12,15,744.5,179.5,2.2,28.4,784.0,896.73,650.53
2018,9,21,12,30,752.0,175.0,2.2,28.5,785.0,920.67,665.64
2018,9,21,12,45,771.0,164.5,2.15,28.55,784.0,939.91,677.41
2018,9,21,13,0,790.0,154.0,2.1,28.6,783.0,962.58,691.45
2018,9,21,13,15,784.5,152.5,2.1,28.6,766.0,967.3,694.74
2018,9,21,13,30,779.0,151.0,2.1,28.6,749.0,968.39,696.05
2018,9,21,13,45,771.5,148.5,2.05,28.55,725.0,962.78,692.87
2018,9,21,14,0,764.0,146.0,2.0,28.5,701.0,953.61,687.62
2018,9,21,14,15,752.5,143.0,2.0,28.45,670.0,943.14,682.26
2018,9,21,14,30,741.0,140.0,2.0,28.4,639.0,922.82,670.66
2018,9,21,14,45,725.5,137.0,1.95,28.3,602.0,895.53,654.26
2018,9,21,15,0,710.0,134.0,1.9,28.2,565.0,865.46,636.08
2018,9,21,15,15,688.0,130.5,1.85,28.05,523.0,826.21,611.84
2018,9,21,15,30,666.0,127.0,1.8,27.9,481.0,785.0,586.1
2018,9,21,15,45,636.5,121.0,1.75,27.75,434.0,732.62,552.34
2018,9,21,16,0,607.0,115.0,1.7,27.6,387.0,679.43,517.43
2018,9,21,16,15,568.0,108.5,1.6,27.3,338.5,617.59,475.46
2018,9,21,16,30,529.0,102.0,1.5,27.0,290.0,556.39,432.23
2018,9,21,16,45,474.5,92.5,1.4,26.75,240.5,477.51,374.04
2018,9,21,17,0,420.0,83.0,1.3,26.5,191.0,408.24,320.85
2018,9,21,17,15,345.0,70.0,1.2,25.9,145.0,326.0,255.85
2018,9,21,17,30,270.0,57.0,1.1,25.3,99.0,251.02,194.14
2018,9,21,17,45,177.0,40.0,1.0,24.75,63.0,169.67,123.83
2018,9,21,18,0,84.0,23.0,0.9,24.2,27.0,77.41,0.0
2018,9,21,18,15,42.0,11.5,0.9,24.2,13.5,27.44,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.35,22.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,22,5,45,3.5,0.5,0.9,19.1,0.5,0.0,0.0
2018,9,22,6,0,7.0,1.0,0.9,19.1,1.0,0.0,0.0
2018,9,22,6,15,83.5,14.0,1.05,19.6,19.5,12.73,0.0
2018,9,22,6,30,160.0,27.0,1.2,20.1,38.0,21.29,6.46
2018,9,22,6,45,261.0,41.0,1.4,20.55,77.5,31.85,21.06
2018,9,22,7,0,362.0,55.0,1.6,21.0,117.0,42.1,30.61
2018,9,22,7,15,431.5,65.5,1.6,21.5,164.5,50.78,38.45
2018,9,22,7,30,501.0,76.0,1.6,22.0,212.0,57.27,44.16
2018,9,22,7,45,548.5,83.5,1.65,22.45,261.5,60.93,47.24
2018,9,22,8,0,596.0,91.0,1.7,22.9,311.0,97.5,57.54
2018,9,22,8,15,630.0,97.5,1.6,23.5,360.0,149.13,89.17
2018,9,22,8,30,664.0,104.0,1.5,24.1,409.0,205.0,131.88
2018,9,22,8,45,688.0,109.0,1.45,24.65,454.5,261.1,178.41
2018,9,22,9,0,712.0,114.0,1.4,25.2,500.0,319.62,227.37
2018,9,22,9,15,737.0,115.0,1.2,25.75,543.0,377.15,274.41
2018,9,22,9,30,762.0,116.0,1.0,26.3,586.0,438.64,322.54
2018,9,22,9,45,785.0,114.5,0.85,26.85,624.0,495.69,365.6
2018,9,22,10,0,808.0,113.0,0.7,27.4,662.0,553.64,407.2
2018,9,22,10,15,816.5,115.0,0.55,27.8,691.0,606.79,443.55
2018,9,22,10,30,825.0,117.0,0.4,28.2,720.0,658.76,477.23
2018,9,22,10,45,830.0,119.5,0.25,28.55,742.5,707.37,507.14
2018,9,22,11,0,835.0,122.0,0.1,28.9,765.0,754.03,534.25
2018,9,22,11,15,838.0,123.5,0.2,29.1,780.0,795.93,560.4
2018,9,22,11,30,841.0,125.0,0.3,29.3,795.0,828.77,581.08
2018,9,22,11,45,841.0,126.5,0.4,29.5,801.5,861.88,602.14
2018,9,22,12,0,841.0,128.0,0.5,29.7,808.0,891.95,621.38
2018,9,22,12,15,834.0,131.5,0.55,29.8,805.5,923.67,640.98
2018,9,22,12,30,827.0,135.0,0.6,29.9,803.0,943.46,653.34
2018,9,22,12,45,776.5,156.5,0.65,29.95,778.0,936.77,650.11
2018,9,22,13,0,726.0,178.0,0.7,30.0,753.0,932.24,648.66
2018,9,22,13,15,534.5,242.0,0.75,30.0,660.5,816.23,576.36
2018,9,22,13,30,343.0,306.0,0.8,30.0,568.0,684.36,489.58
2018,9,22,13,45,311.0,306.5,0.85,30.0,538.5,657.5,473.73
2018,9,22,14,0,279.0,307.0,0.9,30.0,509.0,629.19,455.55
2018,9,22,14,15,214.0,294.0,0.9,29.9,445.0,532.65,390.21
2018,9,22,14,30,149.0,281.0,0.9,29.8,381.0,454.74,336.07
2018,9,22,14,45,167.0,262.5,0.95,29.7,368.5,451.72,336.44
2018,9,22,15,0,185.0,244.0,1.0,29.6,356.0,447.19,335.18
2018,9,22,15,15,264.5,209.5,1.0,29.55,356.0,496.81,373.73
2018,9,22,15,30,344.0,175.0,1.0,29.5,356.0,522.36,394.9
2018,9,22,15,45,233.5,141.0,1.0,29.45,258.5,375.94,288.55
2018,9,22,16,0,123.0,107.0,1.0,29.4,161.0,221.1,171.63
2018,9,22,16,15,169.0,109.0,1.0,28.95,173.5,271.9,212.87
2018,9,22,16,30,215.0,111.0,1.0,28.5,186.0,305.39,239.59
2018,9,22,16,45,263.0,94.0,1.05,28.1,170.5,311.29,245.27
2018,9,22,17,0,311.0,77.0,1.1,27.7,155.0,326.86,257.12
2018,9,22,17,15,302.5,64.5,1.0,27.0,125.5,292.03,228.27
2018,9,22,17,30,294.0,52.0,0.9,26.3,96.0,257.81,198.09
2018,9,22,17,45,193.5,36.0,0.85,25.6,60.0,172.71,123.85
2018,9,22,18,0,93.0,20.0,0.8,24.9,24.0,82.3,0.0
2018,9,22,18,15,46.5,10.0,0.8,24.9,12.0,27.81,0.0
2018,9,22,18,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.4,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.85,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,19.9,0.0,0.0,0.0
2018,9,23,6,15,60.5,13.0,0.2,20.25,17.0,11.82,0.0
2018,9,23,6,30,121.0,26.0,0.3,20.6,34.0,20.47,4.83
2018,9,23,6,45,216.5,43.0,0.4,21.0,73.0,33.37,22.24
2018,9,23,7,0,312.0,60.0,0.5,21.4,112.0,45.85,33.76
2018,9,23,7,15,263.0,58.0,0.55,21.8,113.0,43.11,31.8
2018,9,23,7,30,214.0,56.0,0.6,22.2,114.0,40.51,29.66
2018,9,23,7,45,107.0,55.0,0.65,22.6,84.0,42.73,31.55
2018,9,23,8,0,0.0,54.0,0.7,23.0,54.0,47.67,33.94
2018,9,23,8,15,0.0,62.0,0.7,23.25,62.0,54.78,39.63
2018,9,23,8,30,0.0,70.0,0.7,23.5,70.0,61.9,45.24
2018,9,23,8,45,2.0,87.5,0.7,23.8,88.5,77.91,57.89
2018,9,23,9,0,4.0,105.0,0.7,24.1,107.0,93.87,70.33
2018,9,23,9,15,7.5,106.5,0.65,24.35,111.0,96.91,72.41
2018,9,23,9,30,11.0,108.0,0.6,24.6,115.0,100.33,74.87
2018,9,23,9,45,28.5,145.5,0.6,24.85,164.5,143.48,108.49
2018,9,23,10,0,46.0,183.0,0.6,25.1,214.0,188.73,143.11
2018,9,23,10,15,27.5,188.5,0.55,25.35,207.5,186.24,140.49
2018,9,23,10,30,9.0,194.0,0.5,25.6,201.0,178.53,133.95
2018,9,23,10,45,8.5,199.0,0.5,25.8,205.5,183.61,137.55
2018,9,23,11,0,8.0,204.0,0.5,26.0,210.0,188.63,141.06
2018,9,23,11,15,7.0,195.5,0.5,26.15,201.0,180.89,134.99
2018,9,23,11,30,6.0,187.0,0.5,26.3,192.0,172.93,128.84
2018,9,23,11,45,4.0,157.5,0.5,26.45,161.0,144.67,107.27
2018,9,23,12,0,2.0,128.0,0.5,26.6,130.0,116.21,85.45
2018,9,23,12,15,2.0,137.5,0.55,26.65,139.5,125.06,92.33
2018,9,23,12,30,2.0,147.0,0.6,26.7,149.0,133.97,99.16
2018,9,23,12,45,6.5,181.5,0.65,26.75,187.0,170.7,127.31
2018,9,23,13,0,11.0,216.0,0.7,26.8,225.0,208.38,155.8
2018,9,23,13,15,5.5,159.5,0.7,26.8,164.0,149.67,111.23
2018,9,23,13,30,0.0,103.0,0.7,26.8,103.0,91.77,66.7
2018,9,23,13,45,5.0,151.0,0.75,26.75,154.5,141.59,105.73
2018,9,23,14,0,10.0,199.0,0.8,26.7,206.0,193.34,145.46
2018,9,23,14,15,10.5,175.0,0.85,26.6,182.0,170.8,128.51
2018,9,23,14,30,11.0,151.0,0.9,26.5,158.0,148.25,111.65
2018,9,23,14,45,22.5,172.0,1.0,26.35,185.5,191.95,146.24
2018,9,23,15,0,34.0,193.0,1.1,26.2,213.0,227.2,174.0
2018,9,23,15,15,49.0,191.5,1.2,25.95,218.0,240.97,185.72
2018,9,23,15,30,64.0,190.0,1.3,25.7,223.0,254.4,197.32
2018,9,23,15,45,32.5,127.0,1.45,25.45,143.5,154.64,119.65
2018,9,23,16,0,1.0,64.0,1.6,25.2,64.0,57.4,41.28
2018,9,23,16,15,4.5,75.5,1.7,24.75,77.0,70.51,52.4
2018,9,23,16,30,8.0,87.0,1.8,24.3,90.0,85.74,65.15
2018,9,23,16,45,6.0,72.0,1.9,23.9,74.0,69.7,52.11
2018,9,23,17,0,4.0,57.0,2.0,23.5,58.0,53.78,38.95
2018,9,23,17,15,2.5,47.0,2.05,22.95,47.5,43.76,30.47
2018,9,23,17,30,1.0,37.0,2.1,22.4,37.0,34.12,22.09
2018,9,23,17,45,2.0,24.0,2.15,21.8,24.0,22.22,11.18
2018,9,23,18,0,3.0,11.0,2.2,21.2,11.0,11.37,0.0
2018,9,23,18,15,1.5,5.5,2.2,21.2,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.35,20.65,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.5,19.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.45,18.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,24,6,15,47.0,9.0,2.15,16.4,12.0,8.19,0.0
2018,9,24,6,30,94.0,18.0,2.3,16.6,24.0,14.08,0.66
2018,9,24,6,45,109.0,23.0,2.4,16.85,36.0,17.61,9.23
2018,9,24,7,0,124.0,28.0,2.5,17.1,48.0,21.01,12.71
2018,9,24,7,15,125.0,26.0,2.5,17.5,53.0,19.13,11.25
2018,9,24,7,30,126.0,24.0,2.5,17.9,58.0,17.36,9.74
2018,9,24,7,45,63.0,33.0,2.55,18.3,50.0,26.08,17.45
2018,9,24,8,0,0.0,42.0,2.6,18.7,42.0,37.04,25.64
2018,9,24,8,15,3.0,80.5,2.5,19.15,82.0,71.36,54.01
2018,9,24,8,30,6.0,119.0,2.4,19.6,122.0,104.51,80.85
2018,9,24,8,45,3.0,119.5,2.35,20.1,121.0,105.29,81.16
2018,9,24,9,0,0.0,120.0,2.3,20.6,120.0,105.45,80.97
2018,9,24,9,15,0.0,115.0,2.25,21.05,115.0,101.47,77.36
2018,9,24,9,30,0.0,110.0,2.2,21.5,110.0,97.32,73.66
2018,9,24,9,45,1.0,125.0,2.15,21.9,125.5,111.1,84.4
2018,9,24,10,0,2.0,140.0,2.1,22.3,141.0,125.12,95.21
2018,9,24,10,15,2.0,137.5,2.05,22.65,138.5,123.23,93.39
2018,9,24,10,30,2.0,135.0,2.0,23.0,136.0,121.29,91.58
2018,9,24,10,45,1.0,125.0,1.95,23.3,125.5,111.89,83.91
2018,9,24,11,0,0.0,115.0,1.9,23.6,115.0,102.32,76.15
2018,9,24,11,15,4.0,159.0,1.9,23.8,162.0,145.33,109.86
2018,9,24,11,30,8.0,203.0,1.9,24.0,209.0,189.33,143.78
2018,9,24,11,45,9.0,214.5,1.9,24.2,221.5,201.58,152.92
2018,9,24,12,0,10.0,226.0,1.9,24.4,234.0,214.01,162.26
2018,9,24,12,15,8.5,209.0,1.85,24.5,216.0,197.43,149.45
2018,9,24,12,30,7.0,192.0,1.8,24.6,198.0,180.64,136.52
2018,9,24,12,45,5.5,181.5,1.8,24.7,186.0,169.77,128.16
2018,9,24,13,0,4.0,171.0,1.8,24.8,174.0,158.78,119.67
2018,9,24,13,15,7.5,192.0,1.8,24.8,197.5,182.55,138.27
2018,9,24,13,30,11.0,213.0,1.8,24.8,221.0,206.88,157.16
2018,9,24,13,45,8.0,185.5,1.8,24.85,191.5,177.7,134.74
2018,9,24,14,0,5.0,158.0,1.8,24.9,162.0,148.54,112.27
2018,9,24,14,15,3.0,128.0,1.8,24.85,130.5,118.14,88.69
2018,9,24,14,30,1.0,98.0,1.8,24.8,99.0,88.08,65.08
2018,9,24,14,45,1.0,93.5,1.8,24.75,94.5,83.89,61.95
2018,9,24,15,0,1.0,89.0,1.8,24.7,90.0,79.82,58.89
2018,9,24,15,15,0.5,78.5,1.75,24.55,79.0,69.96,51.16
2018,9,24,15,30,0.0,68.0,1.7,24.4,68.0,60.14,43.41
2018,9,24,15,45,0.0,55.5,1.7,24.25,55.5,49.03,34.55
2018,9,24,16,0,0.0,43.0,1.7,24.1,43.0,37.94,25.62
2018,9,24,16,15,0.0,37.0,1.6,23.8,37.0,32.62,21.37
2018,9,24,16,30,0.0,31.0,1.5,23.5,31.0,27.3,17.06
2018,9,24,16,45,96.5,33.0,1.4,23.2,56.5,111.29,89.22
2018,9,24,17,0,193.0,35.0,1.3,22.9,82.0,187.07,151.74
2018,9,24,17,15,260.5,40.5,1.2,22.3,87.0,230.89,185.18
2018,9,24,17,30,328.0,46.0,1.1,21.7,92.0,268.45,209.65
2018,9,24,17,45,215.5,31.5,1.0,21.15,56.5,178.13,124.53
2018,9,24,18,0,103.0,17.0,0.9,20.6,21.0,62.04,0.0
2018,9,24,18,15,51.5,8.5,0.9,20.6,10.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,18.4,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,6,15,90.5,11.5,1.05,18.35,17.0,10.46,0.0
2018,9,25,6,30,181.0,23.0,1.2,18.9,34.0,18.19,0.86
2018,9,25,6,45,188.0,26.0,1.4,19.4,47.5,20.1,11.12
2018,9,25,7,0,195.0,29.0,1.6,19.9,61.0,21.99,13.36
2018,9,25,7,15,125.5,35.5,1.5,20.5,59.0,26.07,17.13
2018,9,25,7,30,56.0,42.0,1.4,21.1,57.0,35.85,25.73
2018,9,25,7,45,30.0,71.5,1.35,21.75,79.5,61.21,47.66
2018,9,25,8,0,4.0,101.0,1.3,22.4,102.0,86.9,66.14
2018,9,25,8,15,6.5,120.0,1.3,22.9,122.5,103.8,79.33
2018,9,25,8,30,9.0,139.0,1.3,23.4,143.0,121.24,92.8
2018,9,25,8,45,7.0,153.0,1.3,23.85,156.5,134.01,102.58
2018,9,25,9,0,5.0,167.0,1.3,24.3,170.0,146.59,112.08
2018,9,25,9,15,14.5,193.5,1.25,24.65,202.5,173.82,132.72
2018,9,25,9,30,24.0,220.0,1.2,25.0,235.0,202.57,154.31
2018,9,25,9,45,17.5,211.0,1.2,25.35,222.0,194.22,147.41
2018,9,25,10,0,11.0,202.0,1.2,25.7,209.0,184.65,139.65
2018,9,25,10,15,10.5,208.5,1.15,25.9,215.5,191.4,144.48
2018,9,25,10,30,10.0,215.0,1.1,26.1,222.0,198.1,149.19
2018,9,25,10,45,11.0,224.5,1.1,26.35,232.5,208.51,156.75
2018,9,25,11,0,12.0,234.0,1.1,26.6,243.0,219.08,164.39
2018,9,25,11,15,51.5,293.0,1.05,26.75,333.0,314.45,235.81
2018,9,25,11,30,91.0,352.0,1.0,26.9,423.0,409.24,304.14
2018,9,25,11,45,100.5,362.5,1.0,27.05,442.0,434.2,321.19
2018,9,25,12,0,110.0,373.0,1.0,27.2,461.0,459.73,339.02
2018,9,25,12,15,109.0,364.0,0.95,27.3,451.0,469.91,345.6
2018,9,25,12,30,108.0,355.0,0.9,27.4,441.0,466.2,342.73
2018,9,25,12,45,252.0,331.5,0.9,27.45,529.0,601.64,440.36
2018,9,25,13,0,396.0,308.0,0.9,27.5,617.0,740.98,535.38
2018,9,25,13,15,349.5,320.5,0.85,27.5,588.5,701.2,506.62
2018,9,25,13,30,303.0,333.0,0.8,27.5,560.0,675.26,488.53
2018,9,25,13,45,410.0,278.5,0.8,27.55,575.0,743.31,537.34
2018,9,25,14,0,517.0,224.0,0.8,27.6,590.0,792.01,572.23
2018,9,25,14,15,669.5,159.5,0.75,27.5,611.5,877.68,628.47
2018,9,25,14,30,822.0,95.0,0.7,27.4,633.0,929.65,660.46
2018,9,25,14,45,777.0,102.0,0.65,27.3,586.5,894.58,638.52
2018,9,25,15,0,732.0,109.0,0.6,27.2,540.0,847.16,609.84
2018,9,25,15,15,625.0,125.5,0.5,27.15,473.5,758.45,553.11
2018,9,25,15,30,518.0,142.0,0.4,27.1,407.0,657.33,487.1
2018,9,25,15,45,461.5,131.5,0.3,27.05,350.5,581.12,436.0
2018,9,25,16,0,405.0,121.0,0.2,27.0,294.0,506.7,384.28
2018,9,25,16,15,368.0,101.0,0.2,26.75,243.0,438.12,336.96
2018,9,25,16,30,331.0,81.0,0.2,26.5,192.0,370.54,288.5
2018,9,25,16,45,399.0,65.5,0.25,26.3,176.5,393.56,307.17
2018,9,25,17,0,467.0,50.0,0.3,26.1,161.0,400.18,311.42
2018,9,25,17,15,429.0,44.0,0.3,25.6,126.0,346.63,267.97
2018,9,25,17,30,391.0,38.0,0.3,25.1,91.0,295.73,224.03
2018,9,25,17,45,256.0,26.5,0.35,24.55,55.0,191.32,126.41
2018,9,25,18,0,121.0,15.0,0.4,24.0,19.0,68.1,0.0
2018,9,25,18,15,60.5,7.5,0.4,24.0,9.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.6,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,90.5,11.5,1.0,18.75,16.5,10.46,0.0
2018,9,26,6,30,181.0,23.0,1.2,19.3,33.0,18.22,0.0
2018,9,26,6,45,297.5,34.0,1.4,19.9,72.0,27.67,17.27
2018,9,26,7,0,414.0,45.0,1.6,20.5,111.0,35.67,25.03
2018,9,26,7,15,487.0,52.5,1.7,21.05,158.5,40.27,29.37
2018,9,26,7,30,560.0,60.0,1.8,21.6,206.0,44.79,33.42
2018,9,26,7,45,607.5,66.0,1.9,22.1,256.0,47.9,36.07
2018,9,26,8,0,655.0,72.0,2.0,22.6,306.0,87.55,47.37
2018,9,26,8,15,686.5,76.5,2.3,23.25,354.0,140.92,80.39
2018,9,26,8,30,718.0,81.0,2.6,23.9,402.0,201.5,127.71
2018,9,26,8,45,740.5,85.0,2.85,24.55,447.5,259.03,176.51
2018,9,26,9,0,763.0,89.0,3.1,25.2,493.0,318.64,227.78
2018,9,26,9,15,778.5,92.0,3.2,25.55,533.5,376.56,277.51
2018,9,26,9,30,794.0,95.0,3.3,25.9,574.0,435.12,326.5
2018,9,26,9,45,782.5,106.0,3.35,26.25,602.0,488.31,369.96
2018,9,26,10,0,771.0,117.0,3.4,26.6,630.0,538.76,409.78
2018,9,26,10,15,597.0,187.0,3.4,26.85,595.0,543.81,413.55
2018,9,26,10,30,423.0,257.0,3.4,27.1,560.0,527.0,399.8
2018,9,26,10,45,370.5,254.0,3.4,27.35,525.5,513.38,389.8
2018,9,26,11,0,318.0,251.0,3.4,27.6,491.0,484.31,368.25
2018,9,26,11,15,179.5,247.0,3.35,27.8,383.0,388.69,295.48
2018,9,26,11,30,41.0,243.0,3.3,28.0,275.0,261.67,197.26
2018,9,26,11,45,89.5,272.5,3.25,28.2,343.0,346.71,262.21
2018,9,26,12,0,138.0,302.0,3.2,28.4,411.0,425.61,320.86
2018,9,26,12,15,80.0,271.0,3.15,28.45,334.0,334.05,251.9
2018,9,26,12,30,22.0,240.0,3.1,28.5,257.0,251.61,188.75
2018,9,26,12,45,123.0,266.0,3.05,28.6,361.5,392.27,296.88
2018,9,26,13,0,224.0,292.0,3.0,28.7,466.0,539.76,405.47
2018,9,26,13,15,248.5,312.0,3.0,28.65,501.0,592.24,442.61
2018,9,26,13,30,273.0,332.0,3.0,28.6,536.0,644.56,479.76
2018,9,26,13,45,406.0,276.0,3.0,28.6,567.5,736.54,547.79
2018,9,26,14,0,539.0,220.0,3.0,28.6,599.0,809.09,601.53
2018,9,26,14,15,553.0,203.5,2.95,28.4,577.0,803.29,598.93
2018,9,26,14,30,567.0,187.0,2.9,28.2,555.0,802.1,599.95
2018,9,26,14,45,607.0,165.0,2.8,28.05,537.5,809.62,606.26
2018,9,26,15,0,647.0,143.0,2.7,27.9,520.0,812.22,609.23
2018,9,26,15,15,478.0,169.5,2.55,27.55,436.5,665.35,507.22
2018,9,26,15,30,309.0,196.0,2.4,27.2,353.0,516.42,398.55
2018,9,26,15,45,307.0,162.0,2.2,26.9,305.0,465.85,363.68
2018,9,26,16,0,305.0,128.0,2.0,26.6,257.0,413.48,326.15
2018,9,26,16,15,152.5,84.0,1.85,26.25,148.5,226.96,180.67
2018,9,26,16,30,0.0,40.0,1.7,25.9,40.0,35.26,23.28
2018,9,26,16,45,0.0,31.0,1.5,25.55,31.0,27.3,16.88
2018,9,26,17,0,0.0,22.0,1.3,25.2,22.0,19.35,10.31
2018,9,26,17,15,0.0,17.0,1.2,24.85,17.0,14.94,6.57
2018,9,26,17,30,0.0,12.0,1.1,24.5,12.0,10.54,2.79
2018,9,26,17,45,0.0,7.5,0.95,24.15,7.5,6.58,0.0
2018,9,26,18,0,0.0,3.0,0.8,23.8,3.0,2.73,0.0
2018,9,26,18,15,0.0,1.5,0.8,23.8,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,27,6,15,2.0,3.0,1.7,21.0,3.0,2.73,0.0
2018,9,27,6,30,4.0,6.0,1.8,21.2,6.0,5.37,0.0
2018,9,27,6,45,2.0,12.0,1.85,21.4,12.0,10.54,2.99
2018,9,27,7,0,0.0,18.0,1.9,21.6,18.0,15.82,7.91
2018,9,27,7,15,0.0,28.0,1.9,21.85,28.0,24.65,15.75
2018,9,27,7,30,0.0,38.0,1.9,22.1,38.0,33.49,23.55
2018,9,27,7,45,0.0,42.5,1.9,22.35,42.5,37.47,27.01
2018,9,27,8,0,0.0,47.0,1.9,22.6,47.0,41.46,28.87
2018,9,27,8,15,1.0,57.5,1.85,22.8,58.0,50.9,36.5
2018,9,27,8,30,2.0,68.0,1.8,23.0,69.0,60.49,44.15
2018,9,27,8,45,1.5,95.0,1.75,23.2,96.0,84.17,63.23
2018,9,27,9,0,1.0,122.0,1.7,23.4,123.0,107.46,81.69
2018,9,27,9,15,0.5,122.0,1.65,23.65,122.5,107.71,81.53
2018,9,27,9,30,0.0,122.0,1.6,23.9,122.0,107.79,81.28
2018,9,27,9,45,1.5,135.5,1.5,24.1,136.5,120.58,91.12
2018,9,27,10,0,3.0,149.0,1.4,24.3,151.0,133.64,101.09
2018,9,27,10,15,8.5,189.5,1.35,24.5,195.5,173.41,131.77
2018,9,27,10,30,14.0,230.0,1.3,24.7,240.0,214.32,162.78
2018,9,27,10,45,19.0,248.5,1.25,24.95,262.5,236.06,178.84
2018,9,27,11,0,24.0,267.0,1.2,25.2,285.0,258.5,195.34
2018,9,27,11,15,13.0,196.5,1.25,25.45,206.5,186.7,140.61
2018,9,27,11,30,2.0,126.0,1.3,25.7,128.0,114.08,84.44
2018,9,27,11,45,11.0,182.5,1.4,25.95,191.5,173.78,130.84
2018,9,27,12,0,20.0,239.0,1.5,26.2,255.0,235.41,177.57
2018,9,27,12,15,18.5,237.5,1.6,26.3,252.0,233.8,176.12
2018,9,27,12,30,17.0,236.0,1.7,26.4,249.0,232.03,174.8
2018,9,27,12,45,12.5,211.5,1.8,26.45,221.0,205.13,154.45
2018,9,27,13,0,8.0,187.0,1.9,26.5,193.0,177.97,133.78
2018,9,27,13,15,24.5,201.5,1.95,26.45,219.5,219.69,166.55
2018,9,27,13,30,41.0,216.0,2.0,26.4,246.0,252.43,192.16
2018,9,27,13,45,154.0,240.0,2.0,26.35,348.5,408.96,312.95
2018,9,27,14,0,267.0,264.0,2.0,26.3,451.0,568.89,430.73
2018,9,27,14,15,297.0,221.5,2.0,26.2,420.5,550.48,419.11
2018,9,27,14,30,327.0,179.0,2.0,26.1,390.0,549.79,421.01
2018,9,27,14,45,195.5,173.0,1.95,26.05,297.0,392.77,304.0
2018,9,27,15,0,64.0,167.0,1.9,26.0,204.0,227.44,176.0
2018,9,27,15,15,54.5,154.5,1.9,25.85,184.5,204.96,159.33
2018,9,27,15,30,45.0,142.0,1.9,25.7,165.0,182.73,142.2
2018,9,27,15,45,41.0,130.0,1.85,25.55,149.0,166.2,129.56
2018,9,27,16,0,37.0,118.0,1.8,25.4,133.0,149.82,116.88
2018,9,27,16,15,18.5,73.5,1.7,25.15,81.0,85.22,64.74
2018,9,27,16,30,0.0,29.0,1.6,24.9,29.0,25.53,15.46
2018,9,27,16,45,40.0,30.0,1.55,24.65,39.0,60.4,45.47
2018,9,27,17,0,80.0,31.0,1.5,24.4,49.0,94.5,73.88
2018,9,27,17,15,150.0,38.5,1.45,24.1,61.0,160.49,126.47
2018,9,27,17,30,220.0,46.0,1.4,23.8,73.0,208.57,159.71
2018,9,27,17,45,133.0,29.0,1.4,23.5,43.0,128.06,73.41
2018,9,27,18,0,46.0,12.0,1.4,23.2,13.0,31.43,0.0
2018,9,27,18,15,23.0,6.0,1.4,23.2,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.7,22.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,22.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,22.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,22.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,22.6,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,15,0.0,1.5,1.15,20.95,1.5,1.36,0.0
2018,9,28,6,30,0.0,3.0,1.3,21.1,3.0,2.63,0.0
2018,9,28,6,45,0.0,5.0,1.4,21.25,5.0,4.38,0.0
2018,9,28,7,0,0.0,7.0,1.5,21.4,7.0,6.14,0.0
2018,9,28,7,15,7.5,25.0,1.55,21.5,27.0,22.47,13.89
2018,9,28,7,30,15.0,43.0,1.6,21.6,47.0,38.2,27.7
2018,9,28,7,45,20.0,73.0,1.65,21.75,79.5,62.16,48.48
2018,9,28,8,0,25.0,103.0,1.7,21.9,112.0,87.34,66.04
2018,9,28,8,15,52.5,135.5,1.75,22.1,157.5,118.86,89.94
2018,9,28,8,30,80.0,168.0,1.8,22.3,203.0,154.75,117.31
2018,9,28,8,45,82.5,187.5,1.85,22.5,227.5,178.74,136.36
2018,9,28,9,0,85.0,207.0,1.9,22.7,252.0,203.28,155.82
2018,9,28,9,15,79.0,231.5,1.85,23.0,276.0,229.28,176.21
2018,9,28,9,30,73.0,256.0,1.8,23.3,300.0,254.98,195.92
2018,9,28,9,45,118.5,272.0,1.8,23.65,348.0,300.96,230.73
2018,9,28,10,0,164.0,288.0,1.8,24.0,396.0,350.62,268.09
2018,9,28,10,15,163.5,299.0,1.8,24.25,411.0,373.1,284.6
2018,9,28,10,30,163.0,310.0,1.8,24.5,426.0,395.27,300.75
2018,9,28,10,45,141.0,325.5,1.75,24.75,428.0,406.34,307.95
2018,9,28,11,0,119.0,341.0,1.7,25.0,430.0,415.35,313.45
2018,9,28,11,15,70.5,302.5,1.65,25.2,355.5,339.38,256.52
2018,9,28,11,30,22.0,264.0,1.6,25.4,281.0,257.91,194.65
2018,9,28,11,45,51.0,293.5,1.55,25.55,333.5,323.51,244.46
2018,9,28,12,0,80.0,323.0,1.5,25.7,386.0,382.96,288.27
2018,9,28,12,15,54.5,300.0,1.4,25.8,343.0,340.64,256.07
2018,9,28,12,30,29.0,277.0,1.3,25.9,300.0,296.37,222.66
2018,9,28,12,45,40.5,295.0,1.2,26.0,326.5,328.74,246.9
2018,9,28,13,0,52.0,313.0,1.1,26.1,353.0,362.07,271.17
2018,9,28,13,15,74.5,317.5,1.05,26.15,373.0,392.36,293.7
2018,9,28,13,30,97.0,322.0,1.0,26.2,393.0,423.08,316.37
2018,9,28,13,45,151.0,318.5,0.9,26.2,425.0,494.59,368.38
2018,9,28,14,0,205.0,315.0,0.8,26.2,457.0,547.56,406.18
2018,9,28,14,15,220.0,299.0,0.75,26.15,445.0,546.17,405.74
2018,9,28,14,30,235.0,283.0,0.7,26.1,433.0,543.36,404.9
2018,9,28,14,45,269.0,255.5,0.65,26.05,417.5,562.06,419.47
2018,9,28,15,0,303.0,228.0,0.6,26.0,402.0,559.09,419.15
2018,9,28,15,15,284.5,215.5,0.6,25.9,368.5,523.05,394.9
2018,9,28,15,30,266.0,203.0,0.6,25.8,335.0,486.77,370.41
2018,9,28,15,45,230.0,182.0,0.6,25.65,288.0,424.67,326.55
2018,9,28,16,0,194.0,161.0,0.6,25.5,241.0,347.96,270.97
2018,9,28,16,15,247.5,136.5,0.55,25.25,224.5,370.63,290.34
2018,9,28,16,30,301.0,112.0,0.5,25.0,208.0,371.9,292.57
2018,9,28,16,45,207.0,96.5,0.5,24.75,157.0,275.77,217.68
2018,9,28,17,0,113.0,81.0,0.5,24.5,106.0,175.82,137.92
2018,9,28,17,15,70.5,60.5,0.5,23.95,74.5,121.58,93.37
2018,9,28,17,30,28.0,40.0,0.5,23.4,43.0,61.54,43.37
2018,9,28,17,45,28.5,24.0,0.55,22.9,26.0,48.59,21.1
2018,9,28,18,0,29.0,8.0,0.6,22.4,9.0,20.15,0.0
2018,9,28,18,15,14.5,4.0,0.6,22.4,4.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.45,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,29,6,15,21.5,8.5,1.35,16.35,9.5,7.73,0.0
2018,9,29,6,30,43.0,17.0,1.5,16.7,19.0,13.95,0.0
2018,9,29,6,45,161.5,33.5,1.65,17.0,55.5,26.03,15.74
2018,9,29,7,0,280.0,50.0,1.8,17.3,92.0,38.37,27.61
2018,9,29,7,15,348.5,61.0,1.75,17.85,134.5,46.02,34.76
2018,9,29,7,30,417.0,72.0,1.7,18.4,177.0,53.43,41.43
2018,9,29,7,45,345.0,99.5,1.6,19.0,199.5,71.73,57.36
2018,9,29,8,0,273.0,127.0,1.5,19.6,222.0,111.83,79.3
2018,9,29,8,15,269.0,150.0,1.5,20.35,255.5,150.59,106.95
2018,9,29,8,30,265.0,173.0,1.5,21.1,289.0,189.32,137.73
2018,9,29,8,45,311.5,186.0,1.45,21.9,337.0,232.7,171.26
2018,9,29,9,0,358.0,199.0,1.4,22.7,385.0,281.74,209.68
2018,9,29,9,15,320.0,223.0,1.3,23.1,399.5,313.81,236.6
2018,9,29,9,30,282.0,247.0,1.2,23.5,414.0,341.43,258.83
2018,9,29,9,45,307.5,254.5,1.15,23.95,447.0,381.57,289.25
2018,9,29,10,0,333.0,262.0,1.1,24.4,480.0,424.0,320.65
2018,9,29,10,15,532.5,204.0,1.05,24.65,571.5,518.71,391.03
2018,9,29,10,30,732.0,146.0,1.0,24.9,663.0,628.67,470.19
2018,9,29,10,45,575.5,209.0,0.95,25.15,623.5,618.75,460.04
2018,9,29,11,0,419.0,272.0,0.9,25.4,584.0,589.71,436.95
2018,9,29,11,15,407.5,283.5,0.85,25.55,592.0,614.75,453.68
2018,9,29,11,30,396.0,295.0,0.8,25.7,600.0,637.67,468.08
2018,9,29,11,45,504.0,254.5,0.8,25.8,646.0,709.44,518.56
2018,9,29,12,0,612.0,214.0,0.8,25.9,692.0,789.71,572.91
2018,9,29,12,15,707.5,178.5,0.75,26.0,730.0,861.35,617.92
2018,9,29,12,30,803.0,143.0,0.7,26.1,768.0,927.48,657.43
2018,9,29,12,45,610.5,200.0,0.7,26.15,672.0,828.79,594.46
2018,9,29,13,0,418.0,257.0,0.7,26.2,576.0,708.76,513.92
2018,9,29,13,15,260.0,283.0,0.7,26.25,480.0,572.05,420.34
2018,9,29,13,30,102.0,309.0,0.7,26.3,384.0,413.92,307.26
2018,9,29,13,45,306.0,263.5,0.65,26.3,477.0,604.67,447.7
2018,9,29,14,0,510.0,218.0,0.6,26.3,570.0,776.95,564.93
2018,9,29,14,15,517.5,206.5,0.65,26.25,549.0,770.43,560.64
2018,9,29,14,30,525.0,195.0,0.7,26.2,528.0,761.18,557.0
2018,9,29,14,45,380.0,207.5,0.75,26.15,441.0,630.86,468.7
2018,9,29,15,0,235.0,220.0,0.8,26.1,354.0,485.42,366.89
2018,9,29,15,15,312.0,199.5,0.85,25.95,362.0,528.61,402.65
2018,9,29,15,30,389.0,179.0,0.9,25.8,370.0,584.36,444.94
2018,9,29,15,45,353.5,162.5,0.95,25.6,322.5,506.23,390.47
2018,9,29,16,0,318.0,146.0,1.0,25.4,275.0,446.95,348.82
2018,9,29,16,15,358.0,124.5,1.0,25.05,251.5,458.45,359.54
2018,9,29,16,30,398.0,103.0,1.0,24.7,228.0,448.25,353.32
2018,9,29,16,45,342.0,90.5,1.0,24.35,184.0,377.2,298.79
2018,9,29,17,0,286.0,78.0,1.0,24.0,140.0,310.47,245.81
2018,9,29,17,15,237.5,61.5,0.95,23.45,103.5,248.06,194.29
2018,9,29,17,30,189.0,45.0,0.9,22.9,67.0,190.76,143.82
2018,9,29,17,45,108.5,27.0,0.85,22.35,38.0,101.94,39.39
2018,9,29,18,0,28.0,9.0,0.8,21.8,9.0,20.56,0.0
2018,9,29,18,15,14.0,4.5,0.8,21.8,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,6,15,55.0,10.0,0.9,16.75,12.5,9.1,0.0
2018,9,30,6,30,110.0,20.0,1.1,17.2,25.0,15.84,0.0
2018,9,30,6,45,221.5,35.5,1.3,17.6,62.5,27.76,16.92
2018,9,30,7,0,333.0,51.0,1.5,18.0,100.0,39.34,28.32
2018,9,30,7,15,412.0,61.5,1.45,18.6,147.0,48.47,36.76
2018,9,30,7,30,491.0,72.0,1.4,19.2,194.0,55.14,42.77
2018,9,30,7,45,546.0,79.0,1.35,19.85,243.5,58.54,45.7
2018,9,30,8,0,601.0,86.0,1.3,20.5,293.0,97.47,57.24
2018,9,30,8,15,617.5,94.5,1.35,21.1,336.0,149.01,90.47
