Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,8,30,634.0,103.0,1.4,21.7,379.0,202.53,132.81
2018,9,30,8,45,475.0,150.0,1.4,22.3,369.5,244.46,174.75
2018,9,30,9,0,316.0,197.0,1.4,22.9,360.0,267.31,199.45
2018,9,30,9,15,520.5,160.5,1.35,23.25,456.0,337.73,252.09
2018,9,30,9,30,725.0,124.0,1.3,23.6,552.0,431.28,323.14
2018,9,30,9,45,757.5,122.0,1.25,24.0,593.5,492.15,370.25
2018,9,30,10,0,790.0,120.0,1.2,24.4,635.0,553.09,416.03
2018,9,30,10,15,798.5,123.0,1.15,24.65,664.0,605.97,454.66
2018,9,30,10,30,807.0,126.0,1.1,24.9,693.0,657.72,491.14
2018,9,30,10,45,813.0,128.5,1.05,25.1,715.0,705.86,524.02
2018,9,30,11,0,819.0,131.0,1.0,25.3,737.0,752.15,554.55
2018,9,30,11,15,619.0,206.0,1.0,25.45,669.5,709.78,522.42
2018,9,30,11,30,419.0,281.0,1.0,25.6,602.0,643.27,473.8
2018,9,30,11,45,296.0,311.5,1.0,25.75,539.0,576.31,426.02
2018,9,30,12,0,173.0,342.0,1.0,25.9,476.0,499.08,369.72
2018,9,30,12,15,202.5,322.0,1.0,26.0,479.0,513.75,381.74
2018,9,30,12,30,232.0,302.0,1.0,26.1,482.0,543.59,403.36
2018,9,30,12,45,124.5,255.0,1.0,26.25,351.5,382.9,287.32
2018,9,30,13,0,17.0,208.0,1.0,26.4,221.0,207.07,155.16
2018,9,30,13,15,16.0,203.0,1.0,26.45,215.0,201.96,152.06
2018,9,30,13,30,15.0,198.0,1.0,26.5,209.0,196.75,148.24
2018,9,30,13,45,15.5,207.5,1.05,26.55,218.5,207.3,156.48
2018,9,30,14,0,16.0,217.0,1.1,26.6,228.0,218.19,164.95
2018,9,30,14,15,36.5,228.0,1.15,26.5,251.5,266.19,202.36
2018,9,30,14,30,57.0,239.0,1.2,26.4,275.0,300.67,229.27
2018,9,30,14,45,197.5,220.5,1.25,26.35,333.5,433.31,332.6
2018,9,30,15,0,338.0,202.0,1.3,26.3,392.0,560.29,427.76
2018,9,30,15,15,434.5,169.0,1.3,26.15,393.5,622.82,474.47
2018,9,30,15,30,531.0,136.0,1.3,26.0,395.0,658.28,502.24
2018,9,30,15,45,295.0,128.0,1.35,25.8,269.5,431.17,336.37
2018,9,30,16,0,59.0,120.0,1.4,25.6,144.0,171.13,133.65
2018,9,30,16,15,29.5,81.5,1.35,25.2,93.5,103.08,79.5
2018,9,30,16,30,0.0,43.0,1.3,24.8,43.0,37.92,25.66
2018,9,30,16,45,77.5,38.0,1.25,24.4,54.5,104.55,82.51
2018,9,30,17,0,155.0,33.0,1.2,24.0,66.0,159.05,127.13
2018,9,30,17,15,201.5,33.0,1.15,23.3,63.0,183.35,144.57
2018,9,30,17,30,248.0,33.0,1.1,22.6,60.0,204.88,154.52
2018,9,30,17,45,150.5,21.0,1.05,21.95,35.0,119.5,28.68
2018,9,30,18,0,53.0,9.0,1.0,21.3,10.0,31.51,0.0
2018,9,30,18,15,26.5,4.5,1.0,21.3,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,6,15,69.5,9.5,0.7,16.35,12.5,8.64,0.0
2018,10,1,6,30,139.0,19.0,0.8,16.9,25.0,15.08,0.0
2018,10,1,6,45,266.0,31.5,0.85,17.4,63.0,25.92,15.24
2018,10,1,7,0,393.0,44.0,0.9,17.9,101.0,35.37,24.9
2018,10,1,7,15,473.5,52.0,0.95,18.55,148.5,40.4,29.74
2018,10,1,7,30,554.0,60.0,1.0,19.2,196.0,45.37,34.25
2018,10,1,7,45,606.5,65.5,1.1,19.8,246.0,48.08,36.61
2018,10,1,8,0,659.0,71.0,1.2,20.4,296.0,89.06,48.49
2018,10,1,8,15,693.5,75.5,1.25,21.05,345.0,143.07,82.42
2018,10,1,8,30,728.0,80.0,1.3,21.7,394.0,204.52,130.58
2018,10,1,8,45,752.5,83.5,1.3,22.35,440.0,262.66,179.73
2018,10,1,9,0,777.0,87.0,1.3,23.0,486.0,323.1,231.19
2018,10,1,9,15,797.0,88.5,1.25,23.35,527.5,382.0,280.89
2018,10,1,9,30,817.0,90.0,1.2,23.7,569.0,442.0,329.84
2018,10,1,9,45,832.5,91.0,1.1,24.1,605.5,500.09,375.27
2018,10,1,10,0,848.0,92.0,1.0,24.5,642.0,557.75,418.41
2018,10,1,10,15,856.5,94.5,0.95,24.75,671.5,611.87,457.83
2018,10,1,10,30,865.0,97.0,0.9,25.0,701.0,664.66,494.84
2018,10,1,10,45,870.5,98.0,0.85,25.3,722.5,712.3,526.98
2018,10,1,11,0,876.0,99.0,0.8,25.6,744.0,757.83,555.16
2018,10,1,11,15,879.5,100.0,0.8,25.8,758.5,799.46,580.93
2018,10,1,11,30,883.0,101.0,0.8,26.0,773.0,838.42,604.71
2018,10,1,11,45,884.0,102.0,0.75,26.2,779.5,872.39,624.25
2018,10,1,12,0,885.0,103.0,0.7,26.4,786.0,903.18,641.6
2018,10,1,12,15,882.5,104.0,0.75,26.5,784.0,927.48,656.98
2018,10,1,12,30,880.0,105.0,0.8,26.6,782.0,948.21,670.3
2018,10,1,12,45,874.5,106.0,0.85,26.7,771.5,962.43,679.76
2018,10,1,13,0,869.0,107.0,0.9,26.8,761.0,972.89,687.12
2018,10,1,13,15,864.5,106.0,0.95,26.8,744.0,978.33,691.85
2018,10,1,13,30,860.0,105.0,1.0,26.8,727.0,979.99,694.47
2018,10,1,13,45,852.0,104.0,1.05,26.85,702.0,974.44,692.68
2018,10,1,14,0,844.0,103.0,1.1,26.9,677.0,975.66,695.32
2018,10,1,14,15,833.0,101.0,1.15,26.8,645.0,958.69,687.04
2018,10,1,14,30,822.0,99.0,1.2,26.7,613.0,938.24,676.79
2018,10,1,14,45,806.5,96.5,1.2,26.65,574.5,909.56,660.38
2018,10,1,15,0,791.0,94.0,1.2,26.6,536.0,877.91,642.06
2018,10,1,15,15,667.0,110.5,1.2,26.45,462.5,773.07,575.14
2018,10,1,15,30,543.0,127.0,1.2,26.3,389.0,665.72,504.68
2018,10,1,15,45,591.5,107.5,1.2,26.1,365.5,667.94,509.24
2018,10,1,16,0,640.0,88.0,1.2,25.9,342.0,663.9,508.23
2018,10,1,16,15,619.5,80.0,1.1,25.55,298.0,614.03,473.86
2018,10,1,16,30,599.0,72.0,1.0,25.2,254.0,563.56,438.33
2018,10,1,16,45,535.5,65.0,0.95,24.85,204.5,484.06,379.37
2018,10,1,17,0,472.0,58.0,0.9,24.5,155.0,408.43,320.17
2018,10,1,17,15,378.0,47.5,0.85,23.8,111.0,315.13,244.93
2018,10,1,17,30,284.0,37.0,0.8,23.1,67.0,231.64,171.61
2018,10,1,17,45,167.0,23.0,0.8,22.45,38.0,129.48,1.92
2018,10,1,18,0,50.0,9.0,0.8,21.8,9.0,30.1,0.0
2018,10,1,18,15,25.0,4.5,0.8,21.8,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,6,15,10.5,7.0,1.05,17.0,7.5,0.0,0.0
2018,10,2,6,30,21.0,14.0,1.2,17.6,15.0,12.73,0.0
2018,10,2,6,45,52.5,32.5,1.4,18.15,39.0,26.79,15.6
2018,10,2,7,0,84.0,51.0,1.6,18.7,63.0,41.29,29.79
2018,10,2,7,15,261.5,60.5,1.65,19.15,120.0,45.51,34.04
2018,10,2,7,30,439.0,70.0,1.7,19.6,177.0,53.52,41.27
2018,10,2,7,45,539.0,72.0,1.75,20.1,233.5,53.08,40.89
2018,10,2,8,0,639.0,74.0,1.8,20.6,290.0,90.68,50.35
2018,10,2,8,15,484.5,110.0,1.95,21.25,288.5,145.06,93.05
2018,10,2,8,30,330.0,146.0,2.1,21.9,287.0,181.5,128.79
2018,10,2,8,45,416.5,150.5,2.3,22.55,349.5,230.94,166.76
2018,10,2,9,0,503.0,155.0,2.5,23.2,412.0,292.17,215.31
2018,10,2,9,15,486.0,174.5,2.55,23.55,439.5,337.49,253.89
2018,10,2,9,30,469.0,194.0,2.6,23.9,467.0,380.5,289.45
2018,10,2,9,45,565.5,174.0,2.65,24.25,524.0,444.6,339.65
2018,10,2,10,0,662.0,154.0,2.7,24.6,581.0,514.78,393.86
2018,10,2,10,15,533.0,210.5,2.7,24.85,564.5,525.9,401.97
2018,10,2,10,30,404.0,267.0,2.7,25.1,548.0,526.07,400.85
2018,10,2,10,45,514.0,235.5,2.7,25.35,604.5,598.18,455.01
2018,10,2,11,0,624.0,204.0,2.7,25.6,661.0,681.29,515.59
2018,10,2,11,15,573.0,223.0,2.7,25.75,649.0,690.15,520.5
2018,10,2,11,30,522.0,242.0,2.7,25.9,637.0,689.7,519.22
2018,10,2,11,45,405.5,293.5,2.7,26.05,602.0,664.34,498.45
2018,10,2,12,0,289.0,345.0,2.7,26.2,567.0,619.2,463.69
2018,10,2,12,15,319.5,337.5,2.7,26.25,582.5,651.97,487.94
2018,10,2,12,30,350.0,330.0,2.7,26.3,598.0,684.61,511.48
2018,10,2,12,45,375.0,320.5,2.65,26.35,604.0,709.29,529.13
2018,10,2,13,0,400.0,311.0,2.6,26.4,610.0,732.84,546.0
2018,10,2,13,15,414.0,298.5,2.6,26.4,601.5,757.08,563.22
2018,10,2,13,30,428.0,286.0,2.6,26.4,593.0,763.93,568.93
2018,10,2,13,45,396.0,282.0,2.55,26.35,558.5,714.96,535.56
2018,10,2,14,0,364.0,278.0,2.5,26.3,524.0,681.32,512.56
2018,10,2,14,15,290.5,277.5,2.45,26.2,468.0,609.81,461.52
2018,10,2,14,30,217.0,277.0,2.4,26.1,412.0,519.76,396.59
2018,10,2,14,45,208.0,258.0,2.35,26.0,380.5,488.9,375.54
2018,10,2,15,0,199.0,239.0,2.3,25.9,349.0,457.29,353.37
2018,10,2,15,15,257.5,208.0,2.2,25.75,338.5,489.32,379.86
2018,10,2,15,30,316.0,177.0,2.1,25.6,328.0,498.56,389.37
2018,10,2,15,45,488.0,129.5,2.0,25.45,334.0,597.3,466.52
2018,10,2,16,0,660.0,82.0,1.9,25.3,340.0,671.42,520.85
2018,10,2,16,15,624.0,75.5,1.75,24.85,292.5,610.64,477.37
2018,10,2,16,30,588.0,69.0,1.6,24.4,245.0,550.5,434.04
2018,10,2,16,45,419.0,66.5,1.45,24.0,179.5,403.85,321.51
2018,10,2,17,0,250.0,64.0,1.3,23.6,114.0,267.98,212.84
2018,10,2,17,15,224.0,47.0,1.25,22.95,82.0,219.73,172.09
2018,10,2,17,30,198.0,30.0,1.2,22.3,50.0,173.52,127.44
2018,10,2,17,45,117.5,18.0,1.15,21.7,28.0,95.9,0.0
2018,10,2,18,0,37.0,6.0,1.1,21.1,6.0,21.61,0.0
2018,10,2,18,15,18.5,3.0,1.1,21.1,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,6,15,59.5,8.5,0.85,18.0,11.0,0.0,0.0
2018,10,3,6,30,119.0,17.0,1.0,18.6,22.0,15.46,0.0
2018,10,3,6,45,241.0,30.0,1.15,19.2,58.0,24.73,13.6
2018,10,3,7,0,363.0,43.0,1.3,19.8,94.0,34.67,23.97
2018,10,3,7,15,444.5,52.0,1.25,20.25,140.5,40.57,29.6
2018,10,3,7,30,526.0,61.0,1.2,20.7,187.0,46.34,34.85
2018,10,3,7,45,579.0,67.0,1.15,21.2,236.0,49.39,37.51
2018,10,3,8,0,632.0,73.0,1.1,21.7,285.0,89.83,49.55
2018,10,3,8,15,668.5,77.5,1.05,22.5,333.5,142.35,82.39
2018,10,3,8,30,705.0,82.0,1.0,23.3,382.0,199.22,126.4
2018,10,3,8,45,731.0,85.0,1.0,24.05,427.0,259.23,176.38
2018,10,3,9,0,757.0,88.0,1.0,24.8,472.0,318.3,225.99
2018,10,3,9,15,778.0,90.0,0.95,25.3,513.5,376.76,274.44
2018,10,3,9,30,799.0,92.0,0.9,25.8,555.0,436.47,322.19
2018,10,3,9,45,789.0,103.0,0.85,26.25,584.0,490.46,364.05
2018,10,3,10,0,779.0,114.0,0.8,26.7,613.0,541.85,402.11
2018,10,3,10,15,798.0,112.5,0.85,26.95,644.5,595.84,441.81
2018,10,3,10,30,817.0,111.0,0.9,27.2,676.0,649.61,480.19
2018,10,3,10,45,753.5,143.0,0.9,27.4,677.0,678.46,499.05
2018,10,3,11,0,690.0,175.0,0.9,27.6,678.0,702.2,513.83
2018,10,3,11,15,745.0,155.0,0.95,27.75,707.5,757.69,552.26
2018,10,3,11,30,800.0,135.0,1.0,27.9,737.0,811.11,586.42
2018,10,3,11,45,735.5,166.0,1.0,28.0,723.0,822.6,592.71
2018,10,3,12,0,671.0,197.0,1.0,28.1,709.0,824.3,593.3
2018,10,3,12,15,638.0,211.5,1.0,28.15,697.5,831.22,597.21
2018,10,3,12,30,605.0,226.0,1.0,28.2,686.0,833.75,598.17
2018,10,3,12,45,490.0,271.5,1.0,28.25,641.0,782.38,562.5
2018,10,3,13,0,375.0,317.0,1.0,28.3,596.0,715.27,516.68
2018,10,3,13,15,335.0,319.5,0.95,28.3,564.5,686.95,497.73
2018,10,3,13,30,295.0,322.0,0.9,28.3,533.0,656.56,476.86
2018,10,3,13,45,226.5,311.5,0.85,28.25,470.0,562.95,412.96
2018,10,3,14,0,158.0,301.0,0.8,28.2,407.0,486.5,359.52
2018,10,3,14,15,189.0,279.5,0.7,28.1,400.0,494.14,366.87
2018,10,3,14,30,220.0,258.0,0.6,28.0,393.0,500.06,372.27
2018,10,3,14,45,308.5,232.0,0.55,27.9,408.5,571.76,424.74
2018,10,3,15,0,397.0,206.0,0.5,27.8,424.0,638.09,471.78
2018,10,3,15,15,376.0,190.0,0.5,27.75,383.0,574.73,429.31
2018,10,3,15,30,355.0,174.0,0.5,27.7,342.0,529.08,399.28
2018,10,3,15,45,462.5,136.0,0.45,27.6,330.0,582.99,440.41
2018,10,3,16,0,570.0,98.0,0.4,27.5,318.0,616.64,464.88
2018,10,3,16,15,523.5,90.5,0.35,27.2,270.5,549.65,418.5
2018,10,3,16,30,477.0,83.0,0.3,26.9,223.0,484.22,371.88
2018,10,3,16,45,381.0,73.5,0.3,26.6,171.5,380.41,294.93
2018,10,3,17,0,285.0,64.0,0.3,26.3,120.0,290.54,225.19
2018,10,3,17,15,226.0,48.5,0.35,26.0,84.5,223.41,170.67
2018,10,3,17,30,167.0,33.0,0.4,25.7,49.0,162.68,114.65
2018,10,3,17,45,94.0,19.0,0.45,25.4,27.0,84.94,0.0
2018,10,3,18,0,21.0,5.0,0.5,25.1,5.0,4.55,0.0
2018,10,3,18,15,10.5,2.5,0.5,25.1,2.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,6,15,50.0,8.0,0.9,19.0,10.0,0.0,0.0
2018,10,4,6,30,100.0,16.0,1.0,19.6,20.0,14.55,0.0
2018,10,4,6,45,214.5,30.5,1.15,20.2,55.0,23.94,12.57
2018,10,4,7,0,329.0,45.0,1.3,20.8,90.0,34.86,23.97
2018,10,4,7,15,410.5,54.5,1.3,21.25,135.0,42.82,31.38
2018,10,4,7,30,492.0,64.0,1.3,21.7,180.0,48.9,36.88
2018,10,4,7,45,546.0,71.0,1.3,22.2,228.5,52.6,40.12
2018,10,4,8,0,600.0,78.0,1.3,22.7,277.0,92.37,52.36
2018,10,4,8,15,638.5,83.0,1.4,23.4,325.5,143.54,84.41
2018,10,4,8,30,677.0,88.0,1.5,24.1,374.0,199.36,127.58
2018,10,4,8,45,705.0,91.5,1.6,24.8,419.0,255.66,174.66
2018,10,4,9,0,733.0,95.0,1.7,25.5,464.0,317.37,226.52
2018,10,4,9,15,763.0,94.0,1.7,25.95,507.0,375.03,274.71
2018,10,4,9,30,793.0,93.0,1.7,26.4,550.0,434.95,323.37
2018,10,4,9,45,805.0,95.0,1.7,26.85,584.0,490.8,367.61
2018,10,4,10,0,817.0,97.0,1.7,27.3,618.0,546.29,409.98
2018,10,4,10,15,792.5,113.0,1.65,27.6,637.5,593.04,444.29
2018,10,4,10,30,768.0,129.0,1.6,27.9,657.0,635.41,474.16
2018,10,4,10,45,826.0,108.5,1.55,28.2,693.0,694.71,515.93
2018,10,4,11,0,884.0,88.0,1.5,28.5,729.0,751.83,553.27
2018,10,4,11,15,889.0,89.0,1.4,28.7,744.0,794.58,579.15
2018,10,4,11,30,894.0,90.0,1.3,28.9,759.0,834.74,602.91
2018,10,4,11,45,896.5,89.5,1.25,29.1,765.5,868.37,622.69
2018,10,4,12,0,899.0,89.0,1.2,29.3,772.0,898.83,640.31
2018,10,4,12,15,899.0,88.5,1.15,29.4,770.0,923.71,654.56
2018,10,4,12,30,899.0,88.0,1.1,29.5,768.0,945.02,666.59
2018,10,4,12,45,897.5,87.5,1.05,29.55,758.5,961.27,675.66
2018,10,4,13,0,896.0,87.0,1.0,29.6,749.0,973.75,682.52
2018,10,4,13,15,784.5,128.5,1.05,29.65,698.0,933.33,658.74
2018,10,4,13,30,673.0,170.0,1.1,29.7,647.0,884.24,629.86
2018,10,4,13,45,582.5,196.5,1.1,29.7,599.0,827.87,595.26
2018,10,4,14,0,492.0,223.0,1.1,29.7,551.0,762.76,552.52
2018,10,4,14,15,613.5,170.0,1.1,29.6,558.5,827.88,599.0
2018,10,4,14,30,735.0,117.0,1.1,29.5,566.0,877.51,631.64
2018,10,4,14,45,756.0,102.5,1.1,29.4,538.0,865.02,624.75
2018,10,4,15,0,777.0,88.0,1.1,29.3,510.0,853.46,619.29
2018,10,4,15,15,714.0,93.5,1.05,29.25,456.5,786.06,576.5
2018,10,4,15,30,651.0,99.0,1.0,29.2,403.0,724.27,537.19
2018,10,4,15,45,458.0,117.0,0.95,29.15,319.5,554.64,421.36
2018,10,4,16,0,265.0,135.0,0.9,29.1,236.0,388.89,299.99
2018,10,4,16,15,397.0,101.5,0.9,28.7,228.5,457.72,355.23
2018,10,4,16,30,529.0,68.0,0.9,28.3,221.0,503.65,390.44
2018,10,4,16,45,516.5,57.5,0.85,27.95,182.0,458.49,355.44
2018,10,4,17,0,504.0,47.0,0.8,27.6,143.0,412.98,318.6
2018,10,4,17,15,402.0,38.0,0.8,27.1,99.5,316.48,240.87
2018,10,4,17,30,300.0,29.0,0.8,26.6,56.0,229.95,159.04
2018,10,4,17,45,169.5,17.5,0.8,26.15,30.5,98.04,0.0
2018,10,4,18,0,39.0,6.0,0.8,25.7,5.0,0.0,0.0
2018,10,4,18,15,19.5,3.0,0.8,25.7,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.45,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,5,6,15,58.5,7.5,1.15,20.35,9.5,0.0,0.0
2018,10,5,6,30,117.0,15.0,1.3,20.8,19.0,13.64,0.0
2018,10,5,6,45,251.5,27.0,1.5,21.25,55.0,22.15,10.76
2018,10,5,7,0,386.0,39.0,1.7,21.7,91.0,31.33,20.83
2018,10,5,7,15,468.0,47.0,1.65,22.1,137.0,36.56,25.85
2018,10,5,7,30,550.0,55.0,1.6,22.5,183.0,41.7,30.53
2018,10,5,7,45,602.5,60.0,1.55,22.9,232.0,44.2,32.75
2018,10,5,8,0,655.0,65.0,1.5,23.3,281.0,85.39,44.81
2018,10,5,8,15,690.5,69.0,1.4,23.95,329.0,142.1,80.9
2018,10,5,8,30,726.0,73.0,1.3,24.6,377.0,199.19,125.16
2018,10,5,8,45,752.0,76.0,1.2,25.3,422.5,256.93,173.44
2018,10,5,9,0,778.0,79.0,1.1,26.0,468.0,317.11,223.93
2018,10,5,9,15,795.0,81.5,1.1,26.6,508.5,375.58,272.6
2018,10,5,9,30,812.0,84.0,1.1,27.2,549.0,434.79,320.23
2018,10,5,9,45,824.0,86.0,1.15,27.8,583.5,491.84,364.79
2018,10,5,10,0,836.0,88.0,1.2,28.4,618.0,547.36,406.63
2018,10,5,10,15,844.5,90.0,1.2,28.6,646.5,600.07,445.39
2018,10,5,10,30,853.0,92.0,1.2,28.8,675.0,651.45,481.97
2018,10,5,10,45,858.5,93.0,1.15,29.05,696.0,698.17,513.75
2018,10,5,11,0,864.0,94.0,1.1,29.3,717.0,742.81,541.64
2018,10,5,11,15,867.5,95.5,1.1,29.45,731.0,784.1,567.44
2018,10,5,11,30,871.0,97.0,1.1,29.6,745.0,822.75,591.28
2018,10,5,11,45,871.5,97.5,1.1,29.75,750.5,854.99,610.83
2018,10,5,12,0,872.0,98.0,1.1,29.9,756.0,884.05,628.35
2018,10,5,12,15,630.5,192.0,1.05,29.95,667.0,803.66,575.98
2018,10,5,12,30,389.0,286.0,1.0,30.0,578.0,689.34,496.18
2018,10,5,12,45,504.0,237.0,0.95,30.1,610.5,758.38,545.36
2018,10,5,13,0,619.0,188.0,0.9,30.2,643.0,834.33,595.17
2018,10,5,13,15,583.0,196.5,0.85,30.2,616.5,817.83,583.45
2018,10,5,13,30,547.0,205.0,0.8,30.2,590.0,790.59,565.62
2018,10,5,13,45,601.0,178.5,0.7,30.2,587.5,825.85,588.25
2018,10,5,14,0,655.0,152.0,0.6,30.2,585.0,849.48,601.93
2018,10,5,14,15,697.5,130.0,0.55,30.15,570.5,862.22,609.91
2018,10,5,14,30,740.0,108.0,0.5,30.1,556.0,865.08,611.98
2018,10,5,14,45,761.0,96.5,0.4,30.05,531.0,861.22,609.19
2018,10,5,15,0,782.0,85.0,0.3,30.0,506.0,852.97,603.9
2018,10,5,15,15,680.5,97.0,0.35,29.95,441.0,763.74,549.96
2018,10,5,15,30,579.0,109.0,0.4,29.9,376.0,672.36,493.53
2018,10,5,15,45,469.5,103.5,0.45,29.85,304.5,546.25,410.47
2018,10,5,16,0,360.0,98.0,0.5,29.8,233.0,435.74,333.42
2018,10,5,16,15,473.0,81.0,0.55,29.4,231.5,497.21,381.5
2018,10,5,16,30,586.0,64.0,0.6,29.0,230.0,539.24,412.21
2018,10,5,16,45,496.0,58.0,0.65,28.55,178.5,444.06,342.05
2018,10,5,17,0,406.0,52.0,0.7,28.1,127.0,355.31,273.78
2018,10,5,17,15,283.0,40.5,0.75,27.35,84.5,245.22,186.24
2018,10,5,17,30,160.0,29.0,0.8,26.6,42.0,152.36,100.97
2018,10,5,17,45,85.0,16.0,0.8,25.85,22.5,55.55,0.0
2018,10,5,18,0,10.0,3.0,0.8,25.1,3.0,0.0,0.0
2018,10,5,18,15,5.0,1.5,0.8,25.1,1.5,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.3,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,6,6,15,29.0,5.5,1.4,19.4,6.5,0.0,0.0
2018,10,6,6,30,58.0,11.0,1.6,19.7,13.0,10.01,0.0
2018,10,6,6,45,90.5,18.0,1.8,20.0,27.0,13.95,4.44
2018,10,6,7,0,123.0,25.0,2.0,20.3,41.0,19.03,10.51
2018,10,6,7,15,86.0,31.5,2.0,20.75,45.0,25.58,16.51
2018,10,6,7,30,49.0,38.0,2.0,21.2,49.0,32.58,22.78
2018,10,6,7,45,26.0,54.5,2.0,21.65,60.5,47.67,35.94
2018,10,6,8,0,3.0,71.0,2.0,22.1,72.0,62.56,46.34
2018,10,6,8,15,14.5,106.0,1.95,22.6,112.0,93.3,70.8
2018,10,6,8,30,26.0,141.0,1.9,23.1,152.0,124.34,95.06
2018,10,6,8,45,16.5,140.0,1.85,23.6,147.0,125.67,96.11
2018,10,6,9,0,7.0,139.0,1.8,24.1,142.0,123.79,94.5
2018,10,6,9,15,5.5,144.5,1.7,24.5,147.0,129.02,98.29
2018,10,6,9,30,4.0,150.0,1.6,24.9,152.0,134.0,101.81
2018,10,6,9,45,14.5,190.5,1.5,25.25,199.5,175.42,133.76
2018,10,6,10,0,25.0,231.0,1.4,25.6,247.0,218.65,166.5
2018,10,6,10,15,40.5,261.0,1.3,25.9,288.0,261.84,198.74
2018,10,6,10,30,56.0,291.0,1.2,26.2,329.0,304.23,229.84
2018,10,6,10,45,68.0,309.5,1.15,26.5,357.0,335.47,252.31
2018,10,6,11,0,80.0,328.0,1.1,26.8,385.0,368.12,275.58
2018,10,6,11,15,74.5,331.5,1.0,27.05,385.5,373.48,278.44
2018,10,6,11,30,69.0,335.0,0.9,27.3,386.0,378.18,280.94
2018,10,6,11,45,68.5,337.0,0.85,27.5,388.0,385.04,285.36
2018,10,6,12,0,68.0,339.0,0.8,27.7,390.0,391.65,289.59
2018,10,6,12,15,95.5,344.0,0.75,27.8,415.5,426.71,314.92
2018,10,6,12,30,123.0,349.0,0.7,27.9,441.0,478.55,351.27
2018,10,6,12,45,220.0,331.5,0.65,28.05,493.0,557.81,407.9
2018,10,6,13,0,317.0,314.0,0.6,28.2,545.0,656.07,474.97
2018,10,6,13,15,265.0,321.0,0.6,28.2,511.0,620.64,449.38
2018,10,6,13,30,213.0,328.0,0.6,28.2,477.0,565.26,411.83
2018,10,6,13,45,189.5,316.5,0.55,28.25,445.5,533.2,390.12
2018,10,6,14,0,166.0,305.0,0.5,28.3,414.0,500.2,367.36
2018,10,6,14,15,160.5,279.5,0.55,28.25,380.5,467.28,346.16
2018,10,6,14,30,155.0,254.0,0.6,28.2,347.0,433.33,323.85
2018,10,6,14,45,387.0,190.5,0.65,28.15,402.0,615.27,458.62
2018,10,6,15,0,619.0,127.0,0.7,28.1,457.0,757.66,557.32
2018,10,6,15,15,646.5,112.5,0.75,27.95,431.5,751.51,554.03
2018,10,6,15,30,674.0,98.0,0.8,27.8,406.0,740.87,549.62
2018,10,6,15,45,638.0,93.5,0.8,27.7,359.5,684.76,513.5
2018,10,6,16,0,602.0,89.0,0.8,27.6,313.0,628.43,476.69
2018,10,6,16,15,556.0,82.5,0.8,27.25,265.5,562.16,431.88
2018,10,6,16,30,510.0,76.0,0.8,26.9,218.0,497.34,385.71
2018,10,6,16,45,442.0,66.5,0.8,26.55,171.5,415.96,324.31
2018,10,6,17,0,374.0,57.0,0.8,26.2,125.0,337.15,262.07
2018,10,6,17,15,276.0,44.0,0.75,25.6,85.0,246.8,187.93
2018,10,6,17,30,178.0,31.0,0.7,25.0,45.0,163.73,104.17
2018,10,6,17,45,93.5,16.5,0.7,24.4,23.5,59.91,0.0
2018,10,6,18,0,9.0,2.0,0.7,23.8,2.0,0.0,0.0
2018,10,6,18,15,4.5,1.0,0.7,23.8,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.7,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.65,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.6,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,10,7,6,15,32.0,6.5,0.45,20.45,7.5,0.0,0.0
2018,10,7,6,30,64.0,13.0,0.5,20.8,15.0,11.82,0.0
2018,10,7,6,45,101.5,25.0,0.5,21.15,35.0,20.35,8.5
2018,10,7,7,0,139.0,37.0,0.5,21.5,55.0,29.82,19.51
2018,10,7,7,15,199.5,51.5,0.5,21.95,90.0,38.78,27.77
2018,10,7,7,30,260.0,66.0,0.5,22.4,125.0,48.87,36.73
2018,10,7,7,45,139.5,89.0,0.45,22.85,121.5,70.84,55.65
2018,10,7,8,0,19.0,112.0,0.4,23.3,118.0,95.36,72.26
2018,10,7,8,15,77.5,135.5,0.4,23.75,166.5,121.86,90.46
2018,10,7,8,30,136.0,159.0,0.4,24.2,215.0,157.63,115.98
2018,10,7,8,45,382.0,140.0,0.4,24.65,323.0,215.12,152.85
2018,10,7,9,0,628.0,121.0,0.4,25.1,431.0,305.55,217.96
2018,10,7,9,15,489.0,162.0,0.4,25.5,416.0,329.26,241.44
2018,10,7,9,30,350.0,203.0,0.4,25.9,401.0,335.33,249.45
2018,10,7,9,45,257.5,241.0,0.4,26.25,391.5,347.78,259.77
2018,10,7,10,0,165.0,279.0,0.4,26.6,382.0,345.9,258.14
2018,10,7,10,15,201.0,286.5,0.45,26.9,418.0,386.95,288.32
2018,10,7,10,30,237.0,294.0,0.5,27.2,454.0,437.96,324.82
2018,10,7,10,45,245.0,299.5,0.5,27.5,469.5,464.94,343.26
2018,10,7,11,0,253.0,305.0,0.5,27.8,485.0,491.97,361.68
2018,10,7,11,15,417.0,260.0,0.6,28.0,564.0,601.01,440.08
2018,10,7,11,30,581.0,215.0,0.7,28.2,643.0,715.32,519.23
2018,10,7,11,45,636.0,195.5,0.75,28.4,667.5,767.11,553.4
2018,10,7,12,0,691.0,176.0,0.8,28.6,692.0,818.8,587.0
2018,10,7,12,15,731.5,159.5,0.85,28.7,704.0,859.76,612.94
2018,10,7,12,30,772.0,143.0,0.9,28.8,716.0,893.88,634.6
2018,10,7,12,45,780.5,138.0,0.95,28.95,710.5,913.41,647.1
2018,10,7,13,0,789.0,133.0,1.0,29.1,705.0,929.72,657.9
2018,10,7,13,15,594.0,199.0,1.05,29.1,623.5,829.98,595.93
2018,10,7,13,30,399.0,265.0,1.1,29.1,542.0,711.53,516.22
2018,10,7,13,45,352.5,266.0,1.15,29.1,504.0,653.13,478.95
2018,10,7,14,0,306.0,267.0,1.2,29.1,466.0,611.29,451.11
2018,10,7,14,15,415.0,222.5,1.2,29.05,478.0,684.99,505.53
2018,10,7,14,30,524.0,178.0,1.2,29.0,490.0,735.4,542.92
2018,10,7,14,45,596.5,148.5,1.25,28.9,481.5,771.36,568.82
2018,10,7,15,0,669.0,119.0,1.3,28.8,473.0,793.17,585.23
2018,10,7,15,15,563.0,129.0,1.25,28.65,409.0,694.74,519.9
2018,10,7,15,30,457.0,139.0,1.2,28.5,345.0,592.04,449.85
2018,10,7,15,45,465.0,124.5,1.2,28.35,314.0,568.15,435.49
2018,10,7,16,0,473.0,110.0,1.2,28.2,283.0,541.79,418.14
2018,10,7,16,15,438.0,97.0,1.1,27.8,238.5,481.9,374.77
2018,10,7,16,30,403.0,84.0,1.0,27.4,194.0,423.32,331.05
2018,10,7,16,45,381.5,71.0,0.95,26.95,157.5,375.8,294.19
2018,10,7,17,0,360.0,58.0,0.9,26.5,121.0,329.45,255.96
2018,10,7,17,15,263.0,44.0,0.9,25.9,81.5,239.42,181.56
2018,10,7,17,30,166.0,30.0,0.9,25.3,42.0,153.95,90.92
2018,10,7,17,45,87.0,16.0,0.85,24.75,22.0,56.16,0.0
2018,10,7,18,0,8.0,2.0,0.8,24.2,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.8,24.2,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.75,19.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,15,46.0,7.0,1.25,19.65,8.0,0.0,0.0
2018,10,8,6,30,92.0,14.0,1.5,20.2,16.0,12.73,0.0
2018,10,8,6,45,221.5,26.0,1.75,20.7,49.0,21.55,8.64
2018,10,8,7,0,351.0,38.0,2.0,21.2,82.0,30.74,20.19
2018,10,8,7,15,442.0,45.5,2.1,21.8,127.5,35.54,24.93
2018,10,8,7,30,533.0,53.0,2.2,22.4,173.0,40.33,29.31
2018,10,8,7,45,592.5,58.0,2.25,22.95,222.0,42.9,31.6
2018,10,8,8,0,652.0,63.0,2.3,23.5,271.0,84.39,43.96
2018,10,8,8,15,691.5,65.5,2.4,24.0,319.0,139.86,79.21
2018,10,8,8,30,731.0,68.0,2.5,24.5,367.0,196.29,123.31
2018,10,8,8,45,637.0,98.5,2.6,24.95,381.0,245.66,169.89
2018,10,8,9,0,543.0,129.0,2.7,25.4,395.0,286.25,208.51
2018,10,8,9,15,468.0,162.5,2.7,25.65,406.0,322.05,240.99
2018,10,8,9,30,393.0,196.0,2.7,25.9,417.0,351.03,266.19
2018,10,8,9,45,329.0,209.5,2.7,26.2,402.5,354.89,270.86
2018,10,8,10,0,265.0,223.0,2.7,26.5,388.0,354.25,271.05
2018,10,8,10,15,165.5,243.5,2.7,26.75,348.0,326.37,249.51
2018,10,8,10,30,66.0,264.0,2.7,27.0,308.0,285.84,217.37
2018,10,8,10,45,41.5,238.0,2.75,27.2,266.0,249.33,189.28
2018,10,8,11,0,17.0,212.0,2.8,27.4,224.0,203.52,153.72
2018,10,8,11,15,17.0,209.5,2.8,27.55,221.5,202.42,152.81
2018,10,8,11,30,17.0,207.0,2.8,27.7,219.0,201.22,151.75
2018,10,8,11,45,60.5,265.5,2.8,27.9,310.0,305.92,231.89
2018,10,8,12,0,104.0,324.0,2.8,28.1,401.0,408.38,308.0
2018,10,8,12,15,112.0,327.5,2.8,28.15,410.5,439.53,330.39
2018,10,8,12,30,120.0,331.0,2.8,28.2,420.0,457.01,343.21
2018,10,8,12,45,254.5,296.0,2.8,28.25,480.5,568.45,427.38
2018,10,8,13,0,389.0,261.0,2.8,28.3,541.0,683.83,511.61
2018,10,8,13,15,327.5,225.5,2.8,28.3,457.5,592.68,446.98
2018,10,8,13,30,266.0,190.0,2.8,28.3,374.0,477.46,364.98
2018,10,8,13,45,293.0,193.0,2.8,28.3,388.5,510.04,390.34
2018,10,8,14,0,320.0,196.0,2.8,28.3,403.0,561.85,428.31
2018,10,8,14,15,258.0,191.5,2.8,28.15,353.0,476.18,365.81
2018,10,8,14,30,196.0,187.0,2.8,28.0,303.0,410.94,317.31
2018,10,8,14,45,451.5,145.5,2.8,27.9,388.5,620.92,478.71
2018,10,8,15,0,707.0,104.0,2.8,27.8,474.0,808.27,611.58
2018,10,8,15,15,477.0,128.0,2.7,27.6,368.0,606.3,468.58
2018,10,8,15,30,247.0,152.0,2.6,27.4,262.0,405.78,317.95
2018,10,8,15,45,292.5,121.0,2.5,27.15,237.0,399.32,316.44
2018,10,8,16,0,338.0,90.0,2.4,26.9,212.0,406.07,323.4
2018,10,8,16,15,464.5,74.5,2.2,26.5,215.0,479.96,381.47
2018,10,8,16,30,591.0,59.0,2.0,26.1,218.0,532.93,420.63
2018,10,8,16,45,527.5,52.0,1.8,25.65,171.0,454.98,359.21
2018,10,8,17,0,464.0,45.0,1.6,25.2,124.0,381.31,298.61
2018,10,8,17,15,351.0,35.0,1.5,24.65,83.0,280.24,213.71
2018,10,8,17,30,238.0,25.0,1.4,24.1,42.0,182.28,97.93
2018,10,8,17,45,126.0,14.0,1.35,23.55,22.0,72.74,0.0
2018,10,8,18,0,14.0,3.0,1.3,23.0,2.0,0.0,0.0
2018,10,8,18,15,7.0,1.5,1.3,23.0,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,19.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,18.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,9,6,15,4.0,4.5,1.8,19.35,4.5,0.0,0.0
2018,10,9,6,30,8.0,9.0,2.0,19.7,9.0,8.19,0.0
2018,10,9,6,45,18.0,25.5,2.2,20.0,27.0,21.65,7.87
2018,10,9,7,0,28.0,42.0,2.4,20.3,45.0,35.14,23.89
2018,10,9,7,15,51.0,62.0,2.5,20.75,71.5,50.92,38.2
2018,10,9,7,30,74.0,82.0,2.6,21.2,98.0,64.49,50.32
2018,10,9,7,45,183.0,98.0,2.75,21.7,152.0,73.77,58.44
2018,10,9,8,0,292.0,114.0,2.9,22.2,206.0,105.16,72.37
2018,10,9,8,15,370.5,114.5,3.0,22.65,251.5,136.31,90.55
2018,10,9,8,30,449.0,115.0,3.1,23.1,297.0,179.31,122.09
2018,10,9,8,45,236.0,142.0,3.25,23.55,238.5,180.7,133.04
2018,10,9,9,0,23.0,169.0,3.4,24.0,180.0,154.09,118.54
2018,10,9,9,15,19.5,179.0,3.4,24.25,189.0,163.87,126.15
2018,10,9,9,30,16.0,189.0,3.4,24.5,198.0,173.17,133.19
2018,10,9,9,45,35.5,222.0,3.45,24.8,243.5,215.94,166.29
2018,10,9,10,0,55.0,255.0,3.5,25.1,289.0,260.36,200.34
2018,10,9,10,15,79.0,279.0,3.45,25.3,330.5,302.09,232.14
2018,10,9,10,30,103.0,303.0,3.4,25.5,372.0,346.75,265.88
2018,10,9,10,45,76.0,294.5,3.4,25.7,346.0,327.46,250.51
2018,10,9,11,0,49.0,286.0,3.4,25.9,320.0,305.07,232.8
2018,10,9,11,15,32.5,264.0,3.35,25.95,287.0,274.76,209.39
2018,10,9,11,30,16.0,242.0,3.3,26.0,254.0,233.47,177.45
2018,10,9,11,45,27.0,267.0,3.2,26.05,287.0,279.19,212.49
2018,10,9,12,0,38.0,292.0,3.1,26.1,320.0,317.32,241.25
2018,10,9,12,15,57.5,262.0,3.05,26.05,304.0,306.92,234.29
2018,10,9,12,30,77.0,232.0,3.0,26.0,288.0,311.07,238.45
2018,10,9,12,45,153.5,271.5,2.9,25.95,382.0,429.8,329.28
2018,10,9,13,0,230.0,311.0,2.8,25.9,476.0,552.09,419.56
2018,10,9,13,15,378.5,268.0,2.75,25.85,531.0,671.03,508.12
2018,10,9,13,30,527.0,225.0,2.7,25.8,586.0,791.55,595.16
2018,10,9,13,45,401.0,241.0,2.65,25.7,509.5,690.13,521.78
2018,10,9,14,0,275.0,257.0,2.6,25.6,433.0,569.22,434.4
2018,10,9,14,15,243.5,254.0,2.6,25.55,404.0,536.64,411.6
2018,10,9,14,30,212.0,251.0,2.6,25.5,375.0,485.09,374.38
2018,10,9,14,45,214.5,235.5,2.55,25.4,354.0,469.09,363.98
2018,10,9,15,0,217.0,220.0,2.5,25.3,333.0,452.06,352.56
2018,10,9,15,15,224.5,192.5,2.4,25.15,300.5,440.63,345.33
2018,10,9,15,30,232.0,165.0,2.3,25.0,268.0,409.42,323.32
2018,10,9,15,45,143.5,133.0,2.2,24.85,194.5,273.97,218.14
2018,10,9,16,0,55.0,101.0,2.1,24.7,121.0,147.26,116.08
2018,10,9,16,15,83.5,99.5,1.85,24.4,124.5,181.73,144.9
2018,10,9,16,30,112.0,98.0,1.6,24.1,128.0,202.6,161.83
2018,10,9,16,45,97.0,76.5,1.4,23.8,98.5,163.07,129.05
2018,10,9,17,0,82.0,55.0,1.2,23.5,69.0,123.87,95.97
2018,10,9,17,15,63.5,37.5,1.15,23.05,46.0,89.49,65.72
2018,10,9,17,30,45.0,20.0,1.1,22.6,23.0,51.5,19.6
2018,10,9,17,45,22.5,10.0,1.05,22.1,11.5,19.77,0.0
2018,10,9,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,10,10,6,15,1.0,1.5,1.8,19.8,1.5,0.0,0.0
2018,10,10,6,30,2.0,3.0,1.9,20.0,3.0,2.73,0.0
2018,10,10,6,45,1.0,7.0,2.05,20.2,7.0,6.14,0.0
2018,10,10,7,0,0.0,11.0,2.2,20.4,11.0,9.66,2.45
2018,10,10,7,15,0.0,14.5,2.3,20.65,14.5,12.74,5.35
2018,10,10,7,30,0.0,18.0,2.4,20.9,18.0,15.82,8.16
2018,10,10,7,45,0.0,25.0,2.55,21.15,25.0,22.0,13.62
2018,10,10,8,0,0.0,32.0,2.7,21.4,32.0,28.18,17.98
2018,10,10,8,15,0.0,61.0,2.8,21.75,61.0,53.89,39.28
2018,10,10,8,30,0.0,90.0,2.9,22.1,90.0,79.05,59.81
2018,10,10,8,45,0.0,107.0,3.0,22.4,107.0,93.87,71.63
