Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,9,0,0.0,124.0,3.1,22.7,124.0,108.84,83.44
2018,10,10,9,15,0.0,117.0,3.25,23.0,117.0,103.21,78.55
2018,10,10,9,30,0.0,110.0,3.4,23.3,110.0,97.32,73.51
2018,10,10,9,45,0.0,101.5,3.55,23.6,101.5,89.94,67.32
2018,10,10,10,0,0.0,93.0,3.7,23.9,93.0,82.45,61.09
2018,10,10,10,15,0.0,108.0,3.8,24.05,108.0,95.85,71.65
2018,10,10,10,30,0.0,123.0,3.9,24.2,123.0,109.38,82.24
2018,10,10,10,45,1.0,132.5,3.95,24.4,133.0,118.76,89.49
2018,10,10,11,0,2.0,142.0,4.0,24.6,143.0,128.31,96.88
2018,10,10,11,15,1.5,115.5,3.95,24.6,116.5,104.04,77.61
2018,10,10,11,30,1.0,89.0,3.9,24.6,90.0,79.81,58.36
2018,10,10,11,45,1.5,121.5,3.9,24.65,122.5,109.75,82.07
2018,10,10,12,0,2.0,154.0,3.9,24.7,155.0,140.35,106.09
2018,10,10,12,15,1.0,128.0,3.85,24.7,128.5,115.53,86.51
2018,10,10,12,30,0.0,102.0,3.8,24.7,102.0,90.77,66.95
2018,10,10,12,45,0.0,106.0,3.75,24.75,106.0,94.45,69.91
2018,10,10,13,0,0.0,110.0,3.7,24.8,110.0,98.16,72.88
2018,10,10,13,15,0.0,121.5,3.6,24.85,121.5,108.91,81.43
2018,10,10,13,30,0.0,133.0,3.5,24.9,133.0,119.88,90.16
2018,10,10,13,45,0.0,130.0,3.45,24.95,130.0,117.2,88.15
2018,10,10,14,0,0.0,127.0,3.4,25.0,127.0,114.54,86.18
2018,10,10,14,15,0.0,102.0,3.3,24.95,102.0,90.91,67.57
2018,10,10,14,30,0.0,77.0,3.2,24.9,77.0,68.18,49.54
2018,10,10,14,45,0.0,98.5,3.15,24.9,98.5,87.86,65.51
2018,10,10,15,0,0.0,120.0,3.1,24.9,120.0,109.36,82.92
2018,10,10,15,15,2.0,114.0,3.0,24.8,115.0,105.89,80.47
2018,10,10,15,30,4.0,108.0,2.9,24.7,110.0,102.43,78.05
2018,10,10,15,45,2.0,82.5,2.8,24.55,83.5,75.53,56.41
2018,10,10,16,0,0.0,57.0,2.7,24.4,57.0,50.33,35.9
2018,10,10,16,15,0.0,46.5,2.6,24.25,46.5,41.02,28.31
2018,10,10,16,30,0.0,36.0,2.5,24.1,36.0,31.72,20.63
2018,10,10,16,45,0.0,30.0,2.4,23.9,30.0,26.42,16.15
2018,10,10,17,0,0.0,24.0,2.3,23.7,24.0,21.12,11.57
2018,10,10,17,15,0.0,16.5,2.25,23.55,16.5,14.51,5.75
2018,10,10,17,30,0.0,9.0,2.2,23.4,9.0,7.9,0.0
2018,10,10,17,45,0.0,4.5,2.15,23.3,4.5,4.09,0.0
2018,10,10,18,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,23.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,22.85,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.85,22.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,22.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,22.6,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.05,22.35,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.55,22.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,3.05,22.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,3.3,22.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,0.5,3.55,22.7,0.5,0.0,0.0
2018,10,11,6,30,0.0,1.0,3.8,22.8,1.0,0.91,0.0
2018,10,11,6,45,0.0,3.0,4.0,22.9,3.0,2.63,0.0
2018,10,11,7,0,0.0,5.0,4.2,23.0,5.0,4.38,0.0
2018,10,11,7,15,0.0,6.5,4.4,23.15,6.5,5.7,0.0
2018,10,11,7,30,0.0,8.0,4.6,23.3,8.0,7.02,0.41
2018,10,11,7,45,0.0,10.0,4.85,23.5,10.0,8.78,1.97
2018,10,11,8,0,0.0,12.0,5.1,23.7,12.0,10.55,3.11
2018,10,11,8,15,0.0,22.0,5.3,23.8,22.0,19.36,10.41
2018,10,11,8,30,0.0,32.0,5.5,23.9,32.0,28.2,17.67
2018,10,11,8,45,0.0,49.0,5.75,24.05,49.0,43.25,29.95
2018,10,11,9,0,0.0,66.0,6.0,24.2,66.0,58.35,42.15
2018,10,11,9,15,0.0,64.5,6.1,24.25,64.5,57.03,40.94
2018,10,11,9,30,0.0,63.0,6.2,24.3,63.0,55.72,39.74
2018,10,11,9,45,0.0,49.0,6.3,24.4,49.0,43.32,29.58
2018,10,11,10,0,0.0,35.0,6.4,24.5,35.0,30.93,19.46
2018,10,11,10,15,0.0,40.5,6.35,24.55,40.5,35.81,23.36
2018,10,11,10,30,0.0,46.0,6.3,24.6,46.0,40.7,27.25
2018,10,11,10,45,0.0,45.5,6.2,24.7,45.5,40.27,26.85
2018,10,11,11,0,0.0,45.0,6.1,24.8,45.0,39.84,26.45
2018,10,11,11,15,0.0,48.5,5.95,24.85,48.5,42.95,28.92
2018,10,11,11,30,0.0,52.0,5.8,24.9,52.0,46.07,31.39
2018,10,11,11,45,0.0,55.5,5.65,25.0,55.5,49.18,33.85
2018,10,11,12,0,0.0,59.0,5.5,25.1,59.0,52.3,36.31
2018,10,11,12,15,0.0,59.5,5.5,25.1,59.5,52.74,36.67
2018,10,11,12,30,0.0,60.0,5.5,25.1,60.0,53.18,37.03
2018,10,11,12,45,0.0,57.0,5.5,25.1,57.0,50.51,34.91
2018,10,11,13,0,0.0,54.0,5.5,25.1,54.0,47.84,32.8
2018,10,11,13,15,0.0,48.5,5.75,25.05,48.5,42.94,28.92
2018,10,11,13,30,0.0,43.0,6.0,25.0,43.0,38.05,25.04
2018,10,11,13,45,0.0,45.5,6.3,24.9,45.5,40.26,26.87
2018,10,11,14,0,0.0,48.0,6.6,24.8,48.0,42.46,28.71
2018,10,11,14,15,0.0,42.5,6.9,24.75,42.5,37.57,24.82
2018,10,11,14,30,0.0,37.0,7.2,24.7,37.0,32.68,20.93
2018,10,11,14,45,0.0,31.0,7.45,24.65,31.0,27.36,16.67
2018,10,11,15,0,0.0,25.0,7.7,24.6,25.0,22.05,12.38
2018,10,11,15,15,0.0,22.5,7.75,24.55,22.5,19.83,10.62
2018,10,11,15,30,0.0,20.0,7.8,24.5,20.0,17.61,8.85
2018,10,11,15,45,0.0,23.0,7.8,24.5,23.0,20.25,11.06
2018,10,11,16,0,0.0,26.0,7.8,24.5,26.0,22.89,13.28
2018,10,11,16,15,0.0,18.5,7.5,24.35,18.5,16.27,7.82
2018,10,11,16,30,0.0,11.0,7.2,24.2,11.0,9.66,2.34
2018,10,11,16,45,0.0,9.5,6.9,24.05,9.5,8.34,1.21
2018,10,11,17,0,0.0,8.0,6.6,23.9,8.0,7.02,0.04
2018,10,11,17,15,0.0,6.0,6.4,23.6,6.0,5.26,0.0
2018,10,11,17,30,0.0,4.0,6.2,23.3,4.0,3.5,0.0
2018,10,11,17,45,0.0,2.0,6.05,23.0,2.0,1.82,0.0
2018,10,11,18,0,0.0,0.0,5.9,22.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,5.9,22.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,5.9,22.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,5.7,21.85,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,5.35,20.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,5.1,19.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,5.0,18.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.85,18.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,12,6,15,64.5,6.0,1.65,8.95,7.0,0.0,0.0
2018,10,12,6,30,129.0,12.0,1.8,9.4,14.0,10.91,0.0
2018,10,12,6,45,312.5,22.0,2.0,9.85,51.0,18.33,2.69
2018,10,12,7,0,496.0,32.0,2.2,10.3,88.0,28.46,18.91
2018,10,12,7,15,587.0,39.0,2.35,10.85,138.5,33.61,24.32
2018,10,12,7,30,678.0,46.0,2.5,11.4,189.0,38.76,29.27
2018,10,12,7,45,731.0,50.0,2.7,11.9,241.5,41.07,31.47
2018,10,12,8,0,784.0,54.0,2.9,12.4,294.0,88.69,45.44
2018,10,12,8,15,818.0,57.5,2.9,12.85,345.5,148.94,84.95
2018,10,12,8,30,852.0,61.0,2.9,13.3,397.0,216.27,140.43
2018,10,12,8,45,874.5,63.5,2.95,13.75,444.5,279.7,197.23
2018,10,12,9,0,897.0,66.0,3.0,14.2,492.0,344.79,256.21
2018,10,12,9,15,912.0,68.0,2.9,14.65,534.0,408.0,312.81
2018,10,12,9,30,927.0,70.0,2.8,15.1,576.0,471.4,367.75
2018,10,12,9,45,939.0,71.5,2.75,15.55,613.0,532.75,419.22
2018,10,12,10,0,951.0,73.0,2.7,16.0,650.0,593.36,468.15
2018,10,12,10,15,958.5,73.5,2.6,16.4,678.5,649.26,511.66
2018,10,12,10,30,966.0,74.0,2.5,16.8,707.0,703.37,552.22
2018,10,12,10,45,970.5,75.0,2.4,17.2,728.5,753.89,588.22
2018,10,12,11,0,975.0,76.0,2.3,17.6,750.0,801.88,619.59
2018,10,12,11,15,977.0,77.0,2.2,17.9,763.5,845.19,647.32
2018,10,12,11,30,979.0,78.0,2.1,18.2,777.0,885.35,672.43
2018,10,12,11,45,979.5,77.5,2.0,18.5,782.0,919.27,692.92
2018,10,12,12,0,980.0,77.0,1.9,18.8,787.0,949.59,710.77
2018,10,12,12,15,978.0,77.0,1.85,19.0,783.5,974.49,725.76
2018,10,12,12,30,976.0,77.0,1.8,19.2,780.0,995.45,738.19
2018,10,12,12,45,972.5,77.0,1.7,19.35,768.5,1010.98,746.58
2018,10,12,13,0,969.0,77.0,1.6,19.5,757.0,1022.42,752.37
2018,10,12,13,15,963.0,76.5,1.5,19.6,737.5,1026.73,753.81
2018,10,12,13,30,957.0,76.0,1.4,19.7,718.0,1026.89,752.77
2018,10,12,13,45,948.5,74.5,1.3,19.8,690.0,1019.29,746.92
2018,10,12,14,0,940.0,73.0,1.2,19.9,662.0,1007.66,738.72
2018,10,12,14,15,929.0,72.0,1.05,19.9,628.5,990.35,726.39
2018,10,12,14,30,918.0,71.0,0.9,19.9,595.0,969.35,711.79
2018,10,12,14,45,901.5,69.0,0.8,19.9,554.0,938.43,691.86
2018,10,12,15,0,885.0,67.0,0.7,19.9,513.0,904.4,670.01
2018,10,12,15,15,863.0,65.0,0.65,19.8,467.5,862.68,644.21
2018,10,12,15,30,841.0,63.0,0.6,19.7,422.0,818.79,616.66
2018,10,12,15,45,778.5,65.0,0.6,19.6,367.0,752.78,574.25
2018,10,12,16,0,716.0,67.0,0.6,19.5,312.0,679.01,525.14
2018,10,12,16,15,625.5,63.5,0.6,19.1,252.5,584.15,459.24
2018,10,12,16,30,535.0,60.0,0.6,18.7,193.0,489.64,390.25
2018,10,12,16,45,446.5,52.5,0.6,18.3,146.0,397.21,317.83
2018,10,12,17,0,358.0,45.0,0.6,17.9,99.0,311.31,246.93
2018,10,12,17,15,241.5,30.5,0.6,17.55,60.5,209.97,157.96
2018,10,12,17,30,125.0,16.0,0.6,17.2,22.0,101.67,0.0
2018,10,12,17,45,62.5,8.0,0.65,16.85,11.0,36.59,0.0
2018,10,12,18,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,13,6,15,14.5,2.5,1.65,10.0,2.5,0.0,0.0
2018,10,13,6,30,29.0,5.0,1.8,10.4,5.0,4.55,0.0
2018,10,13,6,45,170.5,20.5,1.9,10.75,37.5,16.86,0.29
2018,10,13,7,0,312.0,36.0,2.0,11.1,70.0,29.53,19.64
2018,10,13,7,15,432.0,45.5,2.2,11.65,120.0,36.19,26.48
2018,10,13,7,30,552.0,55.0,2.4,12.2,170.0,42.75,32.72
2018,10,13,7,45,614.0,60.5,2.6,12.75,220.5,45.62,35.43
2018,10,13,8,0,676.0,66.0,2.8,13.3,271.0,89.09,49.08
2018,10,13,8,15,718.5,70.5,2.95,13.65,322.0,148.26,88.55
2018,10,13,8,30,761.0,75.0,3.1,14.0,373.0,208.6,137.63
2018,10,13,8,45,792.0,77.5,3.2,14.4,420.5,269.01,191.07
2018,10,13,9,0,823.0,80.0,3.3,14.8,468.0,332.37,247.87
2018,10,13,9,15,846.5,81.5,3.25,15.1,511.5,394.62,303.33
2018,10,13,9,30,870.0,83.0,3.2,15.4,555.0,458.21,358.42
2018,10,13,9,45,888.0,83.5,3.15,15.7,592.5,519.15,409.79
2018,10,13,10,0,906.0,84.0,3.1,16.0,630.0,579.38,458.89
2018,10,13,10,15,916.5,85.0,3.0,16.3,660.0,635.33,502.96
2018,10,13,10,30,927.0,86.0,2.9,16.6,690.0,689.91,544.49
2018,10,13,10,45,936.0,87.0,2.8,16.85,713.5,741.82,582.82
2018,10,13,11,0,945.0,88.0,2.7,17.1,737.0,791.7,616.54
2018,10,13,11,15,949.5,87.5,2.6,17.35,751.0,834.23,644.41
2018,10,13,11,30,954.0,87.0,2.5,17.6,765.0,873.86,669.87
2018,10,13,11,45,956.0,87.0,2.4,17.8,770.5,908.83,691.92
2018,10,13,12,0,958.0,87.0,2.3,18.0,776.0,940.38,711.42
2018,10,13,12,15,956.5,86.5,2.2,18.15,772.5,964.68,726.01
2018,10,13,12,30,955.0,86.0,2.1,18.3,769.0,985.13,738.01
2018,10,13,12,45,952.5,85.0,2.0,18.45,758.0,1000.14,746.42
2018,10,13,13,0,950.0,84.0,1.9,18.6,747.0,1011.13,752.27
2018,10,13,13,15,945.0,83.5,1.85,18.6,728.0,1016.27,755.53
2018,10,13,13,30,940.0,83.0,1.8,18.6,709.0,1017.36,756.35
2018,10,13,13,45,932.0,82.0,1.75,18.65,682.5,1010.91,752.33
2018,10,13,14,0,924.0,81.0,1.7,18.7,656.0,1000.52,745.98
2018,10,13,14,15,911.0,79.5,1.6,18.65,621.0,980.88,733.29
2018,10,13,14,30,898.0,78.0,1.5,18.6,586.0,957.65,718.43
2018,10,13,14,45,881.5,76.0,1.45,18.55,546.0,927.16,699.52
2018,10,13,15,0,865.0,74.0,1.4,18.5,506.0,893.66,678.6
2018,10,13,15,15,842.5,71.5,1.3,18.3,460.5,860.27,657.28
2018,10,13,15,30,820.0,69.0,1.2,18.1,415.0,815.52,627.85
2018,10,13,15,45,787.0,65.5,1.15,17.9,365.5,758.87,590.23
2018,10,13,16,0,754.0,62.0,1.1,17.7,316.0,701.4,550.98
2018,10,13,16,15,576.0,53.0,1.0,17.2,228.5,530.76,426.39
2018,10,13,16,30,398.0,44.0,0.9,16.7,141.0,368.43,301.62
2018,10,13,16,45,431.5,41.0,0.75,16.2,123.5,370.9,301.74
2018,10,13,17,0,465.0,38.0,0.6,15.7,106.0,368.86,293.74
2018,10,13,17,15,315.0,28.0,0.7,15.0,66.0,248.77,186.44
2018,10,13,17,30,165.0,18.0,0.8,14.3,26.0,125.81,0.0
2018,10,13,17,45,82.5,9.0,0.85,13.65,13.0,46.75,0.0
2018,10,13,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,14,6,15,0.0,0.5,1.9,8.65,0.5,0.0,0.0
2018,10,14,6,30,0.0,1.0,1.9,8.8,1.0,0.91,0.0
2018,10,14,6,45,0.0,3.5,1.9,8.95,3.5,3.07,0.0
2018,10,14,7,0,0.0,6.0,1.9,9.1,6.0,5.26,0.0
2018,10,14,7,15,8.5,10.0,1.8,9.45,11.5,8.97,2.39
2018,10,14,7,30,17.0,14.0,1.7,9.8,17.0,12.52,5.73
2018,10,14,7,45,8.5,20.5,1.65,10.1,22.0,18.43,11.17
2018,10,14,8,0,0.0,27.0,1.6,10.4,27.0,23.76,15.12
2018,10,14,8,15,1.0,40.0,1.45,10.75,40.5,35.39,25.13
2018,10,14,8,30,2.0,53.0,1.3,11.1,54.0,47.16,35.15
2018,10,14,8,45,2.5,74.5,1.15,11.4,75.5,66.52,51.55
2018,10,14,9,0,3.0,96.0,1.0,11.7,97.0,85.67,67.54
2018,10,14,9,15,1.5,84.0,1.15,11.8,84.5,74.92,58.28
2018,10,14,9,30,0.0,72.0,1.3,11.9,72.0,63.71,48.67
2018,10,14,9,45,0.0,79.0,1.4,12.05,79.0,69.95,53.79
2018,10,14,10,0,0.0,86.0,1.5,12.2,86.0,76.2,58.86
2018,10,14,10,15,0.0,82.5,1.45,12.45,82.5,73.11,56.09
2018,10,14,10,30,0.0,79.0,1.4,12.7,79.0,70.01,53.35
2018,10,14,10,45,0.5,107.0,1.35,12.95,107.5,95.42,74.33
2018,10,14,11,0,1.0,135.0,1.3,13.2,136.0,121.26,95.36
2018,10,14,11,15,16.5,190.0,1.25,13.8,202.0,184.2,146.41
2018,10,14,11,30,32.0,245.0,1.2,14.4,268.0,259.53,205.8
2018,10,14,11,45,27.0,231.5,1.2,15.0,251.0,244.39,192.97
2018,10,14,12,0,22.0,218.0,1.2,15.6,234.0,228.58,180.07
2018,10,14,12,15,15.5,210.5,1.15,15.95,221.5,206.66,162.4
2018,10,14,12,30,9.0,203.0,1.1,16.3,209.0,194.3,152.28
2018,10,14,12,45,28.0,242.0,1.1,16.7,261.5,265.07,208.25
2018,10,14,13,0,47.0,281.0,1.1,17.1,314.0,328.03,256.65
2018,10,14,13,15,54.5,280.0,1.1,17.35,317.0,337.2,263.56
2018,10,14,13,30,62.0,279.0,1.1,17.6,320.0,346.48,270.92
2018,10,14,13,45,123.5,281.0,1.15,17.9,358.5,429.71,335.82
2018,10,14,14,0,185.0,283.0,1.2,18.2,397.0,494.91,385.79
2018,10,14,14,15,180.0,265.5,1.25,18.3,371.5,471.64,369.0
2018,10,14,14,30,175.0,248.0,1.3,18.4,346.0,447.48,352.11
2018,10,14,14,45,184.0,224.5,1.35,18.5,321.0,428.0,339.12
2018,10,14,15,0,193.0,201.0,1.4,18.6,296.0,407.09,324.86
2018,10,14,15,15,107.5,167.5,1.4,18.45,219.5,288.22,231.59
2018,10,14,15,30,22.0,134.0,1.4,18.3,143.0,146.75,116.66
2018,10,14,15,45,20.0,112.0,1.4,18.2,119.5,131.93,105.17
2018,10,14,16,0,18.0,90.0,1.4,18.1,96.0,105.75,83.76
2018,10,14,16,15,9.0,63.5,1.2,17.75,66.5,63.59,48.43
2018,10,14,16,30,0.0,37.0,1.0,17.4,37.0,32.61,22.02
2018,10,14,16,45,0.0,27.0,0.8,17.05,27.0,23.77,14.43
2018,10,14,17,0,0.0,17.0,0.6,16.7,17.0,14.94,6.78
2018,10,14,17,15,12.0,12.5,0.6,16.4,13.0,18.01,8.39
2018,10,14,17,30,24.0,8.0,0.6,16.1,9.0,19.65,0.0
2018,10,14,17,45,12.0,4.0,0.6,15.8,4.5,3.64,0.0
2018,10,14,18,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.4,14.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.25,14.8,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,15,7.5,2.0,0.6,14.7,2.0,0.0,0.0
2018,10,15,6,30,15.0,4.0,0.7,14.9,4.0,3.64,0.0
2018,10,15,6,45,142.5,19.0,0.85,15.1,33.0,15.0,0.0
2018,10,15,7,0,270.0,34.0,1.0,15.3,62.0,27.87,17.6
2018,10,15,7,15,327.0,40.0,1.0,15.6,92.5,31.27,21.7
2018,10,15,7,30,384.0,46.0,1.0,15.9,123.0,34.76,25.16
2018,10,15,7,45,219.0,59.5,1.05,16.25,106.0,43.43,33.0
2018,10,15,8,0,54.0,73.0,1.1,16.6,89.0,64.07,47.09
2018,10,15,8,15,40.5,103.5,1.35,17.25,116.5,93.01,71.03
2018,10,15,8,30,27.0,134.0,1.6,17.9,144.0,119.12,92.87
2018,10,15,8,45,50.0,158.0,1.8,18.55,180.0,148.19,115.52
2018,10,15,9,0,73.0,182.0,2.0,19.2,216.0,180.65,141.0
2018,10,15,9,15,261.0,171.0,2.3,19.9,308.0,251.05,194.23
2018,10,15,9,30,449.0,160.0,2.6,20.6,400.0,344.11,266.79
2018,10,15,9,45,639.0,124.0,2.95,21.25,490.5,435.6,338.88
2018,10,15,10,0,829.0,88.0,3.3,21.9,581.0,541.61,421.8
2018,10,15,10,15,767.5,115.0,3.35,22.3,588.5,577.66,449.74
2018,10,15,10,30,706.0,142.0,3.4,22.7,596.0,606.66,471.43
2018,10,15,10,45,749.5,131.5,3.5,23.15,627.5,662.41,513.38
2018,10,15,11,0,793.0,121.0,3.6,23.6,659.0,717.67,554.08
2018,10,15,11,15,747.0,142.5,3.7,23.8,657.5,741.77,570.6
2018,10,15,11,30,701.0,164.0,3.8,24.0,656.0,758.44,581.82
2018,10,15,11,45,761.0,140.5,3.85,24.25,678.0,806.95,615.45
2018,10,15,12,0,821.0,117.0,3.9,24.5,700.0,859.36,651.19
2018,10,15,12,15,649.0,178.0,3.9,24.6,638.0,800.15,609.29
2018,10,15,12,30,477.0,239.0,3.9,24.7,576.0,718.82,548.76
2018,10,15,12,45,520.5,221.0,3.95,24.8,583.5,752.23,574.62
2018,10,15,13,0,564.0,203.0,4.0,24.9,591.0,783.98,598.58
2018,10,15,13,15,449.0,221.5,3.95,24.9,525.0,703.1,538.92
2018,10,15,13,30,334.0,240.0,3.9,24.9,459.0,599.83,462.86
2018,10,15,13,45,273.0,249.0,3.85,24.95,423.5,555.05,429.31
2018,10,15,14,0,212.0,258.0,3.8,25.0,388.0,491.01,381.08
2018,10,15,14,15,219.5,235.5,3.7,24.9,363.5,473.02,369.23
2018,10,15,14,30,227.0,213.0,3.6,24.8,339.0,471.99,369.6
2018,10,15,14,45,387.0,170.0,3.55,24.7,367.0,586.59,460.4
2018,10,15,15,0,547.0,127.0,3.5,24.6,395.0,682.09,533.93
2018,10,15,15,15,633.5,102.0,3.3,24.4,384.5,716.22,559.33
2018,10,15,15,30,720.0,77.0,3.1,24.2,374.0,736.78,575.05
2018,10,15,15,45,687.0,72.0,2.9,24.0,327.5,686.06,538.94
2018,10,15,16,0,654.0,67.0,2.7,23.8,281.0,630.55,498.86
2018,10,15,16,15,605.5,61.0,2.4,23.25,233.5,562.16,448.05
2018,10,15,16,30,557.0,55.0,2.1,22.7,186.0,495.63,396.68
2018,10,15,16,45,479.0,47.5,1.8,22.15,140.5,409.97,326.88
2018,10,15,17,0,401.0,40.0,1.5,21.6,95.0,330.02,258.51
2018,10,15,17,15,270.5,29.0,1.5,21.05,59.0,223.48,157.46
2018,10,15,17,30,140.0,18.0,1.5,20.5,23.0,88.24,0.0
2018,10,15,17,45,70.0,9.0,1.45,20.0,11.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,2.2,15.95,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,2.3,15.9,3.0,2.73,0.0
2018,10,16,6,45,41.5,19.5,2.35,15.9,23.5,16.33,0.0
2018,10,16,7,0,79.0,36.0,2.4,15.9,44.0,28.72,18.02
2018,10,16,7,15,96.5,54.5,2.4,16.05,70.0,43.93,32.55
2018,10,16,7,30,114.0,73.0,2.4,16.2,96.0,57.99,45.45
2018,10,16,7,45,88.0,82.5,2.45,16.3,103.0,65.56,52.44
2018,10,16,8,0,62.0,92.0,2.5,16.4,110.0,80.58,60.76
2018,10,16,8,15,78.0,107.0,2.45,16.65,134.0,99.0,74.59
2018,10,16,8,30,94.0,122.0,2.4,16.9,158.0,121.54,92.51
2018,10,16,8,45,71.0,133.5,2.4,17.15,162.5,133.46,103.49
2018,10,16,9,0,48.0,145.0,2.4,17.4,167.0,141.97,111.3
2018,10,16,9,15,32.0,141.5,2.35,17.7,156.5,137.3,107.74
2018,10,16,9,30,16.0,138.0,2.3,18.0,146.0,128.8,100.79
2018,10,16,9,45,114.0,196.0,2.2,18.3,262.5,235.59,186.43
2018,10,16,10,0,212.0,254.0,2.1,18.6,379.0,350.45,276.19
2018,10,16,10,15,253.5,267.0,2.0,19.0,423.5,407.87,319.76
2018,10,16,10,30,295.0,280.0,1.9,19.4,468.0,463.99,361.79
2018,10,16,10,45,285.5,291.0,1.75,19.75,478.0,486.61,377.43
2018,10,16,11,0,276.0,302.0,1.6,20.1,488.0,507.77,391.72
2018,10,16,11,15,172.5,294.0,1.4,20.4,411.0,425.04,327.93
2018,10,16,11,30,69.0,286.0,1.2,20.7,334.0,331.33,255.17
2018,10,16,11,45,46.5,273.0,1.0,20.95,305.5,303.51,233.43
2018,10,16,12,0,24.0,260.0,0.8,21.2,277.0,261.43,200.45
2018,10,16,12,15,22.5,253.5,0.65,21.4,269.5,255.23,195.52
2018,10,16,12,30,21.0,247.0,0.5,21.6,262.0,248.84,190.24
2018,10,16,12,45,13.0,217.5,0.3,21.85,226.5,213.26,162.5
2018,10,16,13,0,5.0,188.0,0.1,22.1,191.0,177.42,134.59
2018,10,16,13,15,27.5,214.5,0.3,22.2,232.5,239.43,183.51
2018,10,16,13,30,50.0,241.0,0.5,22.3,274.0,292.35,224.48
2018,10,16,13,45,75.0,253.5,0.7,22.4,300.5,333.33,256.51
2018,10,16,14,0,100.0,266.0,0.9,22.5,327.0,375.2,289.15
2018,10,16,14,15,61.5,222.5,0.95,22.3,259.5,289.31,224.31
2018,10,16,14,30,23.0,179.0,1.0,22.1,192.0,190.75,148.14
2018,10,16,14,45,21.0,161.5,1.1,21.95,172.5,171.57,133.89
2018,10,16,15,0,19.0,144.0,1.2,21.8,153.0,152.34,119.09
2018,10,16,15,15,13.0,118.0,1.15,21.55,124.0,120.57,93.81
2018,10,16,15,30,7.0,92.0,1.1,21.3,95.0,89.25,68.48
2018,10,16,15,45,4.0,69.0,1.1,21.0,70.5,64.28,48.11
2018,10,16,16,0,1.0,46.0,1.1,20.7,46.0,41.36,29.1
2018,10,16,16,15,0.5,29.5,1.0,20.4,29.5,26.34,16.56
2018,10,16,16,30,0.0,13.0,0.9,20.1,13.0,11.42,3.96
2018,10,16,16,45,0.0,10.0,0.8,19.75,10.0,8.78,1.68
2018,10,16,17,0,0.0,7.0,0.7,19.4,7.0,6.14,0.0
2018,10,16,17,15,1.0,5.0,0.55,19.2,5.0,4.94,0.0
2018,10,16,17,30,2.0,3.0,0.4,19.0,3.0,3.75,0.0
2018,10,16,17,45,1.0,1.5,0.25,18.75,1.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,18.25,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,17.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,17,6,15,0.0,1.0,1.4,15.25,1.0,0.0,0.0
2018,10,17,6,30,0.0,2.0,1.4,15.2,2.0,1.82,0.0
2018,10,17,6,45,0.0,8.0,1.4,15.1,8.0,7.03,0.0
2018,10,17,7,0,0.0,14.0,1.4,15.0,14.0,12.3,4.45
2018,10,17,7,15,0.0,24.5,1.45,15.15,24.5,21.57,13.2
2018,10,17,7,30,0.0,35.0,1.5,15.3,35.0,30.85,21.72
2018,10,17,7,45,0.0,41.0,1.6,15.4,41.0,36.15,26.62
2018,10,17,8,0,0.0,47.0,1.7,15.5,47.0,41.46,29.84
2018,10,17,8,15,23.0,62.0,1.8,15.65,70.5,57.45,42.35
2018,10,17,8,30,46.0,77.0,1.9,15.8,94.0,76.29,57.16
2018,10,17,8,45,120.0,131.0,1.95,15.95,184.0,143.83,110.89
2018,10,17,9,0,194.0,185.0,2.0,16.1,274.0,221.78,173.11
2018,10,17,9,15,255.5,200.0,2.1,16.4,328.0,274.38,215.22
2018,10,17,9,30,317.0,215.0,2.2,16.7,382.0,333.01,262.23
2018,10,17,9,45,262.5,234.0,2.3,16.95,378.5,345.89,273.59
2018,10,17,10,0,208.0,253.0,2.4,17.2,375.0,347.48,275.33
2018,10,17,10,15,284.0,255.5,2.5,17.55,430.5,415.15,328.61
2018,10,17,10,30,360.0,258.0,2.6,17.9,486.0,484.45,382.29
2018,10,17,10,45,404.0,256.0,2.65,18.3,520.0,542.14,425.87
2018,10,17,11,0,448.0,254.0,2.7,18.7,554.0,595.15,465.49
2018,10,17,11,15,357.5,286.5,2.75,18.95,529.0,570.65,445.41
2018,10,17,11,30,267.0,319.0,2.8,19.2,504.0,548.91,427.15
2018,10,17,11,45,272.0,320.0,2.85,19.45,509.5,567.89,441.3
2018,10,17,12,0,277.0,321.0,2.9,19.7,515.0,586.1,454.6
2018,10,17,12,15,304.0,312.0,2.95,19.85,524.5,612.26,474.58
2018,10,17,12,30,331.0,303.0,3.0,20.0,534.0,638.09,494.25
2018,10,17,12,45,445.0,261.5,3.05,20.1,566.5,724.53,559.88
2018,10,17,13,0,559.0,220.0,3.1,20.2,599.0,796.86,614.44
2018,10,17,13,15,710.5,160.5,3.1,20.25,629.0,891.16,681.82
2018,10,17,13,30,862.0,101.0,3.1,20.3,659.0,967.44,734.13
2018,10,17,13,45,896.5,85.5,3.15,20.3,645.0,974.42,739.64
2018,10,17,14,0,931.0,70.0,3.2,20.3,631.0,986.53,749.47
2018,10,17,14,15,920.5,68.5,3.15,20.25,598.0,968.95,738.56
2018,10,17,14,30,910.0,67.0,3.1,20.2,565.0,947.73,725.49
2018,10,17,14,45,894.0,65.5,3.1,20.2,525.0,917.98,706.82
2018,10,17,15,0,878.0,64.0,3.1,20.2,485.0,885.22,685.96
2018,10,17,15,15,856.0,61.5,2.9,19.9,440.0,843.09,657.69
2018,10,17,15,30,834.0,59.0,2.7,19.6,395.0,798.84,627.53
2018,10,17,15,45,803.0,56.0,2.5,19.35,346.5,752.72,595.26
2018,10,17,16,0,772.0,53.0,2.3,19.1,298.0,697.34,555.26
2018,10,17,16,15,723.5,49.5,2.1,18.35,248.0,627.76,504.18
2018,10,17,16,30,675.0,46.0,1.9,17.6,198.0,559.43,451.66
2018,10,17,16,45,578.5,40.0,1.65,16.85,147.0,458.12,369.94
2018,10,17,17,0,482.0,34.0,1.4,16.1,96.0,370.94,293.68
2018,10,17,17,15,326.5,25.0,1.4,15.45,58.5,245.6,162.85
2018,10,17,17,30,171.0,16.0,1.4,14.8,21.0,101.67,0.0
2018,10,17,17,45,85.5,8.0,1.4,14.2,10.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,18,6,15,10.5,1.5,1.75,7.5,1.5,0.0,0.0
2018,10,18,6,30,21.0,3.0,1.9,7.7,3.0,2.73,0.0
2018,10,18,6,45,123.0,18.5,2.1,7.9,29.0,14.66,0.0
2018,10,18,7,0,225.0,34.0,2.3,8.1,55.0,26.63,16.45
2018,10,18,7,15,415.5,39.5,2.55,8.55,108.0,31.45,22.39
2018,10,18,7,30,606.0,45.0,2.8,9.0,161.0,38.26,28.98
2018,10,18,7,45,547.5,62.0,3.05,9.45,190.0,47.3,37.38
2018,10,18,8,0,489.0,79.0,3.3,9.9,219.0,89.67,56.45
2018,10,18,8,15,657.5,69.5,3.35,10.25,293.5,136.59,82.65
2018,10,18,8,30,826.0,60.0,3.4,10.6,368.0,206.68,135.18
2018,10,18,8,45,830.0,66.5,3.45,10.95,409.5,267.61,191.26
2018,10,18,9,0,834.0,73.0,3.5,11.3,451.0,328.18,247.7
2018,10,18,9,15,834.0,80.0,3.4,11.55,487.0,387.16,301.93
2018,10,18,9,30,834.0,87.0,3.3,11.8,523.0,444.88,353.44
2018,10,18,9,45,861.5,86.0,3.25,12.05,563.0,506.57,406.23
2018,10,18,10,0,889.0,85.0,3.2,12.3,603.0,568.32,457.46
2018,10,18,10,15,908.5,83.0,3.05,12.6,634.5,625.29,503.05
2018,10,18,10,30,928.0,81.0,2.9,12.9,666.0,681.67,546.63
2018,10,18,10,45,951.0,76.5,2.8,13.2,693.0,736.91,588.17
2018,10,18,11,0,974.0,72.0,2.7,13.5,720.0,791.1,625.38
2018,10,18,11,15,977.0,73.0,2.55,13.75,734.0,834.57,653.95
2018,10,18,11,30,980.0,74.0,2.4,14.0,748.0,874.97,679.88
2018,10,18,11,45,981.5,74.0,2.25,14.3,753.5,909.76,701.29
2018,10,18,12,0,983.0,74.0,2.1,14.6,759.0,941.02,719.92
2018,10,18,12,15,980.5,74.0,2.0,14.75,755.0,965.04,734.36
2018,10,18,12,30,978.0,74.0,1.9,14.9,751.0,985.12,746.12
2018,10,18,12,45,973.5,74.0,1.8,15.05,739.0,999.31,753.96
2018,10,18,13,0,969.0,74.0,1.7,15.2,727.0,1009.39,759.16
2018,10,18,13,15,964.0,73.5,1.6,15.3,708.0,1014.28,761.17
2018,10,18,13,30,959.0,73.0,1.5,15.4,689.0,1015.05,760.65
2018,10,18,13,45,950.5,72.0,1.45,15.45,662.0,1007.78,755.99
2018,10,18,14,0,942.0,71.0,1.4,15.5,635.0,996.52,748.98
2018,10,18,14,15,930.5,69.5,1.35,15.45,600.5,977.91,737.58
2018,10,18,14,30,919.0,68.0,1.3,15.4,566.0,955.64,723.92
2018,10,18,14,45,903.0,66.5,1.2,15.4,526.0,925.78,704.29
2018,10,18,15,0,887.0,65.0,1.1,15.4,486.0,892.88,682.63
2018,10,18,15,15,864.5,62.5,1.05,15.25,440.5,850.16,655.26
2018,10,18,15,30,842.0,60.0,1.0,15.1,395.0,805.32,626.03
2018,10,18,15,45,810.0,57.0,0.9,15.0,346.0,758.15,593.6
2018,10,18,16,0,778.0,54.0,0.8,14.9,297.0,701.79,553.61
2018,10,18,16,15,728.5,49.5,0.8,14.35,246.0,629.97,502.87
2018,10,18,16,30,679.0,45.0,0.8,13.8,195.0,559.56,450.36
2018,10,18,16,45,596.5,39.5,0.75,13.3,146.0,468.07,377.17
2018,10,18,17,0,514.0,34.0,0.7,12.8,97.0,381.33,301.52
2018,10,18,17,15,346.5,24.5,0.75,12.2,58.5,253.49,158.04
2018,10,18,17,30,179.0,15.0,0.8,11.6,20.0,104.51,0.0
2018,10,18,17,45,89.5,7.5,0.85,11.0,10.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.35,6.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,5.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,5.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.65,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,10,19,6,15,32.5,3.5,0.35,5.65,3.0,0.0,0.0
2018,10,19,6,30,65.0,7.0,0.3,5.9,6.0,0.0,0.0
2018,10,19,6,45,237.0,18.5,0.25,6.15,36.5,16.83,0.0
2018,10,19,7,0,409.0,30.0,0.2,6.4,67.0,24.9,14.96
2018,10,19,7,15,511.5,37.0,0.2,6.95,113.5,29.59,20.97
2018,10,19,7,30,614.0,44.0,0.2,7.5,160.0,37.48,28.57
2018,10,19,7,45,674.0,49.0,0.2,8.05,210.5,40.65,31.66
2018,10,19,8,0,734.0,54.0,0.2,8.6,261.0,85.82,45.54
2018,10,19,8,15,771.5,57.5,0.4,9.5,310.5,142.88,82.69
2018,10,19,8,30,809.0,61.0,0.6,10.4,360.0,204.22,132.68
2018,10,19,8,45,833.5,64.0,0.85,11.3,406.0,265.87,187.34
2018,10,19,9,0,858.0,67.0,1.1,12.2,452.0,331.46,245.9
2018,10,19,9,15,876.5,68.5,1.25,12.9,493.0,392.67,300.24
2018,10,19,9,30,895.0,70.0,1.4,13.6,534.0,454.48,353.53
2018,10,19,9,45,908.0,70.5,1.6,14.3,569.0,512.95,402.81
2018,10,19,10,0,921.0,71.0,1.8,15.0,604.0,570.8,450.0
2018,10,19,10,15,928.0,73.0,1.85,15.35,632.0,625.77,493.32
2018,10,19,10,30,935.0,75.0,1.9,15.7,660.0,679.01,533.99
2018,10,19,10,45,939.0,75.5,1.95,16.05,680.0,726.65,569.48
2018,10,19,11,0,943.0,76.0,2.0,16.4,700.0,771.78,600.24
2018,10,19,11,15,944.5,77.0,2.05,16.65,712.5,812.84,628.07
2018,10,19,11,30,946.0,78.0,2.1,16.9,725.0,850.84,653.6
2018,10,19,11,45,945.5,78.5,2.2,17.15,729.0,883.38,675.73
2018,10,19,12,0,945.0,79.0,2.3,17.4,733.0,912.42,695.5
2018,10,19,12,15,943.5,78.0,2.35,17.55,729.0,935.24,710.88
2018,10,19,12,30,942.0,77.0,2.4,17.7,725.0,954.25,723.83
2018,10,19,12,45,938.5,76.0,2.5,17.85,713.0,967.55,733.57
2018,10,19,13,0,935.0,75.0,2.6,18.0,701.0,976.88,740.84
2018,10,19,13,15,928.0,75.0,2.65,18.05,681.5,980.13,744.0
2018,10,19,13,30,921.0,75.0,2.7,18.1,662.0,979.42,744.71
2018,10,19,13,45,912.0,73.5,2.7,18.15,635.0,971.02,739.94
2018,10,19,14,0,903.0,72.0,2.7,18.2,608.0,958.78,732.78
2018,10,19,14,15,890.0,71.0,2.75,18.15,574.5,939.7,721.79
2018,10,19,14,30,877.0,70.0,2.8,18.1,541.0,917.19,708.49
2018,10,19,14,45,859.5,68.0,2.8,18.1,501.5,886.02,688.57
2018,10,19,15,0,842.0,66.0,2.8,18.1,462.0,852.01,666.54
2018,10,19,15,15,817.0,64.0,2.7,17.9,418.0,817.59,643.76
2018,10,19,15,30,792.0,62.0,2.6,17.7,374.0,772.33,612.74
2018,10,19,15,45,756.0,58.5,2.5,17.45,325.5,714.53,571.91
2018,10,19,16,0,720.0,55.0,2.4,17.2,277.0,656.3,529.55
2018,10,19,16,15,667.0,51.0,2.15,16.5,228.5,584.82,475.48
2018,10,19,16,30,614.0,47.0,1.9,15.8,180.0,515.04,420.32
2018,10,19,16,45,527.0,40.5,1.65,15.05,133.0,428.77,348.25
2018,10,19,17,0,440.0,34.0,1.4,14.3,86.0,343.78,272.12
2018,10,19,17,15,288.0,23.5,1.4,13.75,51.0,217.15,122.26
2018,10,19,17,30,136.0,13.0,1.4,13.2,16.0,80.61,0.0
2018,10,19,17,45,68.0,6.5,1.35,12.7,8.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,15,6.5,1.5,2.3,13.0,1.5,0.0,0.0
2018,10,20,6,30,13.0,3.0,2.4,13.2,3.0,0.0,0.0
2018,10,20,6,45,6.5,10.0,2.5,13.35,10.0,9.1,0.0
2018,10,20,7,0,0.0,17.0,2.6,13.5,17.0,14.96,6.14
2018,10,20,7,15,0.0,27.5,2.6,13.8,27.5,24.23,15.48
2018,10,20,7,30,0.0,38.0,2.6,14.1,38.0,33.52,24.11
2018,10,20,7,45,0.0,47.5,2.65,14.35,47.5,41.93,31.83
2018,10,20,8,0,0.0,57.0,2.7,14.6,57.0,50.35,37.51
2018,10,20,8,15,0.0,52.5,2.7,14.85,52.5,46.34,34.05
2018,10,20,8,30,0.0,48.0,2.7,15.1,48.0,42.35,30.57
2018,10,20,8,45,0.0,51.5,2.65,15.3,51.5,45.46,33.1
2018,10,20,9,0,0.0,55.0,2.6,15.5,55.0,48.58,35.6
2018,10,20,9,15,0.0,58.5,2.65,15.65,58.5,51.69,38.09
