Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,9,30,0.0,62.0,2.7,15.8,62.0,54.81,40.57
2018,10,20,9,45,0.0,79.5,2.7,15.95,79.5,70.38,53.43
2018,10,20,10,0,0.0,97.0,2.7,16.1,97.0,85.99,66.19
2018,10,20,10,15,0.0,101.0,2.7,16.2,101.0,89.6,68.99
2018,10,20,10,30,0.0,105.0,2.7,16.3,105.0,93.24,71.83
2018,10,20,10,45,0.0,109.5,2.7,16.4,109.5,97.35,75.07
2018,10,20,11,0,0.0,114.0,2.7,16.5,114.0,101.49,78.33
2018,10,20,11,15,0.0,113.0,2.75,16.65,113.0,100.64,77.51
2018,10,20,11,30,0.0,112.0,2.8,16.8,112.0,99.78,76.72
2018,10,20,11,45,0.0,97.0,2.9,17.0,97.0,86.13,65.49
2018,10,20,12,0,0.0,82.0,3.0,17.2,82.0,72.72,54.46
2018,10,20,12,15,0.0,85.0,3.15,17.55,85.0,75.39,56.58
2018,10,20,12,30,0.0,88.0,3.3,17.9,88.0,78.06,58.7
2018,10,20,12,45,18.0,140.5,3.45,18.25,152.5,151.11,118.7
2018,10,20,13,0,36.0,193.0,3.6,18.6,217.0,223.41,177.0
2018,10,20,13,15,161.0,233.5,3.6,18.85,336.0,404.58,322.91
2018,10,20,13,30,286.0,274.0,3.6,19.1,455.0,592.64,467.37
2018,10,20,13,45,287.0,257.0,3.65,19.4,432.5,577.42,455.69
2018,10,20,14,0,288.0,240.0,3.7,19.7,410.0,560.54,443.88
2018,10,20,14,15,274.0,229.5,3.65,19.75,384.0,535.85,425.81
2018,10,20,14,30,260.0,219.0,3.6,19.8,358.0,510.16,406.94
2018,10,20,14,45,322.0,192.0,3.55,19.85,351.0,532.47,426.9
2018,10,20,15,0,384.0,165.0,3.5,19.9,344.0,569.24,457.1
2018,10,20,15,15,341.5,151.0,3.3,19.65,298.5,489.63,396.73
2018,10,20,15,30,299.0,137.0,3.1,19.4,253.0,429.49,350.38
2018,10,20,15,45,393.0,112.0,2.85,19.1,244.0,484.55,395.98
2018,10,20,16,0,487.0,87.0,2.6,18.8,235.0,518.87,423.9
2018,10,20,16,15,438.5,74.0,2.45,18.2,189.0,443.42,364.08
2018,10,20,16,30,390.0,61.0,2.3,17.6,143.0,376.23,308.98
2018,10,20,16,45,363.0,48.0,2.15,17.0,108.5,330.04,268.32
2018,10,20,17,0,336.0,35.0,2.0,16.4,74.0,281.16,221.23
2018,10,20,17,15,224.0,23.5,2.0,15.95,44.0,178.9,85.07
2018,10,20,17,30,112.0,12.0,2.0,15.5,14.0,67.36,0.0
2018,10,20,17,45,56.0,6.0,2.05,15.0,7.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,8.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,6.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.85,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.75,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,10,21,6,15,31.5,3.5,2.75,3.55,3.0,0.0,0.0
2018,10,21,6,30,63.0,7.0,2.9,3.8,6.0,0.0,0.0
2018,10,21,6,45,239.0,18.0,3.05,4.05,35.0,16.37,0.0
2018,10,21,7,0,415.0,29.0,3.2,4.3,64.0,24.24,13.65
2018,10,21,7,15,522.5,36.5,3.45,4.85,111.0,32.14,23.19
2018,10,21,7,30,630.0,44.0,3.7,5.4,158.0,37.78,28.88
2018,10,21,7,45,691.0,49.0,3.9,5.9,209.5,40.95,32.04
2018,10,21,8,0,752.0,54.0,4.1,6.4,261.0,86.58,46.23
2018,10,21,8,15,791.5,57.5,4.2,6.8,311.5,144.89,85.0
2018,10,21,8,30,831.0,61.0,4.3,7.2,362.0,207.71,137.75
2018,10,21,8,45,858.0,63.5,4.35,7.6,409.5,270.73,195.63
2018,10,21,9,0,885.0,66.0,4.4,8.0,457.0,337.85,258.06
2018,10,21,9,15,904.0,68.0,4.35,8.4,499.5,401.15,316.75
2018,10,21,9,30,923.0,70.0,4.3,8.8,542.0,465.08,374.4
2018,10,21,9,45,936.5,71.5,4.25,9.15,578.5,526.18,428.06
2018,10,21,10,0,950.0,73.0,4.2,9.5,615.0,586.69,479.38
2018,10,21,10,15,958.0,74.0,4.1,9.85,643.5,642.57,525.14
2018,10,21,10,30,966.0,75.0,4.0,10.2,672.0,696.71,568.12
2018,10,21,10,45,970.5,75.5,3.9,10.55,692.5,745.95,606.12
2018,10,21,11,0,975.0,76.0,3.8,10.9,713.0,792.63,638.88
2018,10,21,11,15,979.0,76.5,3.7,11.2,726.5,836.17,668.95
2018,10,21,11,30,983.0,77.0,3.6,11.5,740.0,876.7,696.45
2018,10,21,11,45,984.0,77.5,3.5,11.8,745.5,911.54,719.55
2018,10,21,12,0,985.0,78.0,3.4,12.1,751.0,942.84,739.95
2018,10,21,12,15,984.5,77.5,3.3,12.25,748.0,967.97,756.31
2018,10,21,12,30,984.0,77.0,3.2,12.4,745.0,989.22,769.96
2018,10,21,12,45,981.5,76.5,3.1,12.6,733.5,1004.66,779.47
2018,10,21,13,0,979.0,76.0,3.0,12.8,722.0,1016.0,786.28
2018,10,21,13,15,974.0,75.0,2.95,12.9,702.5,1020.26,789.11
2018,10,21,13,30,969.0,74.0,2.9,13.0,683.0,1020.37,789.34
2018,10,21,13,45,960.5,73.0,2.85,13.1,655.5,1013.04,784.67
2018,10,21,14,0,952.0,72.0,2.8,13.2,628.0,1001.7,777.47
2018,10,21,14,15,940.5,70.0,2.7,13.2,593.5,982.36,764.72
2018,10,21,14,30,929.0,68.0,2.6,13.2,559.0,959.33,749.56
2018,10,21,14,45,909.5,66.5,2.55,13.2,517.0,926.17,727.81
2018,10,21,15,0,890.0,65.0,2.5,13.2,475.0,890.09,703.91
2018,10,21,15,15,866.0,62.5,2.3,13.0,429.0,846.15,673.3
2018,10,21,15,30,842.0,60.0,2.1,12.8,383.0,800.2,640.79
2018,10,21,15,45,808.0,57.0,1.95,12.6,334.0,751.48,605.93
2018,10,21,16,0,774.0,54.0,1.8,12.4,285.0,693.82,563.26
2018,10,21,16,15,721.5,49.0,1.55,11.7,234.0,619.6,506.56
2018,10,21,16,30,669.0,44.0,1.3,11.0,183.0,547.03,448.52
2018,10,21,16,45,580.5,38.0,1.1,10.25,134.5,451.96,369.19
2018,10,21,17,0,492.0,32.0,0.9,9.5,86.0,362.02,286.36
2018,10,21,17,15,311.0,21.5,0.95,9.0,49.5,222.93,84.84
2018,10,21,17,30,130.0,11.0,1.0,8.5,13.0,75.31,0.0
2018,10,21,17,45,65.0,5.5,1.05,8.05,6.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,6,15,23.5,2.5,0.9,0.7,2.0,0.0,0.0
2018,10,22,6,30,47.0,5.0,1.0,1.2,4.0,0.0,0.0
2018,10,22,6,45,220.0,16.0,1.05,1.7,31.5,14.55,0.0
2018,10,22,7,0,393.0,27.0,1.1,2.2,59.0,22.44,11.88
2018,10,22,7,15,499.0,34.0,1.1,2.95,104.0,29.74,21.21
2018,10,22,7,30,605.0,41.0,1.1,3.7,149.0,34.99,26.56
2018,10,22,7,45,665.5,46.5,1.05,4.45,199.0,38.71,30.22
2018,10,22,8,0,726.0,52.0,1.0,5.2,249.0,83.17,44.38
2018,10,22,8,15,765.0,55.5,1.2,6.25,298.0,139.66,81.6
2018,10,22,8,30,804.0,59.0,1.4,7.3,347.0,200.61,132.02
2018,10,22,8,45,830.0,62.0,1.55,8.35,393.0,262.05,187.25
2018,10,22,9,0,856.0,65.0,1.7,9.4,439.0,327.48,246.43
2018,10,22,9,15,873.0,67.0,1.85,10.0,479.5,388.22,301.56
2018,10,22,9,30,890.0,69.0,2.0,10.6,520.0,449.39,355.56
2018,10,22,9,45,902.5,71.0,2.1,11.2,555.5,508.56,406.14
2018,10,22,10,0,915.0,73.0,2.2,11.8,591.0,567.11,454.48
2018,10,22,10,15,924.5,74.0,2.25,12.2,619.5,621.98,498.57
2018,10,22,10,30,934.0,75.0,2.3,12.6,648.0,675.36,540.17
2018,10,22,10,45,940.5,76.0,2.35,13.0,669.5,724.93,577.77
2018,10,22,11,0,947.0,77.0,2.4,13.4,691.0,772.24,610.82
2018,10,22,11,15,950.5,77.5,2.45,13.7,704.5,814.22,639.74
2018,10,22,11,30,954.0,78.0,2.5,14.0,718.0,853.26,666.38
2018,10,22,11,45,955.5,78.0,2.55,14.3,723.0,886.95,689.13
2018,10,22,12,0,957.0,78.0,2.6,14.6,728.0,917.21,709.48
2018,10,22,12,15,955.5,78.5,2.65,14.75,725.0,941.85,726.35
2018,10,22,12,30,954.0,79.0,2.7,14.9,722.0,962.71,740.75
2018,10,22,12,45,950.5,78.5,2.75,15.1,710.5,976.68,750.44
2018,10,22,13,0,947.0,78.0,2.8,15.3,699.0,986.67,757.61
2018,10,22,13,15,881.0,96.5,2.85,15.35,661.0,956.45,737.74
2018,10,22,13,30,815.0,115.0,2.9,15.4,623.0,931.43,721.81
2018,10,22,13,45,709.5,140.0,2.9,15.5,569.0,869.21,679.03
2018,10,22,14,0,604.0,165.0,2.9,15.6,515.0,797.09,628.79
2018,10,22,14,15,545.5,167.0,2.85,15.55,469.5,734.3,584.59
2018,10,22,14,30,487.0,169.0,2.8,15.5,424.0,678.21,543.63
2018,10,22,14,45,580.5,137.5,2.8,15.4,419.0,726.98,582.87
2018,10,22,15,0,674.0,106.0,2.8,15.3,414.0,762.55,610.5
2018,10,22,15,15,625.0,101.5,2.6,15.05,365.0,699.38,564.27
2018,10,22,15,30,576.0,97.0,2.4,14.8,316.0,636.05,517.79
2018,10,22,15,45,517.5,90.0,2.2,14.5,267.0,562.5,462.35
2018,10,22,16,0,459.0,83.0,2.0,14.2,218.0,484.54,401.66
2018,10,22,16,15,466.5,68.5,1.8,13.5,184.0,461.12,382.91
2018,10,22,16,30,474.0,54.0,1.6,12.8,150.0,429.31,355.37
2018,10,22,16,45,403.5,44.5,1.4,12.05,110.0,350.87,287.54
2018,10,22,17,0,333.0,35.0,1.2,11.3,70.0,277.75,218.29
2018,10,22,17,15,208.0,22.0,1.25,10.8,40.0,163.9,36.27
2018,10,22,17,30,83.0,9.0,1.3,10.3,10.0,49.74,0.0
2018,10,22,17,45,41.5,4.5,1.35,9.75,5.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,23,6,15,3.0,0.5,1.0,4.3,0.5,0.0,0.0
2018,10,23,6,30,6.0,1.0,1.0,4.7,1.0,0.0,0.0
2018,10,23,6,45,35.0,14.5,1.0,5.1,17.0,13.19,0.0
2018,10,23,7,0,64.0,28.0,1.0,5.5,33.0,22.55,11.14
2018,10,23,7,15,144.5,44.5,1.2,6.2,66.5,35.34,25.79
2018,10,23,7,30,225.0,61.0,1.4,6.9,100.0,46.18,36.26
2018,10,23,7,45,294.5,74.0,1.55,7.55,142.5,55.11,44.69
2018,10,23,8,0,364.0,87.0,1.7,8.2,185.0,87.34,59.02
2018,10,23,8,15,370.0,104.5,1.7,8.85,220.0,129.37,89.79
2018,10,23,8,30,376.0,122.0,1.7,9.5,255.0,172.36,125.86
2018,10,23,8,45,402.5,135.0,1.65,10.1,294.5,217.37,164.48
2018,10,23,9,0,429.0,148.0,1.6,10.7,334.0,265.43,205.99
2018,10,23,9,15,443.5,161.0,1.65,11.5,369.0,311.97,246.02
2018,10,23,9,30,458.0,174.0,1.7,12.3,404.0,359.77,286.11
2018,10,23,9,45,432.5,194.5,1.75,13.1,424.0,396.32,316.35
2018,10,23,10,0,407.0,215.0,1.8,13.9,444.0,429.61,342.81
2018,10,23,10,15,387.0,232.5,1.8,14.55,459.0,453.46,361.21
2018,10,23,10,30,367.0,250.0,1.8,15.2,474.0,480.64,381.39
2018,10,23,10,45,345.0,265.5,1.75,15.8,481.5,502.05,396.43
2018,10,23,11,0,323.0,281.0,1.7,16.4,489.0,520.9,409.1
2018,10,23,11,15,325.5,287.0,1.75,16.75,500.0,546.19,427.64
2018,10,23,11,30,328.0,293.0,1.8,17.1,511.0,570.67,445.34
2018,10,23,11,45,353.0,288.5,1.8,17.4,525.0,601.75,468.17
2018,10,23,12,0,378.0,284.0,1.8,17.7,539.0,632.83,490.76
2018,10,23,12,15,410.0,272.5,1.9,17.85,548.0,662.07,513.09
2018,10,23,12,30,442.0,261.0,2.0,18.0,557.0,706.17,545.64
2018,10,23,12,45,435.5,258.5,2.1,18.1,546.0,709.24,548.29
2018,10,23,13,0,429.0,256.0,2.2,18.2,535.0,710.02,549.71
2018,10,23,13,15,466.0,235.0,2.25,18.2,530.0,729.32,565.7
2018,10,23,13,30,503.0,214.0,2.3,18.2,525.0,746.21,579.92
2018,10,23,13,45,515.5,199.5,2.35,18.2,507.0,744.57,580.43
2018,10,23,14,0,528.0,185.0,2.4,18.2,489.0,740.16,579.23
2018,10,23,14,15,521.0,175.0,2.4,18.1,460.5,720.0,566.19
2018,10,23,14,30,514.0,165.0,2.4,18.0,432.0,697.52,551.52
2018,10,23,14,45,556.0,140.5,2.4,17.95,409.0,699.44,554.98
2018,10,23,15,0,598.0,116.0,2.4,17.9,386.0,705.71,561.09
2018,10,23,15,15,643.0,98.0,2.25,17.55,362.0,709.35,564.99
2018,10,23,15,30,688.0,80.0,2.1,17.2,338.0,707.18,564.45
2018,10,23,15,45,704.0,69.0,1.95,16.85,302.5,684.97,548.76
2018,10,23,16,0,720.0,58.0,1.8,16.5,267.0,654.07,525.93
2018,10,23,16,15,621.0,55.0,1.65,15.55,211.5,556.22,452.16
2018,10,23,16,30,522.0,52.0,1.5,14.6,156.0,459.06,375.26
2018,10,23,16,45,437.0,43.0,1.4,13.7,113.0,369.97,300.28
2018,10,23,17,0,352.0,34.0,1.3,12.8,70.0,287.39,222.54
2018,10,23,17,15,216.0,21.5,1.3,12.25,40.0,165.44,2.54
2018,10,23,17,30,80.0,9.0,1.3,11.7,10.0,48.11,0.0
2018,10,23,17,45,40.0,4.5,1.3,11.2,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,10,24,6,15,12.5,2.0,1.85,4.65,1.5,0.0,0.0
2018,10,24,6,30,25.0,4.0,2.0,5.0,3.0,0.0,0.0
2018,10,24,6,45,184.0,15.5,2.15,5.35,28.0,14.1,0.0
2018,10,24,7,0,343.0,27.0,2.3,5.7,53.0,22.65,10.38
2018,10,24,7,15,458.5,35.5,2.35,6.4,97.5,28.74,19.81
2018,10,24,7,30,574.0,44.0,2.4,7.1,142.0,34.78,25.88
2018,10,24,7,45,641.0,49.5,2.45,7.75,192.0,41.57,32.33
2018,10,24,8,0,708.0,55.0,2.5,8.4,242.0,84.42,45.71
2018,10,24,8,15,750.5,58.5,2.7,9.15,291.0,140.03,81.93
2018,10,24,8,30,793.0,62.0,2.9,9.9,340.0,200.57,131.68
2018,10,24,8,45,822.0,64.5,3.1,10.65,386.5,261.49,186.44
2018,10,24,9,0,851.0,67.0,3.3,11.4,433.0,324.97,244.33
2018,10,24,9,15,872.0,69.0,3.3,11.7,475.0,388.39,302.0
2018,10,24,9,30,893.0,71.0,3.3,12.0,517.0,451.06,357.66
2018,10,24,9,45,908.5,72.0,3.25,12.35,552.5,510.7,409.13
2018,10,24,10,0,924.0,73.0,3.2,12.7,588.0,570.0,458.55
2018,10,24,10,15,934.0,74.0,3.15,12.95,617.0,625.45,503.53
2018,10,24,10,30,944.0,75.0,3.1,13.2,646.0,679.42,545.95
2018,10,24,10,45,950.5,76.0,3.05,13.5,667.5,729.29,583.92
2018,10,24,11,0,957.0,77.0,3.0,13.8,689.0,776.86,617.27
2018,10,24,11,15,961.0,77.5,2.9,14.0,702.5,819.46,646.19
2018,10,24,11,30,965.0,78.0,2.8,14.2,716.0,859.12,672.64
2018,10,24,11,45,966.5,78.0,2.7,14.4,721.5,893.02,694.72
2018,10,24,12,0,968.0,78.0,2.6,14.6,727.0,923.47,714.2
2018,10,24,12,15,967.0,78.5,2.55,14.75,724.0,948.71,730.56
2018,10,24,12,30,966.0,79.0,2.5,14.9,721.0,970.15,744.35
2018,10,24,12,45,962.5,78.5,2.4,15.05,709.5,984.23,752.68
2018,10,24,13,0,959.0,78.0,2.3,15.2,698.0,994.29,758.41
2018,10,24,13,15,951.5,77.0,2.25,15.25,677.0,995.95,759.46
2018,10,24,13,30,944.0,76.0,2.2,15.3,656.0,993.53,758.02
2018,10,24,13,45,935.0,74.5,2.1,15.4,628.5,985.06,751.97
2018,10,24,14,0,926.0,73.0,2.0,15.5,601.0,972.7,743.49
2018,10,24,14,15,913.5,71.5,1.95,15.45,567.0,953.31,731.42
2018,10,24,14,30,901.0,70.0,1.9,15.4,533.0,930.39,717.09
2018,10,24,14,45,883.5,68.0,1.85,15.35,493.0,898.97,696.9
2018,10,24,15,0,866.0,66.0,1.8,15.3,453.0,864.68,674.62
2018,10,24,15,15,841.5,63.0,1.65,15.05,408.0,828.91,650.43
2018,10,24,15,30,817.0,60.0,1.5,14.8,363.0,782.3,618.04
2018,10,24,15,45,781.0,56.5,1.4,14.6,314.5,724.12,576.93
2018,10,24,16,0,745.0,53.0,1.3,14.4,266.0,665.43,534.1
2018,10,24,16,15,687.5,48.5,1.2,13.6,216.0,589.67,477.56
2018,10,24,16,30,630.0,44.0,1.1,12.8,166.0,515.86,419.52
2018,10,24,16,45,534.5,37.0,1.0,11.95,119.5,417.25,337.41
2018,10,24,17,0,439.0,30.0,0.9,11.1,73.0,334.78,256.06
2018,10,24,17,15,270.5,20.0,0.95,10.65,41.5,191.94,0.0
2018,10,24,17,30,102.0,10.0,1.0,10.2,10.0,59.86,0.0
2018,10,24,17,45,51.0,5.0,1.05,9.7,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,10,25,6,15,12.5,1.5,1.3,2.75,1.0,0.0,0.0
2018,10,25,6,30,25.0,3.0,1.4,3.0,2.0,0.0,0.0
2018,10,25,6,45,39.0,14.0,1.5,3.25,15.5,12.73,0.0
2018,10,25,7,0,53.0,25.0,1.6,3.5,29.0,20.88,8.33
2018,10,25,7,15,130.0,42.0,1.65,3.85,61.5,33.42,24.14
2018,10,25,7,30,207.0,59.0,1.7,4.2,94.0,46.32,36.68
2018,10,25,7,45,257.5,74.0,1.7,4.5,131.5,55.16,45.22
2018,10,25,8,0,308.0,89.0,1.7,4.8,169.0,85.69,60.24
2018,10,25,8,15,245.0,114.0,1.6,5.25,185.5,122.69,90.92
2018,10,25,8,30,182.0,139.0,1.5,5.7,202.0,150.79,117.71
2018,10,25,8,45,221.0,155.5,1.4,6.1,242.5,189.16,149.65
2018,10,25,9,0,260.0,172.0,1.3,6.5,283.0,232.46,186.11
2018,10,25,9,15,235.0,193.0,1.3,7.1,300.5,261.15,211.58
2018,10,25,9,30,210.0,214.0,1.3,7.7,318.0,283.49,230.9
2018,10,25,9,45,243.0,226.0,1.3,8.3,354.5,329.7,268.46
2018,10,25,10,0,276.0,238.0,1.3,8.9,391.0,375.62,305.08
2018,10,25,10,15,335.0,238.5,1.2,9.25,433.5,428.65,346.87
2018,10,25,10,30,394.0,239.0,1.1,9.6,476.0,486.5,391.47
2018,10,25,10,45,419.0,241.0,1.05,9.95,500.5,536.21,428.59
2018,10,25,11,0,444.0,243.0,1.0,10.3,525.0,579.05,459.95
2018,10,25,11,15,372.0,267.5,1.0,10.5,507.0,560.98,444.9
2018,10,25,11,30,300.0,292.0,1.0,10.7,489.0,547.14,433.03
2018,10,25,11,45,259.0,302.0,0.95,10.9,473.0,538.17,425.02
2018,10,25,12,0,218.0,312.0,0.9,11.1,457.0,511.86,404.2
2018,10,25,12,15,194.5,312.0,0.9,11.2,441.0,500.44,395.43
2018,10,25,12,30,171.0,312.0,0.9,11.3,425.0,487.22,385.14
2018,10,25,12,45,141.5,303.0,0.9,11.4,395.5,456.7,361.79
2018,10,25,13,0,112.0,294.0,0.9,11.5,366.0,407.67,324.48
2018,10,25,13,15,129.0,285.5,0.9,11.55,366.0,435.31,346.72
2018,10,25,13,30,146.0,277.0,0.9,11.6,366.0,445.71,355.43
2018,10,25,13,45,238.5,255.5,0.9,11.65,393.5,529.15,421.42
2018,10,25,14,0,331.0,234.0,0.9,11.7,421.0,592.85,471.13
2018,10,25,14,15,289.5,226.0,0.95,11.7,382.5,545.39,435.75
2018,10,25,14,30,248.0,218.0,1.0,11.7,344.0,497.56,400.57
2018,10,25,14,45,261.5,197.0,1.05,11.7,321.0,483.03,391.91
2018,10,25,15,0,275.0,176.0,1.1,11.7,298.0,466.54,381.27
2018,10,25,15,15,371.5,144.0,1.0,11.5,290.5,522.69,427.53
2018,10,25,15,30,468.0,112.0,0.9,11.3,283.0,554.35,453.87
2018,10,25,15,45,498.5,94.0,0.8,11.15,254.0,542.58,444.84
2018,10,25,16,0,529.0,76.0,0.7,11.0,225.0,533.23,437.15
2018,10,25,16,15,413.0,69.5,0.7,10.6,172.0,415.79,344.31
2018,10,25,16,30,297.0,63.0,0.7,10.2,119.0,313.7,260.04
2018,10,25,16,45,178.0,48.0,0.7,9.8,79.0,192.75,157.58
2018,10,25,17,0,59.0,33.0,0.7,9.4,39.0,86.51,63.24
2018,10,25,17,15,32.5,18.0,0.75,9.1,21.0,43.95,0.0
2018,10,25,17,30,6.0,3.0,0.8,8.8,3.0,5.71,0.0
2018,10,25,17,45,3.0,1.5,0.85,8.45,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,6,15,5.5,0.5,1.55,6.0,0.5,0.0,0.0
2018,10,26,6,30,11.0,1.0,1.6,6.0,1.0,0.0,0.0
2018,10,26,6,45,11.0,3.5,1.65,6.0,4.0,3.18,0.0
2018,10,26,7,0,11.0,6.0,1.7,6.0,7.0,5.49,0.0
2018,10,26,7,15,5.5,8.5,1.9,6.05,9.0,7.62,1.07
2018,10,26,7,30,0.0,11.0,2.1,6.1,11.0,9.65,3.13
2018,10,26,7,45,0.0,12.5,2.3,6.15,12.5,10.98,4.45
2018,10,26,8,0,0.0,14.0,2.5,6.2,14.0,12.3,5.25
2018,10,26,8,15,0.0,14.5,2.65,6.4,14.5,12.74,5.64
2018,10,26,8,30,0.0,15.0,2.8,6.6,15.0,13.19,6.02
2018,10,26,8,45,0.0,17.0,2.95,6.8,17.0,14.96,7.55
2018,10,26,9,0,0.0,19.0,3.1,7.0,19.0,16.73,9.06
2018,10,26,9,15,0.0,21.5,3.25,7.1,21.5,18.94,10.96
2018,10,26,9,30,0.0,24.0,3.4,7.2,24.0,21.16,12.85
2018,10,26,9,45,0.0,30.0,3.6,7.3,30.0,26.47,17.42
2018,10,26,10,0,0.0,36.0,3.8,7.4,36.0,31.79,21.97
2018,10,26,10,15,0.0,38.0,3.95,7.45,38.0,33.57,23.45
2018,10,26,10,30,0.0,40.0,4.1,7.5,40.0,35.35,24.93
2018,10,26,10,45,0.0,47.5,4.25,7.55,47.5,42.01,30.61
2018,10,26,11,0,0.0,55.0,4.4,7.6,55.0,48.67,36.27
2018,10,26,11,15,0.0,64.5,4.35,7.65,64.5,57.11,43.45
2018,10,26,11,30,0.0,74.0,4.3,7.7,74.0,65.57,50.63
2018,10,26,11,45,0.0,65.0,4.25,7.75,65.0,57.57,43.77
2018,10,26,12,0,0.0,56.0,4.2,7.8,56.0,49.58,36.93
2018,10,26,12,15,0.0,49.5,4.05,7.9,49.5,43.81,31.99
2018,10,26,12,30,0.0,43.0,3.9,8.0,43.0,38.04,27.05
2018,10,26,12,45,0.0,42.5,3.75,8.1,42.5,37.59,26.68
2018,10,26,13,0,0.0,42.0,3.6,8.2,42.0,37.14,26.31
2018,10,26,13,15,0.0,39.0,3.6,8.2,39.0,34.48,24.05
2018,10,26,13,30,0.0,36.0,3.6,8.2,36.0,31.81,21.8
2018,10,26,13,45,0.0,40.0,3.6,8.25,40.0,35.34,24.88
2018,10,26,14,0,0.0,44.0,3.6,8.3,44.0,38.88,27.97
2018,10,26,14,15,0.0,42.5,3.6,8.3,42.5,37.53,26.87
2018,10,26,14,30,0.0,41.0,3.6,8.3,41.0,36.19,25.79
2018,10,26,14,45,0.5,42.0,3.65,8.25,42.0,37.52,27.04
2018,10,26,15,0,1.0,43.0,3.7,8.2,43.0,38.82,28.28
2018,10,26,15,15,4.5,44.5,3.65,8.2,46.0,43.12,32.27
2018,10,26,15,30,8.0,46.0,3.6,8.2,49.0,47.21,36.07
2018,10,26,15,45,4.0,33.5,3.5,8.15,35.0,32.7,23.25
2018,10,26,16,0,0.0,21.0,3.4,8.1,21.0,18.47,10.6
2018,10,26,16,15,0.0,13.5,3.4,8.05,13.5,11.86,4.75
2018,10,26,16,30,0.0,6.0,3.4,8.0,6.0,5.26,0.0
2018,10,26,16,45,0.0,6.0,3.35,7.95,6.0,5.26,0.0
2018,10,26,17,0,0.0,6.0,3.3,7.9,6.0,5.26,0.0
2018,10,26,17,15,0.0,3.5,3.35,7.85,3.5,3.18,0.0
2018,10,26,17,30,0.0,1.0,3.4,7.8,1.0,0.91,0.0
2018,10,26,17,45,0.0,0.5,3.4,7.8,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,10,27,6,15,5.0,1.0,1.85,5.5,1.0,0.0,0.0
2018,10,27,6,30,10.0,2.0,2.0,5.6,2.0,0.0,0.0
2018,10,27,6,45,110.0,14.5,2.15,5.75,21.5,13.19,0.0
2018,10,27,7,0,210.0,27.0,2.3,5.9,41.0,21.38,5.81
2018,10,27,7,15,321.0,38.5,2.4,6.25,80.5,31.72,22.14
2018,10,27,7,30,432.0,50.0,2.5,6.6,120.0,40.18,30.68
2018,10,27,7,45,437.5,60.0,2.6,6.95,151.0,46.69,37.02
2018,10,27,8,0,443.0,70.0,2.7,7.3,182.0,79.09,49.91
2018,10,27,8,15,276.0,92.5,2.75,7.75,167.0,108.31,76.44
2018,10,27,8,30,109.0,115.0,2.8,8.2,152.0,118.48,92.53
2018,10,27,8,45,61.0,131.0,2.85,8.65,152.0,128.76,103.52
2018,10,27,9,0,13.0,147.0,2.9,9.1,152.0,132.53,108.15
2018,10,27,9,15,44.5,169.5,2.95,9.65,190.5,166.72,136.06
2018,10,27,9,30,76.0,192.0,3.0,10.2,229.0,204.28,166.82
2018,10,27,9,45,177.0,201.5,3.0,10.8,296.0,271.27,221.62
2018,10,27,10,0,278.0,211.0,3.0,11.4,363.0,351.06,286.51
2018,10,27,10,15,203.5,237.0,3.05,11.9,351.0,344.18,280.32
2018,10,27,10,30,129.0,263.0,3.1,12.4,339.0,335.75,272.28
2018,10,27,10,45,181.0,267.5,3.1,12.95,378.5,384.28,311.27
2018,10,27,11,0,233.0,272.0,3.1,13.5,418.0,436.88,352.8
2018,10,27,11,15,373.0,236.5,3.15,13.95,476.0,529.02,426.61
2018,10,27,11,30,513.0,201.0,3.2,14.4,534.0,632.47,507.18
2018,10,27,11,45,701.0,148.0,3.25,14.8,606.5,757.6,602.3
2018,10,27,12,0,889.0,95.0,3.3,15.2,679.0,870.59,682.33
2018,10,27,12,15,656.0,168.0,3.4,15.4,598.0,784.37,619.41
2018,10,27,12,30,423.0,241.0,3.5,15.6,517.0,665.42,527.95
2018,10,27,12,45,345.5,256.0,3.55,15.8,479.0,606.17,483.0
2018,10,27,13,0,268.0,271.0,3.6,16.0,441.0,559.85,446.4
2018,10,27,13,15,172.0,267.0,3.65,16.05,375.0,454.12,363.9
2018,10,27,13,30,76.0,263.0,3.7,16.1,309.0,346.2,277.54
2018,10,27,13,45,74.0,249.0,3.7,16.1,292.0,331.05,266.41
2018,10,27,14,0,72.0,235.0,3.7,16.1,275.0,315.56,254.67
2018,10,27,14,15,55.0,211.5,3.55,15.95,241.0,274.11,221.65
2018,10,27,14,30,38.0,188.0,3.4,15.8,207.0,232.59,188.24
2018,10,27,14,45,28.5,156.5,3.3,15.65,170.0,188.2,152.38
2018,10,27,15,0,19.0,125.0,3.2,15.5,133.0,133.9,107.75
2018,10,27,15,15,11.5,100.5,2.95,15.2,105.0,102.33,81.51
2018,10,27,15,30,4.0,76.0,2.7,14.9,77.0,71.34,55.35
2018,10,27,15,45,2.0,49.5,2.5,14.65,50.0,45.27,33.25
2018,10,27,16,0,0.0,23.0,2.3,14.4,23.0,20.23,11.76
2018,10,27,16,15,8.0,16.0,2.2,13.95,17.5,20.12,11.92
2018,10,27,16,30,16.0,9.0,2.1,13.5,12.0,20.34,12.2
2018,10,27,16,45,48.0,10.5,2.05,13.05,15.5,54.8,41.32
2018,10,27,17,0,80.0,12.0,2.0,12.6,19.0,80.58,55.99
2018,10,27,17,15,40.5,6.0,2.05,12.15,9.5,27.33,0.0
2018,10,27,17,30,1.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,27,17,45,0.5,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,10,28,6,45,13.5,9.0,2.5,5.25,10.0,8.19,0.0
2018,10,28,7,0,27.0,18.0,2.7,5.5,20.0,15.42,1.22
2018,10,28,7,15,34.0,37.0,2.85,6.05,41.0,31.22,21.58
2018,10,28,7,30,41.0,56.0,3.0,6.6,62.0,46.25,36.08
2018,10,28,7,45,280.0,64.0,3.15,7.15,132.0,47.97,38.11
2018,10,28,8,0,519.0,72.0,3.3,7.7,202.0,84.71,52.49
2018,10,28,8,15,602.0,75.0,3.45,8.5,255.0,132.88,82.83
2018,10,28,8,30,685.0,78.0,3.6,9.3,308.0,191.19,128.81
2018,10,28,8,45,721.5,81.0,3.7,10.05,353.0,248.03,179.33
2018,10,28,9,0,758.0,84.0,3.8,10.8,398.0,310.43,235.57
2018,10,28,9,15,784.5,86.0,3.9,11.4,439.0,369.19,288.82
2018,10,28,9,30,811.0,88.0,4.0,12.0,480.0,429.7,342.35
2018,10,28,9,45,830.5,89.0,4.1,12.6,515.0,487.33,392.23
2018,10,28,10,0,850.0,90.0,4.2,13.2,550.0,545.24,440.86
2018,10,28,10,15,860.5,91.5,4.2,13.55,577.5,598.43,484.52
2018,10,28,10,30,871.0,93.0,4.2,13.9,605.0,650.42,525.97
2018,10,28,10,45,865.0,97.5,4.2,14.3,621.0,693.07,558.95
2018,10,28,11,0,859.0,102.0,4.2,14.7,637.0,732.67,588.71
2018,10,28,11,15,839.0,109.5,4.2,14.95,641.0,761.81,609.08
2018,10,28,11,30,819.0,117.0,4.2,15.2,645.0,786.71,626.39
2018,10,28,11,45,858.5,106.0,4.15,15.45,663.0,836.0,661.25
2018,10,28,12,0,898.0,95.0,4.1,15.7,681.0,876.64,689.34
2018,10,28,12,15,899.0,94.5,4.1,15.9,678.5,900.8,705.89
2018,10,28,12,30,900.0,94.0,4.1,16.1,676.0,921.5,720.15
2018,10,28,12,45,899.5,91.5,4.1,16.25,665.0,934.94,729.52
2018,10,28,13,0,899.0,89.0,4.1,16.4,654.0,944.66,736.44
2018,10,28,13,15,893.5,87.5,4.05,16.5,635.0,947.15,738.31
2018,10,28,13,30,888.0,86.0,4.0,16.6,616.0,945.85,737.72
2018,10,28,13,45,878.5,84.5,4.0,16.65,589.5,937.05,732.47
2018,10,28,14,0,869.0,83.0,4.0,16.7,563.0,924.62,724.83
2018,10,28,14,15,853.5,81.0,4.0,16.6,529.0,911.87,717.52
2018,10,28,14,30,838.0,79.0,4.0,16.5,495.0,886.39,701.1
2018,10,28,14,45,738.0,89.0,4.0,16.45,434.0,797.01,637.69
2018,10,28,15,0,638.0,99.0,4.0,16.4,373.0,714.07,577.92
2018,10,28,15,15,490.5,103.0,3.9,16.1,300.5,570.2,469.36
2018,10,28,15,30,343.0,107.0,3.8,15.8,228.0,442.5,368.06
2018,10,28,15,45,240.5,87.0,3.75,15.55,166.0,307.73,258.45
2018,10,28,16,0,138.0,67.0,3.7,15.3,104.0,196.99,164.76
2018,10,28,16,15,90.5,46.5,3.6,14.75,69.0,131.28,108.31
2018,10,28,16,30,43.0,26.0,3.5,14.2,34.0,58.93,45.45
2018,10,28,16,45,111.0,24.0,3.4,13.7,35.5,123.55,98.87
2018,10,28,17,0,179.0,22.0,3.3,13.2,37.0,167.32,117.17
2018,10,28,17,15,106.0,14.0,3.4,12.9,21.0,69.8,0.0
2018,10,28,17,30,33.0,6.0,3.5,12.6,5.0,0.0,0.0
2018,10,28,17,45,16.5,3.0,3.55,12.3,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,6,45,145.0,11.5,1.55,6.45,20.0,10.46,0.0
2018,10,29,7,0,290.0,23.0,1.6,6.7,40.0,19.44,0.71
2018,10,29,7,15,422.0,32.0,1.8,7.45,83.0,26.12,16.91
2018,10,29,7,30,554.0,41.0,2.0,8.2,126.0,32.72,23.72
2018,10,29,7,45,624.0,46.5,2.25,8.95,174.5,39.38,30.08
2018,10,29,8,0,694.0,52.0,2.5,9.7,223.0,79.34,42.32
2018,10,29,8,15,738.0,56.0,2.6,10.25,271.5,134.22,77.41
2018,10,29,8,30,782.0,60.0,2.7,10.8,320.0,194.19,126.21
2018,10,29,8,45,811.0,63.0,2.85,11.35,365.5,254.41,180.14
2018,10,29,9,0,840.0,66.0,3.0,11.9,411.0,317.19,237.37
2018,10,29,9,15,863.0,67.5,3.0,12.3,452.5,379.53,293.87
2018,10,29,9,30,886.0,69.0,3.0,12.7,494.0,441.53,348.73
2018,10,29,9,45,903.5,70.0,3.05,13.1,530.0,501.23,400.29
2018,10,29,10,0,921.0,71.0,3.1,13.5,566.0,560.8,450.07
2018,10,29,10,15,931.0,71.5,3.1,13.85,594.0,615.11,494.21
2018,10,29,10,30,941.0,72.0,3.1,14.2,622.0,667.93,535.84
2018,10,29,10,45,946.0,73.0,3.15,14.5,642.0,716.21,573.17
2018,10,29,11,0,951.0,74.0,3.2,14.8,662.0,762.08,606.24
2018,10,29,11,15,955.0,75.0,3.2,15.05,675.5,804.58,635.79
2018,10,29,11,30,959.0,76.0,3.2,15.3,689.0,844.19,663.0
2018,10,29,11,45,960.5,76.0,3.25,15.55,694.0,877.55,685.89
2018,10,29,12,0,962.0,76.0,3.3,15.8,699.0,907.49,706.37
2018,10,29,12,15,962.0,75.0,3.3,15.95,695.5,931.4,722.58
2018,10,29,12,30,962.0,74.0,3.3,16.1,692.0,951.56,736.27
2018,10,29,12,45,957.5,73.0,3.3,16.2,679.5,963.79,744.73
2018,10,29,13,0,953.0,72.0,3.3,16.3,667.0,971.99,750.62
2018,10,29,13,15,947.0,71.5,3.25,16.35,647.5,975.42,753.16
2018,10,29,13,30,941.0,71.0,3.2,16.4,628.0,974.86,753.15
2018,10,29,13,45,932.0,69.5,3.2,16.45,601.0,966.29,748.19
2018,10,29,14,0,923.0,68.0,3.2,16.5,574.0,953.87,740.76
2018,10,29,14,15,909.0,67.0,3.1,16.45,540.0,933.79,727.63
2018,10,29,14,30,895.0,66.0,3.0,16.4,506.0,910.28,712.2
2018,10,29,14,45,875.0,63.5,2.95,16.35,465.5,876.2,689.6
2018,10,29,15,0,855.0,61.0,2.9,16.3,425.0,839.38,664.87
2018,10,29,15,15,828.0,59.0,2.6,15.95,381.0,794.91,633.26
2018,10,29,15,30,801.0,57.0,2.3,15.6,337.0,756.74,605.65
2018,10,29,15,45,761.0,53.5,2.05,15.3,289.0,696.39,560.93
2018,10,29,16,0,721.0,50.0,1.8,15.0,241.0,635.89,514.71
2018,10,29,16,15,659.0,45.0,1.6,14.0,192.5,557.93,454.61
2018,10,29,16,30,597.0,40.0,1.4,13.0,144.0,482.43,393.28
2018,10,29,16,45,489.5,33.0,1.25,12.05,100.0,378.88,304.29
2018,10,29,17,0,382.0,26.0,1.1,11.1,56.0,288.92,195.2
2018,10,29,17,15,207.0,15.0,1.1,10.6,29.5,124.76,0.0
2018,10,29,17,30,32.0,4.0,1.1,10.1,3.0,0.0,0.0
2018,10,29,17,45,16.0,2.0,1.15,9.6,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,6,45,122.0,11.0,1.05,3.4,18.0,10.01,0.0
2018,10,30,7,0,244.0,22.0,1.1,3.8,36.0,18.56,0.0
2018,10,30,7,15,372.0,32.0,1.25,4.55,76.5,26.16,17.04
2018,10,30,7,30,500.0,42.0,1.4,5.3,117.0,33.59,24.79
2018,10,30,7,45,572.0,48.5,1.55,6.1,164.0,37.69,28.88
2018,10,30,8,0,644.0,55.0,1.7,6.9,211.0,75.86,41.47
2018,10,30,8,15,689.5,59.5,1.5,7.7,258.0,131.38,77.83
2018,10,30,8,30,735.0,64.0,1.3,8.5,305.0,188.98,124.47
2018,10,30,8,45,765.5,67.0,1.15,9.25,349.5,246.63,175.49
2018,10,30,9,0,796.0,70.0,1.0,10.0,394.0,307.09,229.43
2018,10,30,9,15,816.0,73.0,0.95,11.0,433.5,366.31,281.54
2018,10,30,9,30,836.0,76.0,0.9,12.0,473.0,426.48,332.53
2018,10,30,9,45,850.5,78.5,0.9,13.0,507.5,484.23,379.85
2018,10,30,10,0,865.0,81.0,0.9,14.0,542.0,541.73,424.97
2018,10,30,10,15,876.0,82.0,0.9,14.4,569.5,593.14,464.86
2018,10,30,10,30,887.0,83.0,0.9,14.8,597.0,644.57,503.37
2018,10,30,10,45,893.0,84.5,0.9,15.15,617.5,691.71,537.65
2018,10,30,11,0,899.0,86.0,0.9,15.5,638.0,736.7,568.63
