Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,11,15,903.0,86.5,1.0,15.75,650.5,776.75,596.17
2018,10,30,11,30,907.0,87.0,1.1,16.0,663.0,814.06,621.76
2018,10,30,11,45,909.5,86.5,1.2,16.2,668.0,846.13,643.83
2018,10,30,12,0,912.0,86.0,1.3,16.4,673.0,875.01,663.81
2018,10,30,12,15,913.5,84.5,1.4,16.55,670.0,898.55,680.4
2018,10,30,12,30,915.0,83.0,1.5,16.7,667.0,918.57,694.77
2018,10,30,12,45,915.5,81.0,1.6,16.8,656.5,933.47,706.01
2018,10,30,13,0,916.0,79.0,1.7,16.9,646.0,944.64,714.94
2018,10,30,13,15,910.5,77.5,1.7,16.95,627.0,947.08,717.04
2018,10,30,13,30,905.0,76.0,1.7,17.0,608.0,945.66,716.83
2018,10,30,13,45,896.5,74.0,1.75,17.0,581.5,937.01,712.74
2018,10,30,14,0,888.0,72.0,1.8,17.0,555.0,924.64,706.32
2018,10,30,14,15,875.0,70.0,1.8,16.95,522.0,904.55,694.25
2018,10,30,14,30,862.0,68.0,1.8,16.9,489.0,881.12,679.98
2018,10,30,14,45,844.0,66.0,1.75,16.85,450.5,850.14,659.84
2018,10,30,15,0,826.0,64.0,1.7,16.8,412.0,825.15,643.8
2018,10,30,15,15,798.5,61.0,1.6,16.55,368.0,779.36,612.59
2018,10,30,15,30,771.0,58.0,1.5,16.3,324.0,731.89,579.65
2018,10,30,15,45,631.0,65.5,1.35,16.05,262.5,613.2,492.63
2018,10,30,16,0,491.0,73.0,1.2,15.8,201.0,495.59,403.49
2018,10,30,16,15,385.0,64.0,1.15,14.95,151.5,385.62,316.63
2018,10,30,16,30,279.0,55.0,1.1,14.1,102.0,289.36,236.75
2018,10,30,16,45,296.0,41.0,1.05,13.3,76.0,272.15,217.8
2018,10,30,17,0,313.0,27.0,1.0,12.5,50.0,246.62,157.22
2018,10,30,17,15,170.0,15.5,1.05,12.05,26.5,105.08,0.0
2018,10,30,17,30,27.0,4.0,1.1,11.6,3.0,0.0,0.0
2018,10,30,17,45,13.5,2.0,1.15,11.15,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,31,6,45,61.5,11.0,1.65,6.25,14.0,10.01,0.0
2018,10,31,7,0,123.0,22.0,1.8,6.6,28.0,17.41,0.0
2018,10,31,7,15,261.0,34.5,1.95,7.25,67.0,27.0,17.32
2018,10,31,7,30,399.0,47.0,2.1,7.9,106.0,38.06,28.42
2018,10,31,7,45,473.0,56.0,2.25,8.5,151.0,44.02,34.26
2018,10,31,8,0,547.0,65.0,2.4,9.1,196.0,79.23,47.07
2018,10,31,8,15,596.0,71.5,2.45,9.8,242.0,128.01,78.6
2018,10,31,8,30,645.0,78.0,2.5,10.5,288.0,182.67,122.53
2018,10,31,8,45,678.5,83.0,2.55,11.15,331.5,237.89,171.16
2018,10,31,9,0,712.0,88.0,2.6,11.8,375.0,296.45,223.59
2018,10,31,9,15,749.5,87.5,2.75,12.55,416.5,354.24,275.0
2018,10,31,9,30,787.0,87.0,2.9,13.3,458.0,416.08,328.69
2018,10,31,9,45,820.0,84.0,3.1,14.1,495.0,474.42,378.41
2018,10,31,10,0,853.0,81.0,3.3,14.9,532.0,534.31,427.98
2018,10,31,10,15,863.5,82.5,3.4,15.5,559.5,585.24,469.33
2018,10,31,10,30,874.0,84.0,3.5,16.1,587.0,636.21,509.47
2018,10,31,10,45,881.0,85.5,3.6,16.7,607.5,683.37,545.64
2018,10,31,11,0,888.0,87.0,3.7,17.3,628.0,728.51,578.74
2018,10,31,11,15,891.0,87.5,3.8,17.75,640.0,767.34,605.85
2018,10,31,11,30,894.0,88.0,3.9,18.2,652.0,803.4,630.8
2018,10,31,11,45,893.5,89.0,3.95,18.65,656.5,834.26,651.66
2018,10,31,12,0,893.0,90.0,4.0,19.1,661.0,861.85,670.17
2018,10,31,12,15,855.0,102.0,4.05,19.3,646.5,874.05,678.42
2018,10,31,12,30,817.0,114.0,4.1,19.5,632.0,874.07,678.29
2018,10,31,12,45,711.5,146.5,4.15,19.75,592.0,837.12,651.89
2018,10,31,13,0,606.0,179.0,4.2,20.0,552.0,788.0,616.86
2018,10,31,13,15,681.0,150.0,4.2,20.05,557.0,833.57,650.58
2018,10,31,13,30,756.0,121.0,4.2,20.1,562.0,874.58,680.31
2018,10,31,13,45,615.0,154.5,4.2,20.2,503.0,785.03,616.34
2018,10,31,14,0,474.0,188.0,4.2,20.3,444.0,686.12,543.12
2018,10,31,14,15,439.5,182.5,4.1,20.25,408.5,646.61,514.57
2018,10,31,14,30,405.0,177.0,4.0,20.2,373.0,605.76,484.39
2018,10,31,14,45,404.0,162.0,3.9,20.1,344.0,582.54,468.28
2018,10,31,15,0,403.0,147.0,3.8,20.0,315.0,557.36,450.4
2018,10,31,15,15,326.5,139.5,3.6,19.7,266.0,458.55,373.92
2018,10,31,15,30,250.0,132.0,3.4,19.4,217.0,381.19,312.28
2018,10,31,15,45,163.0,115.0,3.2,19.1,167.5,271.27,222.92
2018,10,31,16,0,76.0,98.0,3.0,18.8,118.0,182.27,148.14
2018,10,31,16,15,58.5,79.0,2.85,18.2,92.5,133.65,107.44
2018,10,31,16,30,41.0,60.0,2.7,17.6,67.0,98.89,77.39
2018,10,31,16,45,32.0,42.0,2.5,16.95,46.5,71.8,53.23
2018,10,31,17,0,23.0,24.0,2.3,16.3,26.0,41.65,20.05
2018,10,31,17,15,18.5,13.0,2.3,16.05,14.0,21.7,0.0
2018,10,31,17,30,14.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.35,15.5,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,6,45,58.5,6.0,1.7,11.3,9.0,5.46,0.0
2018,11,1,7,0,117.0,12.0,1.8,11.7,18.0,9.38,0.0
2018,11,1,7,15,214.0,20.0,2.0,12.35,45.5,15.42,7.11
2018,11,1,7,30,311.0,28.0,2.2,13.0,73.0,21.29,13.06
2018,11,1,7,45,218.0,24.0,2.4,13.7,61.0,17.12,9.62
2018,11,1,8,0,125.0,20.0,2.6,14.4,49.0,20.99,8.76
2018,11,1,8,15,62.5,20.5,2.8,15.05,35.0,24.86,12.94
2018,11,1,8,30,0.0,21.0,3.0,15.7,21.0,18.47,10.17
2018,11,1,8,45,0.0,29.0,3.25,16.35,29.0,25.54,16.14
2018,11,1,9,0,0.0,37.0,3.5,17.0,37.0,32.62,22.03
2018,11,1,9,15,0.0,41.0,3.75,17.5,41.0,36.17,24.9
2018,11,1,9,30,0.0,45.0,4.0,18.0,45.0,39.72,27.74
2018,11,1,9,45,6.0,91.0,4.25,18.55,94.0,83.4,63.88
2018,11,1,10,0,12.0,137.0,4.5,19.1,143.0,128.29,100.44
2018,11,1,10,15,18.0,162.0,4.65,19.5,172.0,155.41,122.21
2018,11,1,10,30,24.0,187.0,4.8,19.9,201.0,189.18,149.17
2018,11,1,10,45,13.5,174.0,4.95,20.25,182.0,165.93,129.96
2018,11,1,11,0,3.0,161.0,5.1,20.6,163.0,147.23,114.43
2018,11,1,11,15,19.5,202.5,5.1,20.85,215.0,199.37,156.4
2018,11,1,11,30,36.0,244.0,5.1,21.1,267.0,265.26,208.64
2018,11,1,11,45,34.5,245.0,5.1,21.3,267.0,268.02,210.46
2018,11,1,12,0,33.0,246.0,5.1,21.5,267.0,270.63,212.32
2018,11,1,12,15,30.5,244.5,5.05,21.6,264.0,269.56,211.34
2018,11,1,12,30,28.0,243.0,5.0,21.7,261.0,268.32,210.28
2018,11,1,12,45,20.0,223.5,4.95,21.75,236.0,228.1,178.5
2018,11,1,13,0,12.0,204.0,4.9,21.8,211.0,202.01,157.75
2018,11,1,13,15,32.5,221.0,4.75,21.8,240.0,255.16,200.71
2018,11,1,13,30,53.0,238.0,4.6,21.8,269.0,296.75,234.15
2018,11,1,13,45,44.5,221.5,4.45,21.75,246.5,272.25,214.91
2018,11,1,14,0,36.0,205.0,4.3,21.7,224.0,247.47,195.5
2018,11,1,14,15,41.5,187.0,4.2,21.55,208.0,233.54,185.27
2018,11,1,14,30,47.0,169.0,4.1,21.4,192.0,219.2,174.65
2018,11,1,14,45,50.0,157.0,4.0,21.25,179.5,209.61,167.62
2018,11,1,15,0,53.0,145.0,3.9,21.1,167.0,199.82,160.35
2018,11,1,15,15,47.0,116.5,3.8,20.85,134.5,161.1,129.27
2018,11,1,15,30,41.0,88.0,3.7,20.6,102.0,122.62,97.91
2018,11,1,15,45,53.5,87.0,3.6,20.4,102.5,133.01,107.0
2018,11,1,16,0,66.0,86.0,3.5,20.2,103.0,144.39,116.5
2018,11,1,16,15,61.0,72.5,3.4,19.95,85.5,137.84,110.25
2018,11,1,16,30,56.0,59.0,3.3,19.7,68.0,119.37,93.68
2018,11,1,16,45,40.5,41.0,3.2,19.5,46.5,86.74,64.45
2018,11,1,17,0,25.0,23.0,3.1,19.3,25.0,49.14,21.49
2018,11,1,17,15,18.0,12.5,3.15,19.2,13.5,20.95,0.0
2018,11,1,17,30,11.0,2.0,3.2,19.1,2.0,0.0,0.0
2018,11,1,17,45,5.5,1.0,3.2,18.95,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.55,18.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.75,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.75,18.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,4.0,18.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.55,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.4,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,18.05,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.9,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.75,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,45,0.0,5.0,2.9,17.15,5.0,4.55,0.0
2018,11,2,7,0,0.0,10.0,2.9,17.2,10.0,8.79,0.0
2018,11,2,7,15,0.0,22.0,2.9,17.3,22.0,19.39,9.88
2018,11,2,7,30,0.0,34.0,2.9,17.4,34.0,29.93,20.15
2018,11,2,7,45,0.0,48.5,2.9,17.5,48.5,42.22,31.34
2018,11,2,8,0,0.0,63.0,2.9,17.6,63.0,54.67,40.53
2018,11,2,8,15,1.5,78.0,2.9,17.7,78.5,67.95,51.74
2018,11,2,8,30,3.0,93.0,2.9,17.8,94.0,81.58,63.08
2018,11,2,8,45,2.5,107.5,2.85,17.95,108.5,94.65,73.87
2018,11,2,9,0,2.0,122.0,2.8,18.1,123.0,107.79,84.58
2018,11,2,9,15,4.5,131.0,2.75,18.15,133.0,117.24,92.11
2018,11,2,9,30,7.0,140.0,2.7,18.2,143.0,126.98,99.86
2018,11,2,9,45,4.5,145.0,2.65,18.3,147.0,131.11,102.99
2018,11,2,10,0,2.0,150.0,2.6,18.4,151.0,134.93,105.84
2018,11,2,10,15,3.5,152.0,2.7,18.45,154.0,138.02,108.16
2018,11,2,10,30,5.0,154.0,2.8,18.5,157.0,141.22,110.61
2018,11,2,10,45,12.5,185.5,2.85,18.55,193.0,176.11,138.72
2018,11,2,11,0,20.0,217.0,2.9,18.6,229.0,212.42,167.66
2018,11,2,11,15,27.5,222.0,3.0,18.7,239.0,233.54,184.42
2018,11,2,11,30,35.0,227.0,3.1,18.8,249.0,246.98,195.14
2018,11,2,11,45,19.0,176.0,3.25,18.85,188.0,175.71,138.1
2018,11,2,12,0,3.0,125.0,3.4,18.9,127.0,114.62,88.47
2018,11,2,12,15,2.0,138.0,3.5,19.0,139.5,126.24,97.88
2018,11,2,12,30,1.0,151.0,3.6,19.1,152.0,138.09,107.39
2018,11,2,12,45,0.5,137.0,3.7,19.2,137.5,124.43,96.35
2018,11,2,13,0,0.0,123.0,3.8,19.3,123.0,110.75,85.31
2018,11,2,13,15,0.0,102.5,3.85,19.35,102.5,91.4,69.65
2018,11,2,13,30,0.0,82.0,3.9,19.4,82.0,72.63,54.37
2018,11,2,13,45,0.0,67.5,3.9,19.45,67.5,59.72,43.85
2018,11,2,14,0,0.0,53.0,3.9,19.5,53.0,46.84,33.29
2018,11,2,14,15,0.0,52.0,3.8,19.45,52.0,45.94,32.63
2018,11,2,14,30,0.0,51.0,3.7,19.4,51.0,45.04,31.98
2018,11,2,14,45,0.0,50.0,3.55,19.35,50.0,44.14,31.32
2018,11,2,15,0,0.0,49.0,3.4,19.3,49.0,43.25,30.67
2018,11,2,15,15,0.0,40.0,3.2,19.15,40.0,35.27,24.07
2018,11,2,15,30,0.0,31.0,3.0,19.0,31.0,27.3,17.43
2018,11,2,15,45,0.0,23.0,2.75,18.85,23.0,20.23,11.48
2018,11,2,16,0,0.0,15.0,2.5,18.7,15.0,13.18,5.5
2018,11,2,16,15,0.0,12.5,2.3,18.45,12.5,10.98,3.59
2018,11,2,16,30,0.0,10.0,2.1,18.2,10.0,8.77,1.65
2018,11,2,16,45,1.5,8.0,1.9,18.0,8.0,7.95,0.78
2018,11,2,17,0,3.0,6.0,1.7,17.8,6.0,7.1,0.0
2018,11,2,17,15,3.0,3.0,1.65,17.55,3.0,4.32,0.0
2018,11,2,17,30,3.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,2,17,45,1.5,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,3,6,45,105.5,10.0,1.9,5.1,14.5,9.1,0.0
2018,11,3,7,0,211.0,20.0,1.9,5.2,29.0,18.19,0.0
2018,11,3,7,15,362.5,30.0,2.05,5.75,69.5,24.86,14.79
2018,11,3,7,30,514.0,40.0,2.2,6.3,110.0,32.4,23.37
2018,11,3,7,45,594.0,46.0,2.4,6.85,158.0,36.14,27.25
2018,11,3,8,0,674.0,52.0,2.6,7.4,206.0,75.95,41.5
2018,11,3,8,15,723.0,56.5,2.65,7.95,254.5,130.03,75.45
2018,11,3,8,30,772.0,61.0,2.7,8.5,303.0,189.85,123.86
2018,11,3,8,45,805.5,63.5,2.8,9.05,348.5,249.55,177.38
2018,11,3,9,0,839.0,66.0,2.9,9.6,394.0,312.34,234.87
2018,11,3,9,15,860.5,68.5,2.95,10.0,435.0,373.67,291.19
2018,11,3,9,30,882.0,71.0,3.0,10.4,476.0,436.14,347.12
2018,11,3,9,45,895.5,72.5,3.0,10.8,510.0,493.86,397.63
2018,11,3,10,0,909.0,74.0,3.0,11.2,544.0,551.04,446.02
2018,11,3,10,15,920.0,75.5,3.05,11.55,572.5,606.0,491.32
2018,11,3,10,30,931.0,77.0,3.1,11.9,601.0,659.63,534.25
2018,11,3,10,45,939.0,77.0,3.15,12.25,622.0,708.08,572.14
2018,11,3,11,0,947.0,77.0,3.2,12.6,643.0,754.39,606.49
2018,11,3,11,15,951.5,78.0,3.15,12.9,656.5,796.83,635.96
2018,11,3,11,30,956.0,79.0,3.1,13.2,670.0,836.45,663.05
2018,11,3,11,45,959.0,78.0,3.05,13.45,675.0,869.57,685.35
2018,11,3,12,0,962.0,77.0,3.0,13.7,680.0,899.35,705.19
2018,11,3,12,15,961.0,77.5,2.85,13.9,677.0,923.99,720.69
2018,11,3,12,30,960.0,78.0,2.7,14.1,674.0,944.91,733.5
2018,11,3,12,45,954.5,77.0,2.55,14.3,661.0,956.18,739.59
2018,11,3,13,0,949.0,76.0,2.4,14.5,648.0,963.45,743.02
2018,11,3,13,15,943.0,75.0,2.25,14.6,628.5,966.27,743.77
2018,11,3,13,30,937.0,74.0,2.1,14.7,609.0,965.13,741.93
2018,11,3,13,45,926.0,72.5,2.0,14.75,581.0,954.85,734.71
2018,11,3,14,0,915.0,71.0,1.9,14.8,553.0,940.79,725.13
2018,11,3,14,15,901.0,69.0,1.75,14.8,519.0,919.71,710.36
2018,11,3,14,30,887.0,67.0,1.6,14.8,485.0,895.24,693.34
2018,11,3,14,45,867.0,65.0,1.5,14.75,445.5,862.33,671.18
2018,11,3,15,0,847.0,63.0,1.4,14.7,406.0,835.3,653.03
2018,11,3,15,15,817.0,60.0,1.25,14.55,361.0,787.25,619.2
2018,11,3,15,30,787.0,57.0,1.1,14.4,316.0,737.57,583.67
2018,11,3,15,45,745.0,53.0,0.95,14.2,269.0,675.97,538.46
2018,11,3,16,0,703.0,49.0,0.8,14.0,222.0,614.35,491.61
2018,11,3,16,15,636.0,44.0,0.75,13.55,174.5,534.19,429.93
2018,11,3,16,30,569.0,39.0,0.7,13.1,127.0,456.59,366.53
2018,11,3,16,45,439.5,31.0,0.65,12.7,84.5,349.54,271.94
2018,11,3,17,0,310.0,23.0,0.6,12.3,42.0,232.4,86.73
2018,11,3,17,15,155.0,11.5,0.65,11.95,21.0,92.55,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,11,4,6,45,114.0,9.5,2.1,2.85,14.0,0.0,0.0
2018,11,4,7,0,228.0,19.0,2.2,3.0,28.0,17.28,0.0
2018,11,4,7,15,378.0,28.0,2.3,3.6,67.5,23.13,13.13
2018,11,4,7,30,528.0,37.0,2.4,4.2,107.0,29.86,21.23
2018,11,4,7,45,604.0,42.0,2.55,4.8,153.5,35.88,27.21
2018,11,4,8,0,680.0,47.0,2.7,5.4,200.0,71.04,37.64
2018,11,4,8,15,727.0,51.0,2.7,6.25,247.5,124.71,71.23
2018,11,4,8,30,774.0,55.0,2.7,7.1,295.0,183.79,119.21
2018,11,4,8,45,805.0,58.0,2.75,7.9,340.0,243.29,172.8
2018,11,4,9,0,836.0,61.0,2.8,8.7,385.0,305.59,230.02
2018,11,4,9,15,856.0,63.5,2.9,9.55,425.0,366.78,286.08
2018,11,4,9,30,876.0,66.0,3.0,10.4,465.0,427.49,340.31
2018,11,4,9,45,890.5,67.5,3.1,11.2,499.0,485.14,390.52
2018,11,4,10,0,905.0,69.0,3.2,12.0,533.0,542.39,438.68
2018,11,4,10,15,915.0,70.5,3.15,12.55,561.0,596.41,482.7
2018,11,4,10,30,925.0,72.0,3.1,13.1,589.0,649.03,524.13
2018,11,4,10,45,931.5,73.0,3.0,13.6,609.5,697.16,560.73
2018,11,4,11,0,938.0,74.0,2.9,14.1,630.0,743.06,593.53
2018,11,4,11,15,941.0,75.0,2.85,14.45,643.0,783.95,621.51
2018,11,4,11,30,944.0,76.0,2.8,14.8,656.0,821.94,647.1
2018,11,4,11,45,943.5,76.0,2.75,15.15,659.5,852.91,667.44
2018,11,4,12,0,943.0,76.0,2.7,15.5,663.0,880.43,685.26
2018,11,4,12,15,663.0,151.0,2.7,15.7,562.5,762.2,600.14
2018,11,4,12,30,383.0,226.0,2.7,15.9,462.0,608.63,482.88
2018,11,4,12,45,425.5,209.5,2.7,16.15,467.5,638.56,507.45
2018,11,4,13,0,468.0,193.0,2.7,16.4,473.0,667.22,529.75
2018,11,4,13,15,561.0,165.5,2.7,16.5,491.0,727.4,576.35
2018,11,4,13,30,654.0,138.0,2.7,16.6,509.0,794.78,625.32
2018,11,4,13,45,417.0,167.0,2.7,16.7,399.5,604.65,483.49
2018,11,4,14,0,180.0,196.0,2.7,16.8,290.0,386.49,312.41
2018,11,4,14,15,155.5,183.0,2.7,16.8,260.5,349.91,284.6
2018,11,4,14,30,131.0,170.0,2.7,16.8,231.0,313.08,255.42
2018,11,4,14,45,148.5,160.0,2.65,16.75,224.0,317.24,260.07
2018,11,4,15,0,166.0,150.0,2.6,16.7,217.0,320.38,263.68
2018,11,4,15,15,219.5,124.0,2.45,16.45,202.0,346.98,287.16
2018,11,4,15,30,273.0,98.0,2.3,16.2,187.0,352.41,293.43
2018,11,4,15,45,195.0,93.0,2.15,15.95,151.5,280.32,233.12
2018,11,4,16,0,117.0,88.0,2.0,15.7,116.0,199.76,164.95
2018,11,4,16,15,89.5,69.0,1.85,15.1,87.5,154.23,126.06
2018,11,4,16,30,62.0,50.0,1.7,14.5,59.0,109.86,87.32
2018,11,4,16,45,36.5,32.5,1.55,13.9,37.5,70.25,51.49
2018,11,4,17,0,11.0,15.0,1.4,13.3,16.0,20.38,0.27
2018,11,4,17,15,5.5,7.5,1.45,13.2,8.0,9.73,0.0
2018,11,4,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,5,6,45,6.0,4.5,2.05,10.5,4.5,0.0,0.0
2018,11,5,7,0,12.0,9.0,2.0,10.5,9.0,8.19,0.0
2018,11,5,7,15,6.0,19.0,2.05,10.75,19.0,16.95,7.43
2018,11,5,7,30,0.0,29.0,2.1,11.0,29.0,25.57,16.78
2018,11,5,7,45,0.0,42.0,2.1,11.2,42.0,36.9,27.37
2018,11,5,8,0,0.0,55.0,2.1,11.4,55.0,48.1,35.89
2018,11,5,8,15,0.0,63.0,2.1,11.8,63.0,55.31,42.19
2018,11,5,8,30,0.0,71.0,2.1,12.2,71.0,62.48,48.31
2018,11,5,8,45,0.0,74.5,2.05,12.6,74.5,65.74,50.97
2018,11,5,9,0,0.0,78.0,2.0,13.0,78.0,68.93,53.5
2018,11,5,9,15,0.0,93.0,1.9,13.4,93.0,82.24,64.54
2018,11,5,9,30,0.0,108.0,1.8,13.8,108.0,95.69,75.56
2018,11,5,9,45,0.0,116.0,1.75,14.2,116.0,103.01,81.34
2018,11,5,10,0,0.0,124.0,1.7,14.6,124.0,110.39,87.14
2018,11,5,10,15,4.5,153.0,1.55,15.05,155.5,139.62,110.88
2018,11,5,10,30,9.0,182.0,1.4,15.5,187.0,169.88,135.05
2018,11,5,10,45,9.5,186.0,1.3,15.95,191.5,174.81,138.5
2018,11,5,11,0,10.0,190.0,1.2,16.4,196.0,179.8,142.07
2018,11,5,11,15,5.5,155.5,1.05,16.7,159.0,144.45,113.25
2018,11,5,11,30,1.0,121.0,0.9,17.0,122.0,109.02,84.34
2018,11,5,11,45,0.5,117.0,0.75,17.25,117.5,105.01,81.0
2018,11,5,12,0,0.0,113.0,0.6,17.5,113.0,100.95,77.57
2018,11,5,12,15,3.5,134.0,0.6,17.65,136.0,123.82,96.16
2018,11,5,12,30,7.0,155.0,0.6,17.8,159.0,147.41,115.1
2018,11,5,12,45,10.5,180.5,0.55,17.95,186.5,176.34,138.06
2018,11,5,13,0,14.0,206.0,0.5,18.1,214.0,206.55,161.76
2018,11,5,13,15,8.0,184.5,0.65,18.2,189.0,179.94,140.78
2018,11,5,13,30,2.0,163.0,0.8,18.3,164.0,153.25,119.7
2018,11,5,13,45,3.5,161.0,0.9,18.4,163.0,153.5,120.27
2018,11,5,14,0,5.0,159.0,1.0,18.5,162.0,153.92,120.9
2018,11,5,14,15,4.0,143.5,1.1,18.45,145.5,137.85,108.22
2018,11,5,14,30,3.0,128.0,1.2,18.4,129.0,121.78,95.45
2018,11,5,14,45,5.0,115.0,1.25,18.35,117.0,110.99,87.01
2018,11,5,15,0,7.0,102.0,1.3,18.3,105.0,100.1,78.38
2018,11,5,15,15,3.5,85.5,1.25,18.15,87.0,80.78,62.42
2018,11,5,15,30,0.0,69.0,1.2,18.0,69.0,61.64,46.43
2018,11,5,15,45,0.0,58.5,1.15,17.8,58.5,51.7,38.15
2018,11,5,16,0,0.0,48.0,1.1,17.6,48.0,42.37,30.23
2018,11,5,16,15,80.5,41.0,0.95,17.2,53.0,117.33,94.76
2018,11,5,16,30,161.0,34.0,0.8,16.8,58.0,176.84,142.51
2018,11,5,16,45,83.5,21.5,0.7,16.35,33.5,90.33,66.99
2018,11,5,17,0,6.0,9.0,0.6,15.9,9.0,11.5,0.0
2018,11,5,17,15,3.0,4.5,0.6,15.7,4.5,5.67,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,6,6,45,4.5,3.5,3.0,15.75,3.5,0.0,0.0
2018,11,6,7,0,9.0,7.0,3.1,15.9,7.0,6.37,0.0
2018,11,6,7,15,4.5,13.0,3.2,16.25,13.0,11.66,2.86
2018,11,6,7,30,0.0,19.0,3.3,16.6,19.0,16.71,8.67
2018,11,6,7,45,0.0,27.0,3.45,16.95,27.0,23.77,15.17
2018,11,6,8,0,0.0,35.0,3.6,17.3,35.0,30.84,20.44
2018,11,6,8,15,0.0,29.0,3.75,17.8,29.0,25.53,16.01
2018,11,6,8,30,0.0,23.0,3.9,18.3,23.0,20.24,11.51
2018,11,6,8,45,0.0,23.0,4.05,18.8,23.0,20.24,11.47
2018,11,6,9,0,0.0,23.0,4.2,19.3,23.0,20.25,11.42
2018,11,6,9,15,0.0,26.0,4.45,19.75,26.0,22.9,13.58
2018,11,6,9,30,0.0,29.0,4.7,20.2,29.0,25.56,15.72
2018,11,6,9,45,0.0,34.0,4.95,20.65,34.0,29.99,19.31
2018,11,6,10,0,0.0,39.0,5.2,21.1,39.0,34.42,22.89
2018,11,6,10,15,0.0,46.0,5.25,21.4,46.0,40.63,27.91
2018,11,6,10,30,0.0,53.0,5.3,21.7,53.0,46.85,32.92
2018,11,6,10,45,0.0,56.0,5.35,21.95,56.0,49.52,35.02
2018,11,6,11,0,0.0,59.0,5.4,22.2,59.0,52.19,37.11
2018,11,6,11,15,11.0,103.5,5.3,22.35,110.0,100.12,76.27
2018,11,6,11,30,22.0,148.0,5.2,22.5,161.0,157.01,122.15
2018,11,6,11,45,18.0,160.5,5.15,22.65,171.5,160.14,124.35
2018,11,6,12,0,14.0,173.0,5.1,22.8,182.0,169.75,131.74
2018,11,6,12,15,8.5,147.0,4.9,22.75,152.5,140.56,108.32
2018,11,6,12,30,3.0,121.0,4.7,22.7,123.0,111.29,84.75
2018,11,6,12,45,1.5,99.0,4.45,22.7,100.0,89.39,67.13
2018,11,6,13,0,0.0,77.0,4.2,22.7,77.0,68.19,49.98
2018,11,6,13,15,6.5,123.5,4.0,22.5,127.0,117.53,90.25
2018,11,6,13,30,13.0,170.0,3.8,22.3,177.0,170.68,133.19
2018,11,6,13,45,86.0,171.5,3.55,22.05,216.0,268.65,213.94
2018,11,6,14,0,159.0,173.0,3.3,21.8,255.0,339.12,271.85
2018,11,6,14,15,235.5,154.5,3.05,21.5,267.0,404.12,325.02
2018,11,6,14,30,312.0,136.0,2.8,21.2,279.0,468.81,377.05
2018,11,6,14,45,156.0,104.5,2.5,20.9,176.0,269.08,218.33
2018,11,6,15,0,0.0,73.0,2.2,20.6,73.0,64.56,48.03
2018,11,6,15,15,0.0,69.0,1.95,20.25,69.0,61.0,45.43
2018,11,6,15,30,0.0,65.0,1.7,19.9,65.0,57.57,42.71
2018,11,6,15,45,0.0,53.0,1.45,19.55,53.0,46.79,33.76
2018,11,6,16,0,0.0,41.0,1.2,19.2,41.0,36.15,24.8
2018,11,6,16,15,0.0,31.0,1.15,18.65,31.0,27.31,17.26
2018,11,6,16,30,0.0,21.0,1.1,18.1,21.0,18.47,9.65
2018,11,6,16,45,3.0,14.0,1.0,17.55,14.0,14.16,5.53
2018,11,6,17,0,6.0,7.0,0.9,17.0,7.0,9.69,0.0
2018,11,6,17,15,3.0,3.5,0.95,16.5,3.5,4.76,0.0
2018,11,6,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,7,6,45,87.5,7.5,0.9,7.3,10.0,0.0,0.0
2018,11,7,7,0,175.0,15.0,0.9,7.5,20.0,13.64,0.0
2018,11,7,7,15,335.5,24.0,1.05,8.35,57.0,19.71,8.58
2018,11,7,7,30,496.0,33.0,1.2,9.2,94.0,29.02,19.84
2018,11,7,7,45,576.0,39.0,1.35,10.05,139.5,33.34,24.27
2018,11,7,8,0,656.0,45.0,1.5,10.9,185.0,66.16,34.2
2018,11,7,8,15,704.0,48.5,1.45,11.5,231.0,117.62,64.95
2018,11,7,8,30,752.0,52.0,1.4,12.1,277.0,174.58,109.79
2018,11,7,8,45,783.5,55.0,1.3,12.65,320.5,232.49,160.54
2018,11,7,9,0,815.0,58.0,1.2,13.2,364.0,293.27,214.79
2018,11,7,9,15,837.5,60.5,1.3,14.1,404.0,353.71,268.44
2018,11,7,9,30,860.0,63.0,1.4,15.0,444.0,414.03,320.59
2018,11,7,9,45,876.0,64.0,1.5,15.85,478.0,470.67,368.36
2018,11,7,10,0,892.0,65.0,1.6,16.7,512.0,527.07,414.27
2018,11,7,10,15,902.5,66.5,1.45,17.2,539.5,580.43,455.46
2018,11,7,10,30,913.0,68.0,1.3,17.7,567.0,632.48,493.82
2018,11,7,10,45,920.0,69.0,1.15,18.15,587.5,680.13,527.38
2018,11,7,11,0,927.0,70.0,1.0,18.6,608.0,725.66,557.16
2018,11,7,11,15,931.5,70.0,0.9,18.95,620.5,765.88,581.85
2018,11,7,11,30,936.0,70.0,0.8,19.3,633.0,803.33,604.12
2018,11,7,11,45,937.5,70.0,0.65,19.65,638.0,835.44,621.47
2018,11,7,12,0,939.0,70.0,0.5,20.0,643.0,864.26,636.17
2018,11,7,12,15,936.5,70.0,0.65,20.15,639.0,886.27,652.6
2018,11,7,12,30,934.0,70.0,0.8,20.3,635.0,904.59,666.85
2018,11,7,12,45,930.0,69.5,0.9,20.45,623.5,917.23,676.62
2018,11,7,13,0,926.0,69.0,1.0,20.6,612.0,926.05,684.11
2018,11,7,13,15,918.0,68.5,1.15,20.55,592.5,927.41,688.26
2018,11,7,13,30,910.0,68.0,1.3,20.5,573.0,924.94,690.0
2018,11,7,13,45,898.0,67.5,1.4,20.5,546.5,915.07,686.01
2018,11,7,14,0,886.0,67.0,1.5,20.5,520.0,901.6,679.69
2018,11,7,14,15,869.5,65.5,1.5,20.35,486.5,879.3,666.52
2018,11,7,14,30,853.0,64.0,1.5,20.2,453.0,853.84,651.23
2018,11,7,14,45,829.5,62.0,1.45,20.1,414.0,818.67,628.4
2018,11,7,15,0,806.0,60.0,1.4,20.0,375.0,789.6,609.6
2018,11,7,15,15,740.5,62.5,1.25,19.75,326.5,720.8,561.48
2018,11,7,15,30,675.0,65.0,1.1,19.5,278.0,657.24,516.28
2018,11,7,15,45,449.5,75.0,0.95,19.3,207.5,475.85,381.45
2018,11,7,16,0,224.0,85.0,0.8,19.1,137.0,289.41,233.84
2018,11,7,16,15,179.5,68.5,0.75,18.75,104.0,231.37,186.54
2018,11,7,16,30,135.0,52.0,0.7,18.4,71.0,176.31,139.39
2018,11,7,16,45,101.0,35.0,0.65,18.1,46.0,130.13,95.32
2018,11,7,17,0,67.0,18.0,0.6,17.8,21.0,71.55,0.0
2018,11,7,17,15,33.5,9.0,0.6,17.65,10.5,25.77,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,8,6,45,41.0,6.5,3.05,11.05,7.5,0.0,0.0
2018,11,8,7,0,82.0,13.0,3.1,11.0,15.0,11.82,0.0
2018,11,8,7,15,186.0,26.0,3.1,11.1,44.5,20.46,8.11
2018,11,8,7,30,290.0,39.0,3.1,11.2,74.0,30.34,20.66
2018,11,8,7,45,345.5,51.0,3.1,11.3,110.5,39.07,29.15
2018,11,8,8,0,401.0,63.0,3.1,11.4,147.0,66.22,41.02
2018,11,8,8,15,405.5,77.5,3.25,11.65,180.0,107.15,69.02
2018,11,8,8,30,410.0,92.0,3.4,11.9,213.0,148.73,103.55
2018,11,8,8,45,383.0,112.5,3.5,12.15,239.0,188.93,140.65
2018,11,8,9,0,356.0,133.0,3.6,12.4,265.0,225.98,175.26
2018,11,8,9,15,367.5,147.5,3.7,12.75,296.5,267.7,212.1
2018,11,8,9,30,379.0,162.0,3.8,13.1,328.0,310.45,249.21
2018,11,8,9,45,369.5,178.0,3.85,13.4,350.5,340.54,275.55
2018,11,8,10,0,360.0,194.0,3.9,13.7,373.0,373.73,303.54
2018,11,8,10,15,427.0,189.0,3.85,14.05,412.5,435.11,353.51
2018,11,8,10,30,494.0,184.0,3.8,14.4,452.0,495.3,401.87
2018,11,8,10,45,671.5,136.5,3.75,14.7,515.5,593.72,480.7
2018,11,8,11,0,849.0,89.0,3.7,15.0,579.0,695.18,560.33
2018,11,8,11,15,853.0,90.0,3.6,15.25,591.0,734.12,587.8
2018,11,8,11,30,857.0,91.0,3.5,15.5,603.0,770.52,613.06
2018,11,8,11,45,857.0,91.5,3.4,15.75,607.0,800.45,633.35
2018,11,8,12,0,857.0,92.0,3.3,16.0,611.0,827.27,651.3
2018,11,8,12,15,857.0,91.0,3.3,16.05,608.0,849.09,666.7
2018,11,8,12,30,857.0,90.0,3.3,16.1,605.0,859.61,674.14
2018,11,8,12,45,757.5,116.5,3.25,16.2,565.5,826.55,650.15
2018,11,8,13,0,658.0,143.0,3.2,16.3,526.0,785.25,620.51
2018,11,8,13,15,377.5,193.5,3.1,16.25,411.5,589.33,471.85
2018,11,8,13,30,97.0,244.0,3.0,16.2,297.0,346.68,278.47
2018,11,8,13,45,84.5,222.0,2.85,16.2,267.0,311.85,251.91
2018,11,8,14,0,72.0,200.0,2.7,16.2,237.0,276.54,223.93
2018,11,8,14,15,87.0,195.0,2.55,15.9,236.5,286.97,233.56
2018,11,8,14,30,102.0,190.0,2.4,15.6,236.0,297.35,242.99
2018,11,8,14,45,71.5,163.5,2.2,15.35,194.5,239.18,195.66
2018,11,8,15,0,41.0,137.0,2.0,15.1,153.0,181.6,148.18
2018,11,8,15,15,49.0,123.5,1.9,14.75,140.5,174.04,142.82
2018,11,8,15,30,57.0,110.0,1.8,14.4,128.0,166.02,136.77
2018,11,8,15,45,28.5,84.0,1.7,14.05,93.0,111.76,90.5
2018,11,8,16,0,0.0,58.0,1.6,13.7,58.0,53.33,39.99
2018,11,8,16,15,0.0,43.5,1.6,13.45,43.5,38.92,27.51
2018,11,8,16,30,0.0,29.0,1.6,13.2,29.0,25.56,15.79
2018,11,8,16,45,1.5,18.5,1.55,12.95,18.5,17.21,7.81
2018,11,8,17,0,3.0,8.0,1.5,12.7,8.0,8.87,0.0
2018,11,8,17,15,1.5,4.0,1.55,12.6,4.0,4.42,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,45,14.0,2.5,2.2,7.7,3.0,0.0,0.0
2018,11,9,7,0,28.0,5.0,2.2,7.7,6.0,4.55,0.0
2018,11,9,7,15,114.5,14.5,2.2,7.85,26.5,11.31,1.47
2018,11,9,7,30,201.0,24.0,2.2,8.0,47.0,18.34,10.4
2018,11,9,7,45,100.5,17.5,2.2,8.2,29.0,13.14,6.2
2018,11,9,8,0,0.0,11.0,2.2,8.4,11.0,9.66,2.79
2018,11,9,8,15,0.0,22.5,2.15,8.7,22.5,19.79,11.72
2018,11,9,8,30,0.0,34.0,2.1,9.0,34.0,29.95,20.63
2018,11,9,8,45,0.0,34.0,2.0,9.3,34.0,29.95,20.59
2018,11,9,9,0,0.0,34.0,1.9,9.6,34.0,29.96,20.53
2018,11,9,9,15,0.0,37.0,1.95,9.85,37.0,32.62,22.77
2018,11,9,9,30,0.0,40.0,2.0,10.1,40.0,35.28,24.98
2018,11,9,9,45,0.0,48.0,2.1,10.35,48.0,42.38,31.0
2018,11,9,10,0,0.0,56.0,2.2,10.6,56.0,49.48,36.98
2018,11,9,10,15,0.0,43.5,2.15,10.75,43.5,38.41,27.4
2018,11,9,10,30,0.0,31.0,2.1,10.9,31.0,27.36,17.87
2018,11,9,10,45,0.0,32.0,2.1,11.05,32.0,28.25,18.6
2018,11,9,11,0,0.0,33.0,2.1,11.2,33.0,29.14,19.32
2018,11,9,11,15,0.5,50.0,2.0,11.3,50.5,44.57,32.44
2018,11,9,11,30,1.0,67.0,1.9,11.4,68.0,60.06,45.53
2018,11,9,11,45,0.5,58.5,1.85,11.5,59.0,52.15,38.78
2018,11,9,12,0,0.0,50.0,1.8,11.6,50.0,44.21,32.02
2018,11,9,12,15,0.0,46.5,1.85,11.75,46.5,41.11,29.38
2018,11,9,12,30,0.0,43.0,1.9,11.9,43.0,38.01,26.74
2018,11,9,12,45,0.0,51.5,1.9,12.05,51.5,45.54,33.12
2018,11,9,13,0,0.0,60.0,1.9,12.2,60.0,53.07,39.5
2018,11,9,13,15,0.0,54.5,2.0,12.25,54.5,48.18,35.4
2018,11,9,13,30,0.0,49.0,2.1,12.3,49.0,43.3,31.3
2018,11,9,13,45,0.0,50.5,2.2,12.35,50.5,44.62,32.47
2018,11,9,14,0,0.0,52.0,2.3,12.4,52.0,45.94,33.65
2018,11,9,14,15,0.0,66.5,2.35,12.35,66.5,58.79,44.68
2018,11,9,14,30,0.0,81.0,2.4,12.3,81.0,71.71,55.76
2018,11,9,14,45,0.0,79.0,2.5,12.2,79.0,70.06,54.51
2018,11,9,15,0,0.0,77.0,2.6,12.1,77.0,68.55,53.37
2018,11,9,15,15,0.0,57.0,2.55,11.9,57.0,50.33,37.88
2018,11,9,15,30,0.0,37.0,2.5,11.7,37.0,32.6,22.65
2018,11,9,15,45,0.0,25.0,2.4,11.55,25.0,22.0,13.47
2018,11,9,16,0,0.0,13.0,2.3,11.4,13.0,11.42,4.25
2018,11,9,16,15,0.0,10.5,2.15,11.2,10.5,9.22,2.28
2018,11,9,16,30,0.0,8.0,2.0,11.0,8.0,7.02,0.27
2018,11,9,16,45,0.0,5.5,1.8,10.8,5.5,4.82,0.0
2018,11,9,17,0,0.0,3.0,1.6,10.6,3.0,2.63,0.0
