Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,17,15,0.0,1.5,1.55,10.4,1.5,1.36,0.0
2018,11,9,17,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,10,6,45,80.0,7.5,2.6,2.0,9.0,0.0,0.0
2018,11,10,7,0,160.0,15.0,2.7,1.9,18.0,13.64,0.0
2018,11,10,7,15,327.5,25.0,2.95,2.2,54.5,21.07,6.51
2018,11,10,7,30,495.0,35.0,3.2,2.5,91.0,28.79,19.88
2018,11,10,7,45,583.0,42.0,3.4,2.8,138.0,36.65,27.9
2018,11,10,8,0,671.0,49.0,3.6,3.1,185.0,68.34,37.92
2018,11,10,8,15,723.5,53.5,3.7,3.45,233.0,121.68,70.1
2018,11,10,8,30,776.0,58.0,3.8,3.8,281.0,181.17,118.16
2018,11,10,8,45,810.5,60.5,3.9,4.1,326.0,240.51,172.26
2018,11,10,9,0,845.0,63.0,4.0,4.4,371.0,303.02,231.08
2018,11,10,9,15,869.5,65.5,3.95,4.85,412.5,364.98,289.4
2018,11,10,9,30,894.0,68.0,3.9,5.3,454.0,428.27,347.56
2018,11,10,9,45,911.5,69.5,3.85,5.7,489.5,487.8,401.18
2018,11,10,10,0,929.0,71.0,3.8,6.1,525.0,547.2,452.96
2018,11,10,10,15,941.0,71.5,3.8,6.45,553.5,602.07,499.7
2018,11,10,10,30,953.0,72.0,3.8,6.8,582.0,655.64,543.98
2018,11,10,10,45,961.0,73.0,3.75,7.2,603.5,705.62,583.9
2018,11,10,11,0,969.0,74.0,3.7,7.6,625.0,753.44,620.53
2018,11,10,11,15,973.5,74.0,3.7,7.9,638.0,795.21,650.64
2018,11,10,11,30,978.0,74.0,3.7,8.2,651.0,834.08,678.35
2018,11,10,11,45,980.0,74.5,3.65,8.45,656.5,868.48,702.41
2018,11,10,12,0,982.0,75.0,3.6,8.7,662.0,899.5,723.88
2018,11,10,12,15,981.0,74.5,3.65,8.9,658.5,923.28,740.81
2018,11,10,12,30,980.0,74.0,3.7,9.1,655.0,943.27,755.14
2018,11,10,12,45,976.5,73.5,3.7,9.25,643.5,957.21,765.05
2018,11,10,13,0,973.0,73.0,3.7,9.4,632.0,967.17,772.3
2018,11,10,13,15,967.0,72.5,3.65,9.45,613.0,970.9,775.2
2018,11,10,13,30,961.0,72.0,3.6,9.5,594.0,970.64,775.47
2018,11,10,13,45,951.5,70.0,3.6,9.55,566.5,961.34,769.78
2018,11,10,14,0,942.0,68.0,3.6,9.6,539.0,948.17,761.49
2018,11,10,14,15,928.0,66.5,3.55,9.45,505.5,927.91,748.37
2018,11,10,14,30,914.0,65.0,3.5,9.3,472.0,904.23,732.77
2018,11,10,14,45,894.0,62.5,3.4,9.2,432.0,870.77,709.38
2018,11,10,15,0,874.0,60.0,3.3,9.1,392.0,834.58,683.71
2018,11,10,15,15,844.5,57.0,3.15,8.7,347.5,795.35,655.63
2018,11,10,15,30,815.0,54.0,3.0,8.3,303.0,746.06,618.99
2018,11,10,15,45,769.5,50.5,2.8,7.9,255.5,682.45,569.61
2018,11,10,16,0,724.0,47.0,2.6,7.5,208.0,618.85,518.15
2018,11,10,16,15,649.0,41.0,2.35,6.6,160.0,532.17,446.22
2018,11,10,16,30,574.0,35.0,2.1,5.7,112.0,448.69,372.14
2018,11,10,16,45,415.5,27.0,1.85,4.75,71.0,316.05,238.72
2018,11,10,17,0,257.0,19.0,1.6,3.8,30.0,162.79,0.0
2018,11,10,17,15,128.5,9.5,1.65,3.4,15.0,8.64,0.0
2018,11,10,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.75,0.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.7,-0.25,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,-0.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.75,-1.15,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.85,-1.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.8,-2.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.75,-2.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.7,-3.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,-3.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,-3.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,-4.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,-4.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,-5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,-4.95,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,-4.8,0.0,0.0,0.0
2018,11,11,6,45,80.5,7.0,1.6,-4.6,8.5,0.0,0.0
2018,11,11,7,0,161.0,14.0,1.7,-4.4,17.0,12.73,0.0
2018,11,11,7,15,331.0,24.0,1.85,-3.75,53.0,20.25,4.58
2018,11,11,7,30,501.0,34.0,2.0,-3.1,89.0,28.01,19.56
2018,11,11,7,45,589.0,40.0,2.15,-2.5,135.0,34.86,26.82
2018,11,11,8,0,677.0,46.0,2.3,-1.9,181.0,64.96,35.91
2018,11,11,8,15,725.0,50.5,2.35,-1.05,227.5,118.1,68.09
2018,11,11,8,30,773.0,55.0,2.4,-0.2,274.0,176.79,115.89
2018,11,11,8,45,806.5,58.0,2.45,0.7,319.0,236.04,169.98
2018,11,11,9,0,840.0,61.0,2.5,1.6,364.0,298.36,228.39
2018,11,11,9,15,863.5,64.0,2.4,2.25,405.0,360.04,286.24
2018,11,11,9,30,887.0,67.0,2.3,2.9,446.0,422.96,343.6
2018,11,11,9,45,903.0,68.5,2.2,3.6,481.0,481.34,395.34
2018,11,11,10,0,919.0,70.0,2.1,4.3,516.0,539.44,444.79
2018,11,11,10,15,928.0,71.5,1.95,4.8,543.0,593.12,488.87
2018,11,11,10,30,937.0,73.0,1.8,5.3,570.0,645.29,529.89
2018,11,11,10,45,943.5,73.5,1.6,5.85,590.0,693.0,565.33
2018,11,11,11,0,950.0,74.0,1.4,6.4,610.0,738.47,597.07
2018,11,11,11,15,954.5,74.5,1.25,6.7,623.5,780.03,623.95
2018,11,11,11,30,959.0,75.0,1.1,7.0,637.0,818.78,648.07
2018,11,11,11,45,958.5,75.5,1.0,7.35,641.0,850.6,667.32
2018,11,11,12,0,958.0,76.0,0.9,7.7,645.0,878.97,683.89
2018,11,11,12,15,955.5,76.0,0.8,7.9,641.0,901.51,696.6
2018,11,11,12,30,953.0,76.0,0.7,8.1,637.0,920.32,706.69
2018,11,11,12,45,949.0,75.5,0.6,8.3,625.5,933.42,712.91
2018,11,11,13,0,945.0,75.0,0.5,8.5,614.0,942.64,716.64
2018,11,11,13,15,938.0,74.0,0.5,8.55,595.0,944.66,718.42
2018,11,11,13,30,931.0,73.0,0.5,8.6,576.0,942.79,717.92
2018,11,11,13,45,918.5,72.0,0.45,8.7,548.5,932.13,710.53
2018,11,11,14,0,906.0,71.0,0.4,8.8,521.0,917.79,700.97
2018,11,11,14,15,890.0,69.5,0.35,8.75,487.5,896.15,687.05
2018,11,11,14,30,874.0,68.0,0.3,8.7,454.0,871.29,671.08
2018,11,11,14,45,852.5,65.5,0.3,8.65,415.0,845.85,655.65
2018,11,11,15,0,831.0,63.0,0.3,8.6,376.0,808.99,631.99
2018,11,11,15,15,799.0,60.0,0.3,8.35,332.5,760.46,600.06
2018,11,11,15,30,767.0,57.0,0.3,8.1,289.0,710.42,566.01
2018,11,11,15,45,718.5,53.0,0.3,7.9,242.5,645.34,519.21
2018,11,11,16,0,670.0,49.0,0.3,7.7,196.0,580.52,470.33
2018,11,11,16,15,591.0,43.0,0.4,7.15,150.0,492.93,402.54
2018,11,11,16,30,512.0,37.0,0.5,6.6,104.0,418.09,338.51
2018,11,11,16,45,361.5,28.0,0.55,6.1,65.5,292.87,213.03
2018,11,11,17,0,211.0,19.0,0.6,5.6,27.0,136.5,0.0
2018,11,11,17,15,105.5,9.5,0.65,5.2,13.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.85,2.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.8,0.85,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,0.95,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.5,0.8,1.2,1.5,0.0,0.0
2018,11,12,7,0,0.0,3.0,0.8,1.3,3.0,2.73,0.0
2018,11,12,7,15,0.0,9.5,1.0,1.75,9.5,8.34,0.0
2018,11,12,7,30,0.0,16.0,1.2,2.2,16.0,14.07,6.74
2018,11,12,7,45,0.0,24.0,1.4,2.65,24.0,21.12,13.7
2018,11,12,8,0,0.0,32.0,1.6,3.1,32.0,28.19,19.38
2018,11,12,8,15,0.0,38.5,1.6,3.4,38.5,33.94,24.63
2018,11,12,8,30,0.0,45.0,1.6,3.7,45.0,39.69,29.79
2018,11,12,8,45,0.0,51.0,1.65,4.0,51.0,45.01,34.47
2018,11,12,9,0,0.0,57.0,1.7,4.3,57.0,50.33,39.08
2018,11,12,9,15,0.0,52.5,1.65,4.55,52.5,46.34,35.44
2018,11,12,9,30,0.0,48.0,1.6,4.8,48.0,42.36,31.82
2018,11,12,9,45,0.0,55.5,1.6,5.0,55.5,49.02,37.56
2018,11,12,10,0,0.0,63.0,1.6,5.2,63.0,55.69,43.26
2018,11,12,10,15,0.0,73.0,1.5,5.3,73.0,64.58,50.88
2018,11,12,10,30,0.0,83.0,1.4,5.4,83.0,73.49,58.45
2018,11,12,10,45,0.0,65.0,1.35,5.5,65.0,57.49,44.51
2018,11,12,11,0,0.0,47.0,1.3,5.6,47.0,41.53,30.63
2018,11,12,11,15,0.0,47.5,1.55,5.45,47.5,41.98,31.01
2018,11,12,11,30,0.0,48.0,1.8,5.3,48.0,42.43,31.39
2018,11,12,11,45,0.0,55.0,2.0,5.15,55.0,48.64,36.77
2018,11,12,12,0,0.0,62.0,2.2,5.0,62.0,54.86,42.17
2018,11,12,12,15,0.0,52.5,2.3,4.95,52.5,46.42,34.86
2018,11,12,12,30,0.0,43.0,2.4,4.9,43.0,38.0,27.56
2018,11,12,12,45,0.0,38.0,2.45,4.85,38.0,33.57,23.72
2018,11,12,13,0,0.0,33.0,2.5,4.8,33.0,29.14,19.88
2018,11,12,13,15,0.0,36.0,2.6,4.8,36.0,31.79,22.23
2018,11,12,13,30,0.0,39.0,2.7,4.8,39.0,34.44,24.58
2018,11,12,13,45,0.0,36.5,2.85,4.8,36.5,32.22,22.67
2018,11,12,14,0,0.0,34.0,3.0,4.8,34.0,30.0,20.77
2018,11,12,14,15,0.0,36.5,3.2,4.8,36.5,32.2,22.76
2018,11,12,14,30,0.0,39.0,3.4,4.8,39.0,34.4,24.75
2018,11,12,14,45,0.0,29.5,3.55,4.75,29.5,25.99,17.39
2018,11,12,15,0,0.0,20.0,3.7,4.7,20.0,17.6,9.99
2018,11,12,15,15,0.0,18.5,3.9,4.65,18.5,16.27,8.84
2018,11,12,15,30,0.0,17.0,4.1,4.6,17.0,14.95,7.66
2018,11,12,15,45,0.0,16.0,4.3,4.55,16.0,14.06,6.86
2018,11,12,16,0,0.0,15.0,4.5,4.5,15.0,13.18,6.02
2018,11,12,16,15,0.0,12.0,4.25,4.6,12.0,10.53,3.59
2018,11,12,16,30,0.0,9.0,4.0,4.7,9.0,7.9,1.11
2018,11,12,16,45,2.5,7.0,3.8,4.8,7.0,7.78,0.22
2018,11,12,17,0,5.0,5.0,3.6,4.9,5.0,7.37,0.0
2018,11,12,17,15,2.5,2.5,3.1,5.05,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,3.4,5.05,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,3.25,4.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.9,4.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.8,4.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,11,13,6,45,0.0,0.5,1.1,4.95,0.5,0.0,0.0
2018,11,13,7,0,0.0,1.0,1.1,5.0,1.0,0.91,0.0
2018,11,13,7,15,0.0,3.5,1.2,5.2,3.5,3.07,0.0
2018,11,13,7,30,0.0,6.0,1.3,5.4,6.0,5.26,0.0
2018,11,13,7,45,0.0,7.5,1.35,5.6,7.5,6.58,0.31
2018,11,13,8,0,0.0,9.0,1.4,5.8,9.0,7.9,1.3
2018,11,13,8,15,0.0,13.0,1.5,6.05,13.0,11.42,4.46
2018,11,13,8,30,0.0,17.0,1.6,6.3,17.0,14.94,7.61
2018,11,13,8,45,0.0,32.5,1.7,6.6,32.5,28.63,19.7
2018,11,13,9,0,0.0,48.0,1.8,6.9,48.0,42.35,31.69
2018,11,13,9,15,0.0,62.0,1.75,7.2,62.0,54.78,42.43
2018,11,13,9,30,0.0,76.0,1.7,7.5,76.0,67.23,53.07
2018,11,13,9,45,0.0,97.0,1.65,7.8,97.0,86.04,69.07
2018,11,13,10,0,0.0,118.0,1.6,8.1,118.0,105.13,85.1
2018,11,13,10,15,0.0,93.0,1.55,8.35,93.0,82.48,65.54
2018,11,13,10,30,0.0,68.0,1.5,8.6,68.0,60.15,46.32
2018,11,13,10,45,0.5,80.0,1.45,8.9,80.5,71.14,55.62
2018,11,13,11,0,1.0,92.0,1.4,9.2,93.0,82.24,64.91
2018,11,13,11,15,12.0,144.5,1.4,9.3,151.5,139.03,112.88
2018,11,13,11,30,23.0,197.0,1.4,9.4,210.0,198.79,162.31
2018,11,13,11,45,19.5,193.5,1.45,9.5,204.5,193.85,157.89
2018,11,13,12,0,16.0,190.0,1.5,9.6,199.0,188.63,153.48
2018,11,13,12,15,8.5,156.0,1.5,9.65,161.0,149.59,121.06
2018,11,13,12,30,1.0,122.0,1.5,9.7,123.0,110.68,88.46
2018,11,13,12,45,0.5,107.0,1.5,9.7,107.5,96.11,76.33
2018,11,13,13,0,0.0,92.0,1.5,9.7,92.0,81.6,64.15
2018,11,13,13,15,0.0,75.5,1.5,9.7,75.5,66.83,51.7
2018,11,13,13,30,0.0,59.0,1.5,9.7,59.0,52.16,39.27
2018,11,13,13,45,0.0,61.0,1.5,9.7,61.0,53.93,40.86
2018,11,13,14,0,0.0,63.0,1.5,9.7,63.0,55.69,42.46
2018,11,13,14,15,0.0,71.0,1.5,9.65,71.0,62.79,48.65
2018,11,13,14,30,0.0,79.0,1.5,9.6,79.0,69.9,54.86
2018,11,13,14,45,0.0,72.0,1.5,9.55,72.0,63.67,49.63
2018,11,13,15,0,0.0,65.0,1.5,9.5,65.0,57.44,44.37
2018,11,13,15,15,0.0,49.0,1.35,9.35,49.0,43.23,32.15
2018,11,13,15,30,0.0,33.0,1.2,9.2,33.0,29.07,19.85
2018,11,13,15,45,0.0,28.0,1.1,9.0,28.0,24.64,15.98
2018,11,13,16,0,0.0,23.0,1.0,8.8,23.0,20.23,12.05
2018,11,13,16,15,0.0,18.5,1.0,8.55,18.5,16.26,8.45
2018,11,13,16,30,0.0,14.0,1.0,8.3,14.0,12.3,4.77
2018,11,13,16,45,4.0,10.0,1.0,8.05,10.0,11.38,2.67
2018,11,13,17,0,8.0,6.0,1.0,7.8,6.0,9.96,0.0
2018,11,13,17,15,4.0,3.0,1.15,7.7,3.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.15,4.7,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.3,4.45,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,4.35,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,11,14,6,45,7.0,1.5,2.55,3.85,1.5,0.0,0.0
2018,11,14,7,0,14.0,3.0,2.6,3.8,3.0,2.73,0.0
2018,11,14,7,15,7.0,9.0,2.7,3.85,9.0,8.07,0.0
2018,11,14,7,30,0.0,15.0,2.8,3.9,15.0,13.19,5.68
2018,11,14,7,45,0.0,22.0,2.85,4.0,22.0,19.36,11.91
2018,11,14,8,0,0.0,29.0,2.9,4.1,29.0,25.54,16.88
2018,11,14,8,15,0.0,41.0,2.95,4.25,41.0,36.16,26.45
2018,11,14,8,30,0.0,53.0,3.0,4.4,53.0,46.8,35.95
2018,11,14,8,45,0.5,71.0,3.1,4.55,71.0,62.73,49.99
2018,11,14,9,0,1.0,89.0,3.2,4.7,89.0,78.8,64.0
2018,11,14,9,15,0.5,72.0,3.2,4.85,72.0,63.83,50.74
2018,11,14,9,30,0.0,55.0,3.2,5.0,55.0,48.57,37.23
2018,11,14,9,45,0.0,72.5,3.25,5.15,72.5,64.12,50.74
2018,11,14,10,0,0.0,90.0,3.3,5.3,90.0,79.77,64.2
2018,11,14,10,15,0.0,94.0,3.25,5.45,94.0,83.39,67.16
2018,11,14,10,30,0.0,98.0,3.2,5.6,98.0,87.04,70.14
2018,11,14,10,45,0.0,97.0,3.2,5.75,97.0,86.13,69.22
2018,11,14,11,0,0.0,96.0,3.2,5.9,96.0,85.22,68.31
2018,11,14,11,15,1.5,123.5,3.15,6.0,124.5,111.77,90.99
2018,11,14,11,30,3.0,151.0,3.1,6.1,153.0,139.11,114.15
2018,11,14,11,45,1.5,141.5,3.05,6.25,142.5,129.16,105.51
2018,11,14,12,0,0.0,132.0,3.0,6.4,132.0,119.09,96.84
2018,11,14,12,15,0.0,124.0,2.95,6.5,124.0,111.62,90.47
2018,11,14,12,30,0.0,116.0,2.9,6.6,116.0,104.13,84.11
2018,11,14,12,45,0.0,111.5,2.9,6.7,111.5,99.97,80.59
2018,11,14,13,0,0.0,107.0,2.9,6.8,107.0,95.81,77.07
2018,11,14,13,15,0.0,109.5,2.85,6.75,109.5,98.36,79.36
2018,11,14,13,30,0.0,112.0,2.8,6.7,112.0,101.03,81.76
2018,11,14,13,45,0.0,116.0,2.8,6.7,116.0,105.34,85.58
2018,11,14,14,0,0.0,120.0,2.8,6.7,120.0,109.93,89.66
2018,11,14,14,15,0.0,107.0,2.75,6.6,107.0,97.36,79.07
2018,11,14,14,30,0.0,94.0,2.7,6.5,94.0,84.81,68.44
2018,11,14,14,45,2.5,91.0,2.65,6.35,92.0,84.6,68.58
2018,11,14,15,0,5.0,88.0,2.6,6.2,90.0,84.5,68.78
2018,11,14,15,15,10.5,79.0,2.5,6.05,82.5,80.54,65.69
2018,11,14,15,30,16.0,70.0,2.4,5.9,75.0,82.62,67.8
2018,11,14,15,45,8.0,43.5,2.25,5.7,46.0,44.45,33.95
2018,11,14,16,0,0.0,17.0,2.1,5.5,17.0,14.94,7.54
2018,11,14,16,15,0.0,13.0,2.1,5.3,13.0,11.41,4.33
2018,11,14,16,30,0.0,9.0,2.1,5.1,9.0,7.9,1.09
2018,11,14,16,45,0.0,7.0,2.05,4.9,7.0,6.14,0.0
2018,11,14,17,0,0.0,5.0,2.0,4.7,5.0,4.55,0.0
2018,11,14,17,15,0.0,2.5,2.05,4.6,2.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,3.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,3.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,3.05,2.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,3.15,2.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,3.2,2.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,3.25,1.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,3.3,1.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,3.35,1.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,3.5,1.3,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,3.6,1.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,3.65,1.1,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,3.75,1.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,4.25,0.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,4.25,0.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,4.2,0.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,4.3,0.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,4.35,0.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,4.4,0.9,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,4.5,0.9,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,4.6,0.9,3.0,2.73,0.0
2018,11,15,7,15,3.0,6.5,4.6,0.95,6.5,5.82,0.0
2018,11,15,7,30,0.0,10.0,4.6,1.0,10.0,8.78,1.87
2018,11,15,7,45,0.0,13.5,4.55,1.1,13.5,11.86,5.18
2018,11,15,8,0,0.0,17.0,4.5,1.2,17.0,14.94,7.65
2018,11,15,8,15,0.0,18.5,4.4,1.25,18.5,16.26,8.94
2018,11,15,8,30,0.0,20.0,4.3,1.3,20.0,17.59,10.18
2018,11,15,8,45,0.0,20.5,4.2,1.4,20.5,18.03,10.59
2018,11,15,9,0,0.0,21.0,4.1,1.5,21.0,18.48,10.97
2018,11,15,9,15,0.0,32.0,3.95,1.6,32.0,28.19,19.65
2018,11,15,9,30,0.0,43.0,3.8,1.7,43.0,37.93,28.28
2018,11,15,9,45,0.0,47.0,3.6,1.75,47.0,41.48,31.36
2018,11,15,10,0,0.0,51.0,3.4,1.8,51.0,45.04,34.43
2018,11,15,10,15,0.0,56.0,3.55,1.85,56.0,49.48,38.28
2018,11,15,10,30,0.0,61.0,3.7,1.9,61.0,53.93,42.11
2018,11,15,10,45,0.0,59.0,3.9,1.95,59.0,52.16,40.48
2018,11,15,11,0,0.0,57.0,4.1,2.0,57.0,50.39,38.87
2018,11,15,11,15,0.0,71.5,4.15,2.0,71.5,63.28,50.13
2018,11,15,11,30,0.0,86.0,4.2,2.0,86.0,76.18,61.37
2018,11,15,11,45,0.0,91.5,4.25,2.0,91.5,81.1,65.62
2018,11,15,12,0,0.0,97.0,4.3,2.0,97.0,86.19,70.03
2018,11,15,12,15,0.0,98.0,4.2,2.05,98.0,87.14,70.85
2018,11,15,12,30,0.0,99.0,4.1,2.1,99.0,88.11,71.7
2018,11,15,12,45,0.0,87.5,4.05,2.1,87.5,77.52,62.51
2018,11,15,13,0,0.0,76.0,4.0,2.1,76.0,67.28,53.62
2018,11,15,13,15,0.0,76.0,3.9,2.1,76.0,67.27,53.68
2018,11,15,13,30,0.0,76.0,3.8,2.1,76.0,67.26,53.74
2018,11,15,13,45,0.0,82.0,3.65,2.1,82.0,72.59,58.51
2018,11,15,14,0,0.0,88.0,3.5,2.1,88.0,78.2,63.54
2018,11,15,14,15,0.0,70.0,3.4,2.05,70.0,61.9,49.32
2018,11,15,14,30,0.0,52.0,3.3,2.0,52.0,45.91,35.29
2018,11,15,14,45,131.0,50.0,3.2,1.95,98.0,189.82,167.55
2018,11,15,15,0,262.0,48.0,3.1,1.9,144.0,306.44,272.06
2018,11,15,15,15,468.0,57.0,2.85,1.8,203.0,484.71,424.37
2018,11,15,15,30,674.0,66.0,2.6,1.7,262.0,649.55,557.65
2018,11,15,15,45,614.5,61.5,2.35,1.65,217.5,579.18,497.73
2018,11,15,16,0,555.0,57.0,2.1,1.6,173.0,510.11,438.71
2018,11,15,16,15,467.5,49.5,2.0,1.55,130.5,420.03,359.56
2018,11,15,16,30,380.0,42.0,1.9,1.5,88.0,334.16,279.53
2018,11,15,16,45,242.5,29.0,1.75,1.45,53.5,213.56,142.81
2018,11,15,17,0,105.0,16.0,1.6,1.4,19.0,73.49,0.0
2018,11,15,17,15,52.5,8.0,1.55,1.45,9.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,1.35,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.55,1.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,3.3,0.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,3.2,0.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,3.15,0.6,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,-0.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,-1.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,-1.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.75,-3.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.7,-3.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,-3.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.75,-4.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.8,-4.3,0.0,0.0,0.0
2018,11,16,6,45,51.5,5.0,1.8,-4.25,5.0,0.0,0.0
2018,11,16,7,0,103.0,10.0,1.8,-4.2,10.0,9.1,0.0
2018,11,16,7,15,271.0,20.5,1.95,-3.4,41.0,17.49,0.0
2018,11,16,7,30,439.0,31.0,2.1,-2.6,72.0,25.81,16.48
2018,11,16,7,45,535.5,38.0,2.25,-1.8,116.0,30.62,22.56
2018,11,16,8,0,632.0,45.0,2.4,-1.0,160.0,58.12,33.13
2018,11,16,8,15,686.5,49.5,2.5,-0.45,205.5,108.38,61.74
2018,11,16,8,30,741.0,54.0,2.6,0.1,251.0,165.03,106.71
2018,11,16,8,45,775.0,58.0,2.65,0.65,294.5,222.83,159.21
2018,11,16,9,0,809.0,62.0,2.7,1.2,338.0,283.83,216.58
2018,11,16,9,15,834.0,64.5,2.6,1.55,378.0,343.25,272.96
2018,11,16,9,30,859.0,67.0,2.5,1.9,418.0,404.15,329.43
2018,11,16,9,45,876.0,68.5,2.4,2.25,452.0,460.95,380.98
2018,11,16,10,0,893.0,70.0,2.3,2.6,486.0,517.76,430.73
2018,11,16,10,15,902.0,72.0,2.3,3.0,513.0,570.39,475.68
2018,11,16,10,30,911.0,74.0,2.3,3.4,540.0,621.61,518.04
2018,11,16,10,45,917.0,75.5,2.3,3.8,560.5,668.74,555.93
2018,11,16,11,0,923.0,77.0,2.3,4.2,581.0,713.71,591.12
2018,11,16,11,15,926.5,78.0,2.35,4.6,593.5,753.99,620.7
2018,11,16,11,30,930.0,79.0,2.4,5.0,606.0,791.51,647.57
2018,11,16,11,45,930.5,79.5,2.45,5.4,611.0,823.22,669.96
2018,11,16,12,0,931.0,80.0,2.5,5.8,616.0,851.66,689.94
2018,11,16,12,15,918.5,83.0,2.55,6.15,609.5,868.91,701.88
2018,11,16,12,30,906.0,86.0,2.6,6.5,603.0,882.21,711.16
2018,11,16,12,45,915.0,82.0,2.6,6.85,596.0,901.86,724.79
2018,11,16,13,0,924.0,78.0,2.6,7.2,589.0,918.04,735.94
2018,11,16,13,15,909.0,79.0,2.6,7.45,568.0,915.54,734.05
2018,11,16,13,30,894.0,80.0,2.6,7.7,547.0,909.25,729.78
2018,11,16,13,45,893.0,76.0,2.65,7.95,523.5,905.47,727.96
2018,11,16,14,0,892.0,72.0,2.7,8.2,500.0,897.97,723.55
2018,11,16,14,15,877.0,70.0,2.6,8.25,467.5,877.1,708.76
2018,11,16,14,30,862.0,68.0,2.5,8.3,435.0,861.64,698.05
2018,11,16,14,45,825.5,67.5,2.45,8.35,393.5,817.88,666.71
2018,11,16,15,0,789.0,67.0,2.4,8.4,352.0,771.98,633.5
2018,11,16,15,15,765.5,61.5,2.15,8.1,311.0,728.64,600.83
2018,11,16,15,30,742.0,56.0,1.9,7.8,270.0,683.5,565.78
2018,11,16,15,45,704.5,51.0,1.65,7.55,227.0,626.92,520.44
2018,11,16,16,0,667.0,46.0,1.4,7.3,184.0,570.03,472.95
2018,11,16,16,15,559.5,39.0,1.35,6.4,134.5,462.91,385.46
2018,11,16,16,30,452.0,32.0,1.3,5.5,85.0,370.48,302.83
2018,11,16,16,45,286.0,22.0,1.3,4.6,50.0,232.95,147.7
2018,11,16,17,0,120.0,12.0,1.3,3.7,15.0,78.16,0.0
2018,11,16,17,15,60.0,6.0,1.3,3.5,7.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,-1.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,-1.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,17,6,45,34.5,3.5,1.0,-1.15,3.5,0.0,0.0
2018,11,17,7,0,69.0,7.0,1.0,-1.0,7.0,6.37,0.0
2018,11,17,7,15,239.0,19.0,1.2,-0.2,37.0,16.12,0.0
2018,11,17,7,30,409.0,31.0,1.4,0.6,67.0,25.92,16.0
2018,11,17,7,45,506.0,37.5,1.6,1.35,109.5,30.23,21.86
2018,11,17,8,0,603.0,44.0,1.8,2.1,152.0,55.39,31.43
2018,11,17,8,15,661.5,49.0,1.8,2.7,197.5,104.56,58.88
2018,11,17,8,30,720.0,54.0,1.8,3.3,243.0,160.62,102.44
2018,11,17,8,45,758.0,57.5,1.8,3.9,286.5,217.41,152.92
2018,11,17,9,0,796.0,61.0,1.8,4.5,330.0,277.89,208.56
2018,11,17,9,15,822.5,63.5,1.85,5.15,370.0,336.94,263.38
2018,11,17,9,30,849.0,66.0,1.9,5.8,410.0,397.66,318.46
2018,11,17,9,45,868.5,67.0,2.0,6.45,444.5,454.4,369.03
2018,11,17,10,0,888.0,68.0,2.1,7.1,479.0,511.42,418.23
2018,11,17,10,15,900.0,70.0,2.05,7.65,507.0,565.33,462.93
2018,11,17,10,30,912.0,72.0,2.0,8.2,535.0,618.13,505.14
2018,11,17,10,45,920.0,73.0,2.0,8.7,556.0,665.95,542.54
2018,11,17,11,0,928.0,74.0,2.0,9.2,577.0,711.76,577.36
2018,11,17,11,15,933.0,74.0,1.85,9.6,590.0,752.09,604.66
2018,11,17,11,30,938.0,74.0,1.7,10.0,603.0,789.74,628.98
2018,11,17,11,45,938.5,74.5,1.6,10.35,607.5,821.61,649.29
2018,11,17,12,0,939.0,75.0,1.5,10.7,612.0,850.22,667.03
2018,11,17,12,15,937.0,74.5,1.4,11.0,608.5,872.16,680.04
2018,11,17,12,30,935.0,74.0,1.3,11.3,605.0,890.48,690.48
2018,11,17,12,45,932.0,73.5,1.15,11.55,594.5,904.27,697.09
2018,11,17,13,0,929.0,73.0,1.0,11.8,584.0,914.32,701.05
2018,11,17,13,15,922.0,72.0,0.9,11.95,565.0,916.44,700.81
2018,11,17,13,30,915.0,71.0,0.8,12.1,546.0,914.77,698.2
2018,11,17,13,45,904.5,69.5,0.75,12.3,520.5,905.61,691.59
2018,11,17,14,0,894.0,68.0,0.7,12.5,495.0,892.84,682.77
2018,11,17,14,15,878.5,66.5,0.7,12.5,462.5,872.2,670.23
2018,11,17,14,30,863.0,65.0,0.7,12.5,430.0,848.39,655.58
2018,11,17,14,45,840.5,62.5,0.7,12.5,392.0,822.69,639.46
2018,11,17,15,0,818.0,60.0,0.7,12.5,354.0,785.82,615.21
2018,11,17,15,15,785.5,57.0,0.65,12.25,311.5,737.89,582.28
2018,11,17,15,30,753.0,54.0,0.6,12.0,269.0,688.54,547.32
2018,11,17,15,45,703.5,50.0,0.55,11.75,224.0,623.98,499.62
2018,11,17,16,0,654.0,46.0,0.5,11.5,179.0,559.75,449.95
2018,11,17,16,15,572.0,39.5,0.55,11.0,134.5,471.23,380.13
2018,11,17,16,30,490.0,33.0,0.6,10.5,90.0,386.31,306.07
2018,11,17,16,45,329.5,24.0,0.7,10.05,54.5,259.94,153.03
2018,11,17,17,0,169.0,15.0,0.8,9.6,19.0,108.21,0.0
2018,11,17,17,15,84.5,7.5,0.85,9.2,9.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.75,3.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,3.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,3.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,3.2,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.8,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,2.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,11,18,6,45,26.0,3.0,0.8,1.8,3.0,0.0,0.0
2018,11,18,7,0,52.0,6.0,0.8,1.7,6.0,5.46,0.0
2018,11,18,7,15,198.0,18.5,0.85,2.25,33.5,16.83,0.0
2018,11,18,7,30,344.0,31.0,0.9,2.8,61.0,25.98,15.47
2018,11,18,7,45,415.5,40.0,0.95,3.3,97.5,32.44,23.63
2018,11,18,8,0,487.0,49.0,1.0,3.8,134.0,52.89,31.73
2018,11,18,8,15,434.5,64.0,1.0,4.2,156.0,94.5,59.37
2018,11,18,8,30,382.0,79.0,1.0,4.6,178.0,127.44,88.61
2018,11,18,8,45,381.0,96.0,1.0,5.0,209.0,168.42,125.51
2018,11,18,9,0,380.0,113.0,1.0,5.4,240.0,209.29,162.95
2018,11,18,9,15,329.0,136.0,0.95,5.95,255.5,235.52,188.77
2018,11,18,9,30,278.0,159.0,0.9,6.5,271.0,258.82,210.7
2018,11,18,9,45,332.0,164.0,0.85,7.05,308.5,305.12,249.26
2018,11,18,10,0,386.0,169.0,0.8,7.6,346.0,363.01,296.33
2018,11,18,10,15,327.5,191.0,0.8,8.15,347.5,368.98,301.28
2018,11,18,10,30,269.0,213.0,0.8,8.7,349.0,375.72,306.25
2018,11,18,10,45,229.0,224.5,0.8,9.25,343.5,368.7,300.18
2018,11,18,11,0,189.0,236.0,0.8,9.8,338.0,366.05,297.18
2018,11,18,11,15,296.5,226.5,0.9,10.25,390.5,452.96,366.71
2018,11,18,11,30,404.0,217.0,1.0,10.7,443.0,536.22,431.48
2018,11,18,11,45,422.0,214.5,1.1,11.2,452.5,576.56,461.27
2018,11,18,12,0,440.0,212.0,1.2,11.7,462.0,604.21,482.08
2018,11,18,12,15,585.0,170.5,1.2,11.95,501.5,692.83,550.01
2018,11,18,12,30,730.0,129.0,1.2,12.2,541.0,791.6,620.42
2018,11,18,12,45,667.0,143.0,1.25,12.4,514.0,768.09,603.02
2018,11,18,13,0,604.0,157.0,1.3,12.6,487.0,739.37,583.37
2018,11,18,13,15,614.0,149.0,1.3,12.75,475.0,747.33,589.68
2018,11,18,13,30,624.0,141.0,1.3,12.9,463.0,752.52,593.72
2018,11,18,13,45,714.0,113.5,1.3,13.0,465.0,803.17,630.39
2018,11,18,14,0,804.0,86.0,1.3,13.1,467.0,843.24,658.78
2018,11,18,14,15,766.5,87.0,1.25,13.05,431.0,806.97,633.4
2018,11,18,14,30,729.0,88.0,1.2,13.0,395.0,773.97,611.09
2018,11,18,14,45,515.0,109.0,1.15,12.9,316.0,599.87,484.74
2018,11,18,15,0,301.0,130.0,1.1,12.8,237.0,423.68,348.62
2018,11,18,15,15,317.5,113.0,1.0,12.45,214.0,410.92,340.88
2018,11,18,15,30,334.0,96.0,0.9,12.1,191.0,412.9,342.49
2018,11,18,15,45,297.0,82.5,0.8,11.75,156.0,359.66,298.79
2018,11,18,16,0,260.0,69.0,0.7,11.4,121.0,307.75,255.18
2018,11,18,16,15,297.0,53.0,0.75,10.95,98.0,304.68,250.76
2018,11,18,16,30,334.0,37.0,0.8,10.5,75.0,298.92,238.87
2018,11,18,16,45,225.0,25.0,0.85,10.1,45.5,196.29,109.14
2018,11,18,17,0,116.0,13.0,0.9,9.7,16.0,76.66,0.0
2018,11,18,17,15,58.0,6.5,0.95,9.45,8.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,45,15.0,2.5,0.8,4.9,2.5,0.0,0.0
2018,11,19,7,0,30.0,5.0,0.8,4.9,5.0,0.0,0.0
2018,11,19,7,15,75.0,17.5,0.85,5.3,22.5,15.92,0.0
2018,11,19,7,30,120.0,30.0,0.9,5.7,40.0,24.17,13.3
2018,11,19,7,45,181.0,44.5,0.9,6.05,70.0,34.27,24.9
2018,11,19,8,0,242.0,59.0,0.9,6.4,100.0,52.51,35.77
2018,11,19,8,15,328.5,68.5,0.9,6.7,142.0,86.5,56.35
2018,11,19,8,30,415.0,78.0,0.9,7.0,184.0,130.79,89.15
2018,11,19,8,45,305.5,105.0,0.9,7.25,190.5,158.27,118.8
2018,11,19,9,0,196.0,132.0,0.9,7.5,197.0,173.98,137.89
2018,11,19,9,15,337.0,128.0,0.8,7.9,255.5,230.16,182.76
2018,11,19,9,30,478.0,124.0,0.7,8.3,314.0,305.99,244.41
2018,11,19,9,45,485.5,134.5,0.55,8.7,341.5,348.48,279.99
2018,11,19,10,0,493.0,145.0,0.4,9.1,369.0,391.0,314.3
2018,11,19,10,15,652.5,117.0,0.5,9.55,432.5,480.74,385.78
2018,11,19,10,30,812.0,89.0,0.6,10.0,496.0,577.16,460.73
2018,11,19,10,45,781.0,101.0,0.7,10.5,505.0,608.71,484.77
2018,11,19,11,0,750.0,113.0,0.8,11.0,514.0,637.69,506.84
2018,11,19,11,15,791.5,104.0,1.0,11.55,536.5,686.45,544.95
2018,11,19,11,30,833.0,95.0,1.2,12.1,559.0,737.39,582.43
2018,11,19,11,45,796.0,107.0,1.4,12.7,553.5,750.76,592.06
2018,11,19,12,0,759.0,119.0,1.6,13.3,548.0,763.16,601.38
2018,11,19,12,15,812.5,103.0,1.7,13.65,560.5,806.28,632.23
2018,11,19,12,30,866.0,87.0,1.8,14.0,573.0,851.6,664.12
2018,11,19,12,45,876.0,82.0,1.85,14.35,566.0,862.63,671.36
2018,11,19,13,0,886.0,77.0,1.9,14.7,559.0,877.99,682.14
2018,11,19,13,15,880.0,76.0,1.95,14.85,541.5,880.8,684.77
2018,11,19,13,30,874.0,75.0,2.0,15.0,524.0,880.01,685.17
2018,11,19,13,45,745.5,101.0,2.05,15.2,471.0,814.27,639.71
2018,11,19,14,0,617.0,127.0,2.1,15.4,418.0,731.36,581.47
2018,11,19,14,15,657.0,109.0,2.05,15.35,400.0,742.48,591.17
2018,11,19,14,30,697.0,91.0,2.0,15.3,382.0,748.95,596.66
2018,11,19,14,45,686.5,84.5,1.95,15.25,349.5,722.66,578.18
2018,11,19,15,0,676.0,78.0,1.9,15.2,317.0,693.89,557.88
2018,11,19,15,15,678.0,68.0,1.7,14.7,283.0,668.26,539.24
2018,11,19,15,30,680.0,58.0,1.5,14.2,249.0,634.32,513.52
2018,11,19,15,45,629.5,53.5,1.3,13.65,206.5,576.78,468.82
2018,11,19,16,0,579.0,49.0,1.1,13.1,164.0,514.83,418.89
2018,11,19,16,15,485.5,42.0,1.1,12.25,121.5,421.7,343.16
2018,11,19,16,30,392.0,35.0,1.1,11.4,79.0,334.08,265.13
2018,11,19,16,45,229.5,23.5,1.15,10.5,46.0,196.7,102.54
2018,11,19,17,0,67.0,12.0,1.2,9.6,13.0,48.32,0.0
2018,11,19,17,15,33.5,6.0,1.25,9.4,6.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
