Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,11.0,2.0,1.35,6.7,2.0,0.0,0.0
2018,11,20,7,0,22.0,4.0,1.4,6.7,4.0,0.0,0.0
2018,11,20,7,15,63.0,16.0,1.55,7.3,20.0,14.55,0.0
2018,11,20,7,30,104.0,28.0,1.7,7.9,36.0,22.63,11.36
2018,11,20,7,45,227.0,40.0,1.9,8.5,73.5,30.91,21.57
2018,11,20,8,0,350.0,52.0,2.1,9.1,111.0,49.17,30.92
2018,11,20,8,15,365.5,64.0,2.3,9.6,141.5,85.34,53.34
2018,11,20,8,30,381.0,76.0,2.5,10.1,172.0,123.37,83.52
2018,11,20,8,45,449.5,84.5,2.7,10.65,217.5,170.94,122.63
2018,11,20,9,0,518.0,93.0,2.9,11.2,263.0,228.91,172.25
2018,11,20,9,15,615.0,90.5,3.05,11.55,316.0,290.69,225.27
2018,11,20,9,30,712.0,88.0,3.2,11.9,369.0,362.16,286.65
2018,11,20,9,45,773.0,83.5,3.35,12.25,412.5,425.5,341.59
2018,11,20,10,0,834.0,79.0,3.5,12.6,456.0,492.73,398.72
2018,11,20,10,15,837.0,83.5,3.5,12.75,481.0,542.52,440.98
2018,11,20,10,30,840.0,88.0,3.5,12.9,506.0,590.58,480.7
2018,11,20,10,45,835.5,93.0,3.45,13.1,523.0,632.57,514.36
2018,11,20,11,0,831.0,98.0,3.4,13.3,540.0,671.84,545.03
2018,11,20,11,15,857.5,94.0,3.4,13.4,559.5,720.25,582.73
2018,11,20,11,30,884.0,90.0,3.4,13.5,579.0,767.57,617.1
2018,11,20,11,45,885.5,90.5,3.35,13.6,584.0,799.39,639.5
2018,11,20,12,0,887.0,91.0,3.3,13.7,589.0,828.15,659.67
2018,11,20,12,15,888.5,90.0,3.3,13.75,587.0,851.95,676.65
2018,11,20,12,30,890.0,89.0,3.3,13.8,585.0,872.42,691.32
2018,11,20,12,45,889.0,87.0,3.25,13.85,575.0,886.08,700.89
2018,11,20,13,0,888.0,85.0,3.2,13.9,565.0,896.13,708.06
2018,11,20,13,15,880.5,83.5,3.2,13.85,546.5,897.43,709.74
2018,11,20,13,30,873.0,82.0,3.2,13.8,528.0,895.02,709.0
2018,11,20,13,45,861.0,80.5,3.2,13.75,502.5,884.97,702.94
2018,11,20,14,0,849.0,79.0,3.2,13.7,477.0,871.39,694.48
2018,11,20,14,15,832.5,77.0,3.1,13.5,445.5,849.84,680.02
2018,11,20,14,30,816.0,75.0,3.0,13.3,414.0,825.15,663.25
2018,11,20,14,45,793.0,71.5,2.95,13.15,376.5,790.11,638.85
2018,11,20,15,0,770.0,68.0,2.9,13.0,339.0,752.63,612.24
2018,11,20,15,15,738.0,64.0,2.65,12.5,298.0,705.1,577.0
2018,11,20,15,30,706.0,60.0,2.4,12.0,257.0,656.15,539.64
2018,11,20,15,45,654.5,55.0,2.15,11.45,213.0,597.02,492.99
2018,11,20,16,0,603.0,50.0,1.9,10.9,169.0,532.85,440.31
2018,11,20,16,15,520.5,42.5,1.8,10.05,126.0,445.79,367.41
2018,11,20,16,30,438.0,35.0,1.7,9.2,83.0,363.29,290.86
2018,11,20,16,45,289.0,24.0,1.65,8.3,49.5,231.68,114.09
2018,11,20,17,0,140.0,13.0,1.6,7.4,16.0,89.91,0.0
2018,11,20,17,15,70.0,6.5,1.6,7.1,8.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.95,-0.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.15,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,11,21,6,45,23.5,2.5,0.9,-1.2,2.0,0.0,0.0
2018,11,21,7,0,47.0,5.0,0.9,-1.2,4.0,0.0,0.0
2018,11,21,7,15,219.5,16.0,0.95,-0.45,30.5,14.55,0.0
2018,11,21,7,30,392.0,27.0,1.0,0.3,57.0,22.64,11.15
2018,11,21,7,45,498.5,34.0,1.05,1.05,99.0,30.11,21.51
2018,11,21,8,0,605.0,41.0,1.1,1.8,141.0,48.84,27.96
2018,11,21,8,15,667.0,46.0,1.2,2.45,186.5,97.8,53.54
2018,11,21,8,30,729.0,51.0,1.3,3.1,232.0,154.05,96.14
2018,11,21,8,45,769.0,54.0,1.45,3.75,275.5,210.79,146.05
2018,11,21,9,0,809.0,57.0,1.6,4.4,319.0,271.4,201.73
2018,11,21,9,15,836.5,59.0,1.6,4.95,359.0,330.55,256.73
2018,11,21,9,30,864.0,61.0,1.6,5.5,399.0,391.34,312.03
2018,11,21,9,45,883.0,63.0,1.6,6.0,434.0,449.41,363.7
2018,11,21,10,0,902.0,65.0,1.6,6.5,469.0,507.62,413.7
2018,11,21,10,15,914.5,66.0,1.7,6.95,497.0,561.16,458.96
2018,11,21,10,30,927.0,67.0,1.8,7.4,525.0,613.59,502.01
2018,11,21,10,45,933.0,67.5,1.9,7.9,544.5,660.04,539.22
2018,11,21,11,0,939.0,68.0,2.0,8.4,564.0,704.3,573.85
2018,11,21,11,15,944.0,68.0,2.05,8.75,577.0,744.88,603.49
2018,11,21,11,30,949.0,68.0,2.1,9.1,590.0,782.77,630.26
2018,11,21,11,45,951.5,68.0,2.2,9.5,595.5,815.87,653.7
2018,11,21,12,0,954.0,68.0,2.3,9.9,601.0,845.78,674.81
2018,11,21,12,15,953.0,68.0,2.35,10.15,598.5,869.5,691.44
2018,11,21,12,30,952.0,68.0,2.4,10.4,596.0,889.63,705.63
2018,11,21,12,45,946.5,67.0,2.45,10.7,584.0,900.99,713.58
2018,11,21,13,0,941.0,66.0,2.5,11.0,572.0,908.5,719.02
2018,11,21,13,15,934.5,65.0,2.45,11.1,553.5,911.28,720.91
2018,11,21,13,30,928.0,64.0,2.4,11.2,535.0,910.25,720.3
2018,11,21,13,45,916.5,63.0,2.4,11.35,509.5,901.06,714.4
2018,11,21,14,0,905.0,62.0,2.4,11.5,484.0,888.25,706.1
2018,11,21,14,15,888.0,60.0,2.25,11.5,451.0,865.8,689.98
2018,11,21,14,30,871.0,58.0,2.1,11.5,418.0,840.16,671.59
2018,11,21,14,45,848.5,56.5,2.0,11.5,380.5,807.66,648.54
2018,11,21,15,0,826.0,55.0,1.9,11.5,343.0,772.78,623.43
2018,11,21,15,15,794.0,51.5,1.65,11.05,301.0,733.02,593.76
2018,11,21,15,30,762.0,48.0,1.4,10.6,259.0,683.76,555.98
2018,11,21,15,45,712.0,45.0,1.15,10.15,215.0,620.65,506.29
2018,11,21,16,0,662.0,42.0,0.9,9.7,171.0,557.91,454.77
2018,11,21,16,15,579.5,36.0,0.95,8.85,127.5,470.27,384.06
2018,11,21,16,30,497.0,30.0,1.0,8.0,84.0,386.4,307.39
2018,11,21,16,45,333.5,21.5,1.05,7.15,50.0,255.4,115.79
2018,11,21,17,0,170.0,13.0,1.1,6.3,16.0,106.57,0.0
2018,11,21,17,15,85.0,6.5,1.1,6.0,8.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.55,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,1.0,-0.6,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,1.0,-0.6,2.0,0.0,0.0
2018,11,22,7,15,120.5,16.0,1.15,0.2,24.5,14.55,0.0
2018,11,22,7,30,227.0,30.0,1.3,1.0,47.0,23.72,10.96
2018,11,22,7,45,327.5,42.0,1.5,1.8,85.0,34.85,25.55
2018,11,22,8,0,428.0,54.0,1.7,2.6,123.0,53.24,34.87
2018,11,22,8,15,495.0,62.0,1.85,3.25,165.5,94.8,57.91
2018,11,22,8,30,562.0,70.0,2.0,3.9,208.0,144.48,95.35
2018,11,22,8,45,606.0,76.5,2.15,4.55,249.5,195.89,139.88
2018,11,22,9,0,650.0,83.0,2.3,5.2,291.0,251.97,190.51
2018,11,22,9,15,682.0,87.0,2.4,5.75,329.5,306.2,240.43
2018,11,22,9,30,714.0,91.0,2.5,6.3,368.0,362.99,291.92
2018,11,22,9,45,737.5,94.5,2.55,6.8,402.0,417.9,340.85
2018,11,22,10,0,761.0,98.0,2.6,7.3,436.0,473.82,389.25
2018,11,22,10,15,776.5,100.0,2.55,7.65,463.5,524.65,432.22
2018,11,22,10,30,792.0,102.0,2.5,8.0,491.0,575.03,473.53
2018,11,22,10,45,802.0,104.0,2.4,8.35,511.5,619.7,509.01
2018,11,22,11,0,812.0,106.0,2.3,8.7,532.0,664.1,543.19
2018,11,22,11,15,818.0,107.0,2.25,9.0,545.0,702.95,572.64
2018,11,22,11,30,824.0,108.0,2.2,9.3,558.0,739.56,599.18
2018,11,22,11,45,826.5,108.0,2.1,9.55,563.5,769.99,619.77
2018,11,22,12,0,829.0,108.0,2.0,9.8,569.0,797.59,638.11
2018,11,22,12,15,844.5,101.5,1.95,10.0,569.0,825.58,657.17
2018,11,22,12,30,860.0,95.0,1.9,10.2,569.0,850.71,674.1
2018,11,22,12,45,878.5,85.5,1.8,10.35,562.5,871.69,687.63
2018,11,22,13,0,897.0,76.0,1.7,10.5,556.0,881.1,693.0
2018,11,22,13,15,889.0,75.5,1.65,10.6,538.0,883.05,694.08
2018,11,22,13,30,881.0,75.0,1.6,10.7,520.0,881.38,692.84
2018,11,22,13,45,868.0,74.5,1.5,10.75,495.0,880.4,691.73
2018,11,22,14,0,855.0,74.0,1.4,10.8,470.0,867.36,682.22
2018,11,22,14,15,837.5,71.5,1.45,10.7,438.0,844.42,668.28
2018,11,22,14,30,820.0,69.0,1.5,10.6,406.0,818.37,652.04
2018,11,22,14,45,794.0,67.0,1.55,10.5,369.0,782.9,628.65
2018,11,22,15,0,768.0,65.0,1.6,10.4,332.0,745.09,603.01
2018,11,22,15,15,731.0,62.0,1.5,10.0,290.5,695.1,566.67
2018,11,22,15,30,694.0,59.0,1.4,9.6,249.0,643.89,528.3
2018,11,22,15,45,638.5,53.5,1.3,9.15,205.0,581.68,479.92
2018,11,22,16,0,583.0,48.0,1.2,8.7,161.0,514.82,425.69
2018,11,22,16,15,493.0,41.5,1.2,7.85,119.5,425.03,350.88
2018,11,22,16,30,403.0,35.0,1.2,7.0,78.0,340.04,271.89
2018,11,22,16,45,257.5,24.0,1.2,6.1,46.5,210.53,86.45
2018,11,22,17,0,112.0,13.0,1.2,5.2,15.0,74.2,0.0
2018,11,22,17,15,56.0,6.5,1.3,5.0,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.25,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.25,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.1,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.65,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.9,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.35,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.6,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.4,-2.8,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.3,-2.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.3,-2.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.3,0.0,0.0,0.0
2018,11,23,6,45,10.0,1.5,2.35,-3.3,1.0,0.0,0.0
2018,11,23,7,0,20.0,3.0,2.4,-3.3,2.0,0.0,0.0
2018,11,23,7,15,156.0,16.0,2.55,-3.0,25.5,14.55,0.0
2018,11,23,7,30,292.0,29.0,2.7,-2.7,49.0,24.82,10.72
2018,11,23,7,45,314.0,34.5,2.9,-2.35,71.0,27.87,19.55
2018,11,23,8,0,336.0,40.0,3.1,-2.0,93.0,38.01,23.7
2018,11,23,8,15,246.0,48.5,3.1,-1.6,94.0,60.83,39.01
2018,11,23,8,30,156.0,57.0,3.1,-1.2,95.0,72.75,52.58
2018,11,23,8,45,78.0,77.0,3.1,-0.75,96.0,85.06,67.61
2018,11,23,9,0,0.0,97.0,3.1,-0.3,97.0,85.53,71.28
2018,11,23,9,15,2.5,115.0,3.0,0.15,116.0,102.7,86.25
2018,11,23,9,30,5.0,133.0,2.9,0.6,135.0,120.42,101.52
2018,11,23,9,45,8.5,145.5,2.85,1.0,149.0,134.04,113.09
2018,11,23,10,0,12.0,158.0,2.8,1.4,163.0,148.16,125.02
2018,11,23,10,15,12.0,165.5,2.75,1.85,171.0,156.2,131.58
2018,11,23,10,30,12.0,173.0,2.7,2.3,179.0,164.27,138.14
2018,11,23,10,45,25.0,191.5,2.65,2.7,204.5,191.13,160.95
2018,11,23,11,0,38.0,210.0,2.6,3.1,230.0,228.55,192.47
2018,11,23,11,15,39.0,216.0,2.55,3.45,237.0,238.43,200.35
2018,11,23,11,30,40.0,222.0,2.5,3.8,244.0,248.47,208.42
2018,11,23,11,45,44.5,226.5,2.4,4.15,251.0,259.73,217.56
2018,11,23,12,0,49.0,231.0,2.3,4.5,258.0,271.35,226.97
2018,11,23,12,15,54.5,232.5,2.2,4.8,262.5,280.73,234.61
2018,11,23,12,30,60.0,234.0,2.1,5.1,267.0,290.4,242.5
2018,11,23,12,45,68.0,233.0,2.05,5.35,269.5,299.54,250.17
2018,11,23,13,0,76.0,232.0,2.0,5.6,272.0,308.93,258.08
2018,11,23,13,15,82.0,225.5,1.95,5.75,267.5,310.03,259.3
2018,11,23,13,30,88.0,219.0,1.9,5.9,263.0,311.08,260.57
2018,11,23,13,45,86.5,208.0,1.85,6.0,249.5,299.71,251.5
2018,11,23,14,0,85.0,197.0,1.8,6.1,236.0,288.1,242.29
2018,11,23,14,15,106.0,185.5,1.8,6.0,231.0,311.37,262.78
2018,11,23,14,30,127.0,174.0,1.8,5.9,226.0,317.7,269.26
2018,11,23,14,45,125.5,158.0,1.85,5.85,205.5,297.87,253.47
2018,11,23,15,0,124.0,142.0,1.9,5.8,185.0,277.56,237.14
2018,11,23,15,15,131.5,125.0,1.75,5.45,165.5,262.59,225.27
2018,11,23,15,30,139.0,108.0,1.6,5.1,146.0,246.7,212.17
2018,11,23,15,45,119.0,90.0,1.45,4.7,118.5,207.62,178.08
2018,11,23,16,0,99.0,72.0,1.3,4.3,91.0,169.09,143.76
2018,11,23,16,15,74.5,55.0,1.25,3.8,67.0,129.92,108.11
2018,11,23,16,30,50.0,38.0,1.2,3.3,43.0,91.73,71.71
2018,11,23,16,45,29.0,22.5,1.2,2.8,25.0,52.42,15.45
2018,11,23,17,0,8.0,7.0,1.2,2.3,7.0,10.82,0.0
2018,11,23,17,15,4.0,3.5,1.3,2.15,3.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.25,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.25,0.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.45,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,1.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,1.9,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.05,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,11,24,6,45,4.5,1.0,1.35,2.1,1.0,0.0,0.0
2018,11,24,7,0,9.0,2.0,1.0,2.1,2.0,0.0,0.0
2018,11,24,7,15,9.0,3.5,0.9,2.4,4.0,3.18,0.0
2018,11,24,7,30,9.0,5.0,0.8,2.7,6.0,4.6,0.0
2018,11,24,7,45,4.5,7.5,0.7,2.95,8.0,6.72,0.31
2018,11,24,8,0,0.0,10.0,0.6,3.2,10.0,8.77,2.07
2018,11,24,8,15,11.0,27.5,0.7,3.65,30.0,25.55,16.62
2018,11,24,8,30,22.0,45.0,0.8,4.1,50.0,43.21,31.78
2018,11,24,8,45,34.5,63.5,0.9,4.5,73.5,63.43,49.18
2018,11,24,9,0,47.0,82.0,1.0,4.9,97.0,85.46,68.22
2018,11,24,9,15,44.5,83.5,0.9,5.2,99.0,89.19,71.8
2018,11,24,9,30,42.0,85.0,0.8,5.5,101.0,92.47,74.9
2018,11,24,9,45,23.5,81.5,0.7,5.8,90.5,83.98,67.8
2018,11,24,10,0,5.0,78.0,0.6,6.1,80.0,71.38,56.85
2018,11,24,10,15,4.5,91.0,0.85,6.15,93.0,83.1,66.91
2018,11,24,10,30,4.0,104.0,1.1,6.2,106.0,94.93,76.96
2018,11,24,10,45,3.5,99.5,1.35,6.25,101.5,90.67,73.19
2018,11,24,11,0,3.0,95.0,1.6,6.3,97.0,86.35,69.4
2018,11,24,11,15,1.5,91.5,1.8,6.2,92.5,82.2,65.77
2018,11,24,11,30,0.0,88.0,2.0,6.1,88.0,77.95,62.05
2018,11,24,11,45,0.0,84.5,2.2,6.0,84.5,74.83,59.37
2018,11,24,12,0,0.0,81.0,2.4,5.9,81.0,71.72,56.7
2018,11,24,12,15,0.0,76.5,2.35,5.75,76.5,67.72,53.29
2018,11,24,12,30,0.0,72.0,2.3,5.6,72.0,63.71,49.88
2018,11,24,12,45,36.0,106.0,2.25,5.5,125.0,131.87,110.07
2018,11,24,13,0,72.0,140.0,2.2,5.4,178.0,213.09,180.17
2018,11,24,13,15,77.0,159.0,2.1,5.45,198.5,227.11,191.92
2018,11,24,13,30,82.0,178.0,2.0,5.5,219.0,255.76,215.97
2018,11,24,13,45,106.5,167.0,1.85,5.55,217.5,282.23,238.88
2018,11,24,14,0,131.0,156.0,1.7,5.6,216.0,292.47,248.38
2018,11,24,14,15,201.0,131.0,1.7,5.6,216.0,340.08,290.51
2018,11,24,14,30,271.0,106.0,1.7,5.6,216.0,387.62,331.84
2018,11,24,14,45,371.5,98.5,1.7,5.6,234.5,460.88,393.93
2018,11,24,15,0,472.0,91.0,1.7,5.6,253.0,529.31,449.95
2018,11,24,15,15,487.0,79.5,1.7,5.55,228.5,525.58,446.8
2018,11,24,15,30,502.0,68.0,1.7,5.5,204.0,511.1,435.01
2018,11,24,15,45,516.0,61.0,1.65,5.45,179.5,498.67,423.66
2018,11,24,16,0,530.0,54.0,1.6,5.4,155.0,483.35,408.25
2018,11,24,16,15,439.5,45.5,1.5,5.25,114.0,392.33,328.28
2018,11,24,16,30,349.0,37.0,1.4,5.1,73.0,306.09,245.75
2018,11,24,16,45,212.5,24.0,1.3,4.95,42.5,181.59,57.73
2018,11,24,17,0,76.0,11.0,1.2,4.8,12.0,52.29,0.0
2018,11,24,17,15,38.0,5.5,1.2,4.65,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,150.5,14.5,1.3,3.25,23.0,13.19,0.0
2018,11,25,7,30,283.0,26.0,1.3,3.4,44.0,22.14,5.67
2018,11,25,7,45,397.0,34.5,1.3,3.6,82.5,28.33,19.24
2018,11,25,8,0,511.0,43.0,1.3,3.8,121.0,42.25,25.85
2018,11,25,8,15,581.0,49.0,1.25,4.15,164.5,86.87,48.01
2018,11,25,8,30,651.0,55.0,1.2,4.5,208.0,139.7,86.75
2018,11,25,8,45,571.5,72.5,1.15,4.85,225.5,181.91,128.43
2018,11,25,9,0,492.0,90.0,1.1,5.2,243.0,211.8,160.67
2018,11,25,9,15,557.5,93.5,1.05,5.65,287.5,269.47,211.1
2018,11,25,9,30,623.0,97.0,1.0,6.1,332.0,331.01,264.32
2018,11,25,9,45,585.5,112.5,0.9,6.55,349.0,366.98,296.91
2018,11,25,10,0,548.0,128.0,0.8,7.0,366.0,394.15,320.88
2018,11,25,10,15,520.0,143.5,0.75,7.5,381.0,425.38,346.75
2018,11,25,10,30,492.0,159.0,0.7,8.0,396.0,452.98,368.51
2018,11,25,10,45,441.5,179.5,0.65,8.55,398.5,468.3,379.57
2018,11,25,11,0,391.0,200.0,0.6,9.1,401.0,468.28,378.47
2018,11,25,11,15,423.0,198.0,0.75,9.55,420.5,517.59,417.36
2018,11,25,11,30,455.0,196.0,0.9,10.0,440.0,557.64,448.54
2018,11,25,11,45,442.5,201.5,1.0,10.5,441.0,572.31,459.31
2018,11,25,12,0,430.0,207.0,1.1,11.0,442.0,584.7,468.49
2018,11,25,12,15,419.0,208.5,1.2,11.35,437.0,591.76,474.03
2018,11,25,12,30,408.0,210.0,1.3,11.7,432.0,596.65,477.96
2018,11,25,12,45,371.5,213.5,1.4,12.0,412.5,565.08,454.52
2018,11,25,13,0,335.0,217.0,1.5,12.3,393.0,546.03,440.21
2018,11,25,13,15,308.0,213.5,1.55,12.35,371.5,524.84,424.5
2018,11,25,13,30,281.0,210.0,1.6,12.4,350.0,502.07,407.44
2018,11,25,13,45,326.0,191.5,1.6,12.45,346.0,522.38,425.2
2018,11,25,14,0,371.0,173.0,1.6,12.5,342.0,540.85,441.19
2018,11,25,14,15,335.5,165.5,1.55,12.4,310.5,501.37,410.74
2018,11,25,14,30,300.0,158.0,1.5,12.3,279.0,461.27,379.83
2018,11,25,14,45,310.0,141.0,1.5,12.25,256.0,446.53,369.8
2018,11,25,15,0,320.0,124.0,1.5,12.2,233.0,429.95,357.84
2018,11,25,15,15,352.5,105.5,1.3,11.7,211.5,444.54,370.05
2018,11,25,15,30,385.0,87.0,1.1,11.2,190.0,438.76,365.56
2018,11,25,15,45,328.5,76.0,0.95,10.75,153.0,373.26,311.32
2018,11,25,16,0,272.0,65.0,0.8,10.3,116.0,310.37,257.97
2018,11,25,16,15,198.5,51.0,0.85,9.8,83.0,234.96,193.1
2018,11,25,16,30,125.0,37.0,0.9,9.3,50.0,150.83,117.62
2018,11,25,16,45,78.5,22.5,0.95,8.75,29.0,90.64,21.28
2018,11,25,17,0,32.0,8.0,1.0,8.2,8.0,25.07,0.0
2018,11,25,17,15,16.0,4.0,1.0,8.0,4.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,26,7,15,18.0,4.5,3.15,8.05,5.5,4.09,0.0
2018,11,26,7,30,36.0,9.0,3.1,8.2,11.0,7.63,0.0
2018,11,26,7,45,117.0,20.5,3.1,8.35,36.0,15.76,7.88
2018,11,26,8,0,198.0,32.0,3.1,8.5,61.0,27.33,16.0
2018,11,26,8,15,126.0,30.0,3.2,8.75,51.0,34.88,19.84
2018,11,26,8,30,54.0,28.0,3.3,9.0,41.0,32.62,20.37
2018,11,26,8,45,33.5,54.5,3.4,9.3,63.0,55.2,41.12
2018,11,26,9,0,13.0,81.0,3.5,9.6,85.0,74.77,58.99
2018,11,26,9,15,158.5,99.0,3.6,9.9,158.0,143.56,114.28
2018,11,26,9,30,304.0,117.0,3.7,10.2,231.0,224.46,181.22
2018,11,26,9,45,292.0,107.0,3.8,10.5,224.5,233.96,191.24
2018,11,26,10,0,280.0,97.0,3.9,10.8,218.0,235.99,194.7
2018,11,26,10,15,140.0,82.5,4.1,11.1,143.0,157.23,129.5
2018,11,26,10,30,0.0,68.0,4.3,11.4,68.0,60.13,45.92
2018,11,26,10,45,0.0,76.5,4.45,11.65,76.5,67.69,52.29
2018,11,26,11,0,0.0,85.0,4.6,11.9,85.0,75.26,58.58
2018,11,26,11,15,0.0,103.0,4.75,12.15,103.0,91.81,72.44
2018,11,26,11,30,0.0,121.0,4.9,12.4,121.0,108.75,86.54
2018,11,26,11,45,0.5,119.5,5.1,12.6,120.0,107.8,85.65
2018,11,26,12,0,1.0,118.0,5.3,12.8,119.0,106.89,84.83
2018,11,26,12,15,5.5,132.0,5.35,12.85,135.0,124.2,99.48
2018,11,26,12,30,10.0,146.0,5.4,12.9,151.0,142.12,114.62
2018,11,26,12,45,6.0,121.0,5.45,12.9,124.0,114.57,91.51
2018,11,26,13,0,2.0,96.0,5.5,12.9,97.0,87.26,68.49
2018,11,26,13,15,1.0,76.5,5.5,12.65,77.0,68.57,52.79
2018,11,26,13,30,0.0,57.0,5.5,12.4,57.0,50.37,37.41
2018,11,26,13,45,20.0,88.0,5.5,12.15,97.0,101.83,82.17
2018,11,26,14,0,40.0,119.0,5.5,11.9,137.0,153.82,127.12
2018,11,26,14,15,357.0,101.5,5.4,11.45,246.0,456.18,388.93
2018,11,26,14,30,674.0,84.0,5.3,11.0,355.0,713.11,597.68
2018,11,26,14,45,733.5,73.0,5.15,10.6,343.0,735.35,615.23
2018,11,26,15,0,793.0,62.0,5.0,10.2,331.0,758.11,634.03
2018,11,26,15,15,759.5,58.0,4.75,9.7,289.5,709.65,596.22
2018,11,26,15,30,726.0,54.0,4.5,9.2,248.0,659.85,556.57
2018,11,26,15,45,675.0,49.0,4.2,8.65,204.5,594.78,502.99
2018,11,26,16,0,624.0,44.0,3.9,8.1,161.0,530.18,447.73
2018,11,26,16,15,539.0,37.5,3.6,7.5,119.0,441.82,370.51
2018,11,26,16,30,454.0,31.0,3.3,6.9,77.0,367.92,294.15
2018,11,26,16,45,286.5,20.5,3.0,6.25,44.5,222.32,50.39
2018,11,26,17,0,119.0,10.0,2.7,5.6,12.0,75.25,0.0
2018,11,26,17,15,59.5,5.0,2.75,5.3,6.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.4,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,7,15,49.5,10.0,1.35,-2.1,13.0,9.1,0.0
2018,11,27,7,30,99.0,20.0,1.5,-1.4,26.0,15.72,0.0
2018,11,27,7,45,173.5,34.5,1.7,-0.65,55.5,26.81,17.94
2018,11,27,8,0,248.0,49.0,1.9,0.1,85.0,40.8,28.32
2018,11,27,8,15,407.0,56.0,2.1,0.6,138.5,78.42,48.4
2018,11,27,8,30,566.0,63.0,2.3,1.1,192.0,133.23,86.26
2018,11,27,8,45,671.5,62.5,2.55,1.65,245.0,189.45,132.38
2018,11,27,9,0,777.0,62.0,2.8,2.2,298.0,258.47,192.96
2018,11,27,9,15,806.5,65.0,2.8,2.6,338.0,316.97,248.32
2018,11,27,9,30,836.0,68.0,2.8,3.0,378.0,377.54,304.8
2018,11,27,9,45,855.5,70.0,2.85,3.4,412.5,434.65,357.38
2018,11,27,10,0,875.0,72.0,2.9,3.8,447.0,492.08,408.69
2018,11,27,10,15,884.5,73.5,2.9,4.1,473.5,543.81,453.94
2018,11,27,10,30,894.0,75.0,2.9,4.4,500.0,594.27,496.76
2018,11,27,10,45,902.5,76.5,2.9,4.7,521.0,639.3,534.14
2018,11,27,11,0,911.0,78.0,2.9,5.0,542.0,685.15,571.09
2018,11,27,11,15,916.0,79.0,2.9,5.25,556.0,725.98,603.15
2018,11,27,11,30,921.0,80.0,2.9,5.5,570.0,764.28,631.11
2018,11,27,11,45,923.0,80.5,2.95,5.7,576.0,797.02,655.11
2018,11,27,12,0,925.0,81.0,3.0,5.9,582.0,826.69,676.8
2018,11,27,12,15,730.5,126.0,3.05,6.0,520.5,757.05,624.06
2018,11,27,12,30,536.0,171.0,3.1,6.1,459.0,657.74,546.62
2018,11,27,12,45,365.5,200.5,3.15,6.25,395.5,543.5,454.67
2018,11,27,13,0,195.0,230.0,3.2,6.4,332.0,424.68,355.93
2018,11,27,13,15,282.0,204.5,3.25,6.35,346.5,490.54,412.81
2018,11,27,13,30,369.0,179.0,3.3,6.3,361.0,539.88,455.43
2018,11,27,13,45,459.5,157.5,3.35,6.3,373.0,614.34,517.09
2018,11,27,14,0,550.0,136.0,3.4,6.3,385.0,668.29,561.83
2018,11,27,14,15,646.0,111.0,3.35,6.15,384.0,727.11,608.54
2018,11,27,14,30,742.0,86.0,3.3,6.0,383.0,773.03,644.79
2018,11,27,14,45,550.5,102.5,3.3,5.8,311.5,622.89,528.2
2018,11,27,15,0,359.0,119.0,3.3,5.6,240.0,472.04,405.25
2018,11,27,15,15,515.5,89.5,3.1,5.2,239.5,558.25,479.46
2018,11,27,15,30,672.0,60.0,2.9,4.8,239.0,631.04,537.17
2018,11,27,15,45,623.5,55.0,2.7,4.35,198.0,570.03,486.04
2018,11,27,16,0,575.0,50.0,2.5,3.9,157.0,509.65,434.12
2018,11,27,16,15,410.0,40.5,2.35,3.15,106.5,366.19,310.53
2018,11,27,16,30,245.0,31.0,2.2,2.4,56.0,234.29,189.05
2018,11,27,16,45,180.5,21.0,2.05,1.65,34.0,158.77,28.0
2018,11,27,17,0,116.0,11.0,1.9,0.9,12.0,74.49,0.0
2018,11,27,17,15,58.0,5.5,2.0,0.7,6.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.2,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.15,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.2,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-3.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.25,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,11,28,7,15,156.5,12.0,1.9,-4.65,20.5,10.91,0.0
2018,11,28,7,30,313.0,24.0,2.2,-4.1,41.0,20.64,0.0
2018,11,28,7,45,446.0,32.0,2.5,-3.6,81.5,26.48,17.67
2018,11,28,8,0,579.0,40.0,2.8,-3.1,122.0,40.3,31.7
2018,11,28,8,15,648.0,45.0,3.0,-2.7,167.0,86.88,47.56
2018,11,28,8,30,717.0,50.0,3.2,-2.3,212.0,141.71,87.84
2018,11,28,8,45,760.5,54.0,3.35,-1.9,256.0,198.5,138.1
2018,11,28,9,0,804.0,58.0,3.5,-1.5,300.0,259.64,195.58
2018,11,28,9,15,833.5,60.5,3.55,-1.1,340.5,319.01,252.9
2018,11,28,9,30,863.0,63.0,3.6,-0.7,381.0,380.39,311.4
2018,11,28,9,45,883.5,64.5,3.6,-0.35,416.0,437.97,365.61
2018,11,28,10,0,904.0,66.0,3.6,0.0,451.0,496.0,418.65
2018,11,28,10,15,918.5,67.0,3.6,0.4,479.5,550.42,467.06
2018,11,28,10,30,933.0,68.0,3.6,0.8,508.0,603.94,513.26
2018,11,28,10,45,943.5,68.5,3.55,1.2,530.0,653.32,554.61
2018,11,28,11,0,954.0,69.0,3.5,1.6,552.0,700.9,593.36
2018,11,28,11,15,960.0,69.5,3.45,1.9,566.5,743.35,626.61
2018,11,28,11,30,966.0,70.0,3.4,2.2,581.0,783.2,655.86
2018,11,28,11,45,969.0,70.0,3.4,2.55,587.0,817.4,680.68
2018,11,28,12,0,972.0,70.0,3.4,2.9,593.0,848.44,702.99
2018,11,28,12,15,972.0,69.5,3.4,3.1,591.0,873.13,720.87
2018,11,28,12,30,972.0,69.0,3.4,3.3,589.0,894.24,736.16
2018,11,28,12,45,969.0,68.0,3.35,3.55,579.0,908.52,745.99
2018,11,28,13,0,966.0,67.0,3.3,3.8,569.0,918.98,753.15
2018,11,28,13,15,959.5,66.0,3.3,3.9,551.0,922.56,756.16
2018,11,28,13,30,953.0,65.0,3.3,4.0,533.0,922.26,756.52
2018,11,28,13,45,943.0,64.0,3.3,4.1,508.0,915.11,751.98
2018,11,28,14,0,933.0,63.0,3.3,4.2,483.0,904.25,744.84
2018,11,28,14,15,917.5,61.5,3.2,4.15,451.0,884.39,730.74
2018,11,28,14,30,902.0,60.0,3.1,4.1,419.0,861.25,714.18
2018,11,28,14,45,879.5,57.5,3.0,4.05,381.0,827.79,689.6
2018,11,28,15,0,857.0,55.0,2.9,4.0,343.0,791.78,662.7
2018,11,28,15,15,824.5,52.5,2.55,3.4,301.0,752.96,632.55
2018,11,28,15,30,792.0,50.0,2.2,2.8,259.0,704.63,593.81
2018,11,28,15,45,740.5,46.0,1.8,2.2,214.0,638.95,539.4
2018,11,28,16,0,689.0,42.0,1.4,1.6,169.0,573.54,482.85
2018,11,28,16,15,602.5,36.0,1.4,0.65,125.0,482.85,405.87
2018,11,28,16,30,516.0,30.0,1.4,-0.3,81.0,395.37,318.21
2018,11,28,16,45,329.5,20.5,1.35,-1.3,47.0,246.99,35.75
2018,11,28,17,0,143.0,11.0,1.3,-2.3,13.0,89.51,0.0
2018,11,28,17,15,71.5,5.5,1.3,-2.5,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-2.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.05,-3.9,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.85,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.55,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.25,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.95,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.7,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.55,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.55,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.65,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.15,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.45,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,15,143.5,10.5,1.1,-2.5,18.0,9.55,0.0
2018,11,29,7,30,287.0,21.0,1.3,-1.8,36.0,17.76,0.0
2018,11,29,7,45,418.5,28.5,1.45,-1.1,74.5,23.29,14.52
2018,11,29,8,0,550.0,36.0,1.6,-0.4,113.0,35.02,26.5
2018,11,29,8,15,619.0,41.0,1.55,0.2,156.0,79.8,42.21
2018,11,29,8,30,688.0,46.0,1.5,0.8,199.0,132.71,80.17
2018,11,29,8,45,732.0,49.5,1.45,1.35,241.5,187.22,127.29
2018,11,29,9,0,776.0,53.0,1.4,1.9,284.0,246.14,181.26
2018,11,29,9,15,805.0,55.0,1.25,2.5,323.0,303.07,234.45
2018,11,29,9,30,834.0,57.0,1.1,3.1,362.0,361.87,288.14
2018,11,29,9,45,853.5,58.5,1.0,3.7,395.5,417.45,337.74
2018,11,29,10,0,873.0,60.0,0.9,4.3,429.0,473.3,385.54
2018,11,29,10,15,885.5,61.5,0.85,4.8,456.5,525.55,429.01
2018,11,29,10,30,898.0,63.0,0.8,5.3,484.0,576.84,470.01
2018,11,29,10,45,907.0,64.0,0.75,5.85,505.0,624.23,506.39
2018,11,29,11,0,916.0,65.0,0.7,6.4,526.0,669.82,540.1
2018,11,29,11,15,921.5,65.5,0.8,6.75,540.0,710.42,571.0
2018,11,29,11,30,927.0,66.0,0.9,7.1,554.0,748.51,598.35
2018,11,29,11,45,929.5,66.0,1.0,7.5,560.0,781.07,621.51
2018,11,29,12,0,932.0,66.0,1.1,7.9,566.0,810.56,642.51
2018,11,29,12,15,931.5,66.0,1.2,8.1,564.0,834.46,660.05
2018,11,29,12,30,931.0,66.0,1.3,8.3,562.0,854.93,675.3
2018,11,29,12,45,927.5,65.5,1.45,8.55,552.5,868.73,686.57
2018,11,29,13,0,924.0,65.0,1.6,8.8,543.0,878.87,695.4
2018,11,29,13,15,915.0,64.5,1.65,8.9,525.0,880.59,697.53
2018,11,29,13,30,906.0,64.0,1.7,9.0,507.0,878.6,697.27
2018,11,29,13,45,893.0,63.0,1.75,9.05,482.0,868.84,691.76
2018,11,29,14,0,880.0,62.0,1.8,9.1,457.0,855.58,683.88
2018,11,29,14,15,842.0,64.5,1.75,9.0,421.5,830.7,666.9
2018,11,29,14,30,804.0,67.0,1.7,8.9,386.0,794.52,641.66
2018,11,29,14,45,798.0,62.0,1.65,8.85,354.0,772.9,626.81
2018,11,29,15,0,792.0,57.0,1.6,8.8,322.0,748.29,609.24
2018,11,29,15,15,688.0,58.5,1.45,8.1,268.0,651.15,536.8
2018,11,29,15,30,584.0,60.0,1.3,7.4,214.0,562.07,468.71
2018,11,29,15,45,324.5,58.0,1.1,6.75,141.0,343.47,291.6
2018,11,29,16,0,65.0,56.0,0.9,6.1,68.0,119.62,99.13
2018,11,29,16,15,44.0,41.5,1.0,5.3,48.5,86.49,69.73
2018,11,29,16,30,23.0,27.0,1.1,4.5,29.0,43.88,30.79
2018,11,29,16,45,17.0,15.5,1.15,3.7,16.5,31.59,0.0
2018,11,29,17,0,11.0,4.0,1.2,2.9,4.0,9.75,0.0
2018,11,29,17,15,5.5,2.0,1.25,2.75,2.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,3.05,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.95,5.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.7,0.0,0.0,0.0
