Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,4,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.55,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,11,30,7,15,6.5,4.0,2.6,5.25,4.5,3.64,0.0
2018,11,30,7,30,13.0,8.0,2.9,5.8,9.0,7.2,0.0
2018,11,30,7,45,53.5,19.0,3.2,6.35,26.0,15.73,7.46
2018,11,30,8,0,94.0,30.0,3.5,6.9,43.0,24.96,16.65
2018,11,30,8,15,55.5,40.5,3.55,7.5,49.0,39.21,26.41
2018,11,30,8,30,17.0,51.0,3.6,8.1,55.0,47.38,34.95
2018,11,30,8,45,9.0,62.5,3.6,8.7,64.5,56.76,43.56
2018,11,30,9,0,1.0,74.0,3.6,9.3,74.0,65.58,51.52
2018,11,30,9,15,12.0,94.5,3.75,9.95,98.5,87.31,69.81
2018,11,30,9,30,23.0,115.0,3.9,10.6,123.0,112.96,91.4
2018,11,30,9,45,40.5,139.5,4.05,11.25,155.5,145.18,118.35
2018,11,30,10,0,58.0,164.0,4.2,11.9,188.0,179.93,147.26
2018,11,30,10,15,56.0,174.0,4.25,12.35,198.5,192.7,157.71
2018,11,30,10,30,54.0,184.0,4.3,12.8,209.0,205.34,167.93
2018,11,30,10,45,65.5,192.5,4.35,13.25,224.5,224.46,183.6
2018,11,30,11,0,77.0,201.0,4.4,13.7,240.0,244.61,200.04
2018,11,30,11,15,60.0,196.0,4.35,14.0,227.0,231.93,189.09
2018,11,30,11,30,43.0,191.0,4.3,14.3,214.0,217.73,176.88
2018,11,30,11,45,162.5,192.0,4.3,14.55,278.5,322.58,265.11
2018,11,30,12,0,282.0,193.0,4.3,14.8,343.0,436.36,358.28
2018,11,30,12,15,376.0,188.0,4.15,14.95,387.5,530.96,433.58
2018,11,30,12,30,470.0,183.0,4.0,15.1,432.0,614.02,498.86
2018,11,30,12,45,428.5,182.5,3.85,15.25,406.5,590.05,479.22
2018,11,30,13,0,387.0,182.0,3.7,15.4,381.0,563.01,457.71
2018,11,30,13,15,281.0,196.0,3.5,15.4,338.0,478.28,389.96
2018,11,30,13,30,175.0,210.0,3.3,15.4,295.0,392.13,319.96
2018,11,30,13,45,144.5,192.0,3.05,15.45,260.0,346.72,283.7
2018,11,30,14,0,114.0,174.0,2.8,15.5,225.0,300.47,246.22
2018,11,30,14,15,60.5,145.5,2.6,15.4,172.5,205.06,167.73
2018,11,30,14,30,7.0,117.0,2.4,15.3,120.0,116.4,92.89
2018,11,30,14,45,4.5,93.0,2.25,15.2,95.0,89.47,70.53
2018,11,30,15,0,2.0,69.0,2.1,15.1,70.0,63.02,48.23
2018,11,30,15,15,57.0,66.5,1.95,14.8,81.5,122.42,100.66
2018,11,30,15,30,112.0,64.0,1.8,14.5,93.0,176.11,147.03
2018,11,30,15,45,74.0,55.5,1.7,14.25,73.5,122.65,100.66
2018,11,30,16,0,36.0,47.0,1.6,14.0,54.0,74.17,58.22
2018,11,30,16,15,18.0,33.0,1.55,13.6,36.5,45.08,32.58
2018,11,30,16,30,0.0,19.0,1.5,13.2,19.0,16.73,7.6
2018,11,30,16,45,3.0,11.0,1.4,12.85,11.0,11.46,0.0
2018,11,30,17,0,6.0,3.0,1.3,12.5,3.0,6.06,0.0
2018,11,30,17,15,3.0,1.5,1.35,12.45,1.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,1,7,15,3.5,3.0,0.8,8.6,3.0,2.73,0.0
2018,12,1,7,30,7.0,6.0,0.8,8.9,6.0,5.46,0.0
2018,12,1,7,45,3.5,6.5,0.8,9.25,6.5,5.82,0.0
2018,12,1,8,0,0.0,7.0,0.8,9.6,7.0,6.14,0.0
2018,12,1,8,15,0.0,11.0,0.95,9.75,11.0,9.65,2.7
2018,12,1,8,30,0.0,15.0,1.1,9.9,15.0,13.18,5.84
2018,12,1,8,45,2.0,35.0,1.2,10.0,35.5,31.2,21.53
2018,12,1,9,0,4.0,55.0,1.3,10.1,56.0,49.53,37.41
2018,12,1,9,15,2.0,73.5,1.4,10.25,74.0,65.6,51.32
2018,12,1,9,30,0.0,92.0,1.5,10.4,92.0,81.64,65.03
2018,12,1,9,45,0.0,92.5,1.6,10.5,92.5,82.16,65.31
2018,12,1,10,0,0.0,93.0,1.7,10.6,93.0,82.64,65.58
2018,12,1,10,15,0.0,100.5,1.85,10.85,100.5,89.51,71.24
2018,12,1,10,30,0.0,108.0,2.0,11.1,108.0,96.46,76.93
2018,12,1,10,45,0.0,123.0,2.15,11.35,123.0,110.52,88.59
2018,12,1,11,0,0.0,138.0,2.3,11.6,138.0,124.84,100.39
2018,12,1,11,15,0.0,132.0,2.4,12.15,132.0,119.25,95.39
2018,12,1,11,30,0.0,126.0,2.5,12.7,126.0,113.64,90.46
2018,12,1,11,45,0.0,121.5,2.65,13.2,121.5,109.45,86.77
2018,12,1,12,0,0.0,117.0,2.8,13.7,117.0,105.26,83.11
2018,12,1,12,15,0.0,98.0,2.55,14.05,98.0,87.31,68.02
2018,12,1,12,30,0.0,79.0,2.3,14.4,79.0,69.93,53.43
2018,12,1,12,45,0.0,83.5,2.05,14.7,83.5,73.93,56.75
2018,12,1,13,0,0.0,88.0,1.8,15.0,88.0,78.01,60.12
2018,12,1,13,15,0.0,84.5,1.55,14.65,84.5,74.81,57.58
2018,12,1,13,30,0.0,81.0,1.3,14.3,81.0,71.69,55.12
2018,12,1,13,45,0.0,93.5,1.05,13.95,93.5,83.71,65.37
2018,12,1,14,0,0.0,106.0,0.8,13.6,106.0,96.65,76.38
2018,12,1,14,15,0.0,89.5,0.85,13.3,89.5,80.47,62.97
2018,12,1,14,30,0.0,73.0,0.9,13.0,73.0,64.56,49.72
2018,12,1,14,45,0.0,53.5,0.9,12.65,53.5,47.23,35.09
2018,12,1,15,0,0.0,34.0,0.9,12.3,34.0,29.95,20.33
2018,12,1,15,15,0.0,30.0,1.1,12.25,30.0,26.41,17.29
2018,12,1,15,30,0.0,26.0,1.3,12.2,26.0,22.88,14.2
2018,12,1,15,45,0.0,23.0,1.5,12.1,23.0,20.23,11.85
2018,12,1,16,0,0.0,20.0,1.7,12.0,20.0,17.58,9.44
2018,12,1,16,15,0.0,15.5,1.8,11.95,15.5,13.62,5.84
2018,12,1,16,30,0.0,11.0,1.9,11.9,11.0,9.66,2.02
2018,12,1,16,45,1.5,6.5,2.0,11.85,6.5,6.6,0.0
2018,12,1,17,0,3.0,2.0,2.1,11.8,2.0,3.49,0.0
2018,12,1,17,15,1.5,1.0,2.15,11.75,1.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.0,2.9,13.7,3.0,2.73,0.0
2018,12,2,7,30,0.0,6.0,3.0,14.0,6.0,5.26,0.0
2018,12,2,7,45,0.0,11.5,3.05,14.25,11.5,10.1,2.29
2018,12,2,8,0,0.0,17.0,3.1,14.5,17.0,14.94,7.3
2018,12,2,8,15,0.0,22.5,3.15,14.8,22.5,19.79,11.09
2018,12,2,8,30,0.0,28.0,3.2,15.1,28.0,24.65,15.37
2018,12,2,8,45,0.0,39.5,3.2,15.45,39.5,34.82,24.12
2018,12,2,9,0,0.0,51.0,3.2,15.8,51.0,45.01,32.8
2018,12,2,9,15,9.0,72.0,3.2,16.15,75.0,66.33,50.55
2018,12,2,9,30,18.0,93.0,3.2,16.5,99.0,90.79,70.9
2018,12,2,9,45,66.5,131.5,3.2,16.8,158.5,148.0,117.96
2018,12,2,10,0,115.0,170.0,3.2,17.1,218.0,217.29,174.61
2018,12,2,10,15,112.5,174.0,3.25,17.35,223.5,227.69,183.18
2018,12,2,10,30,110.0,178.0,3.3,17.6,229.0,237.58,191.29
2018,12,2,10,45,85.5,165.5,3.35,17.85,206.0,208.61,167.72
2018,12,2,11,0,61.0,153.0,3.4,18.1,183.0,184.6,147.93
2018,12,2,11,15,30.5,117.0,3.35,18.25,132.0,130.71,103.42
2018,12,2,11,30,0.0,81.0,3.3,18.4,81.0,71.7,54.05
2018,12,2,11,45,1.5,80.5,3.25,18.6,81.5,72.38,54.63
2018,12,2,12,0,3.0,80.0,3.2,18.8,82.0,73.13,55.25
2018,12,2,12,15,2.5,71.5,3.15,18.85,73.0,65.25,48.72
2018,12,2,12,30,2.0,63.0,3.1,18.9,64.0,57.34,42.18
2018,12,2,12,45,2.5,69.5,3.1,19.0,71.0,63.57,47.35
2018,12,2,13,0,3.0,76.0,3.1,19.1,78.0,69.8,52.54
2018,12,2,13,15,5.5,80.5,3.25,19.3,83.5,75.98,57.75
2018,12,2,13,30,8.0,85.0,3.4,19.5,89.0,82.23,63.05
2018,12,2,13,45,39.0,102.0,3.5,19.7,119.5,133.22,106.26
2018,12,2,14,0,70.0,119.0,3.6,19.9,150.0,193.67,156.63
2018,12,2,14,15,250.5,112.5,3.65,20.0,212.5,357.48,293.86
2018,12,2,14,30,431.0,106.0,3.7,20.1,275.0,521.46,425.77
2018,12,2,14,45,523.0,90.5,3.8,20.15,276.5,582.92,473.55
2018,12,2,15,0,615.0,75.0,3.9,20.2,278.0,630.57,510.48
2018,12,2,15,15,599.0,68.0,3.85,20.05,245.0,596.9,484.78
2018,12,2,15,30,583.0,61.0,3.8,19.9,212.0,561.67,457.4
2018,12,2,15,45,560.0,54.0,3.75,19.75,178.0,519.98,423.66
2018,12,2,16,0,537.0,47.0,3.7,19.6,144.0,477.75,387.65
2018,12,2,16,15,453.5,39.0,3.7,19.25,105.5,393.26,315.41
2018,12,2,16,30,370.0,31.0,3.7,18.9,67.0,313.79,236.81
2018,12,2,16,45,230.0,20.0,3.7,18.6,38.5,185.62,0.0
2018,12,2,17,0,90.0,9.0,3.7,18.3,10.0,58.22,0.0
2018,12,2,17,15,45.0,4.5,3.7,18.0,5.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,7,15,6.5,6.0,1.3,8.3,6.5,5.46,0.0
2018,12,3,7,30,13.0,12.0,1.4,8.8,13.0,10.91,0.0
2018,12,3,7,45,105.5,28.5,1.55,9.25,41.5,23.06,12.49
2018,12,3,8,0,198.0,45.0,1.7,9.7,70.0,34.69,24.86
2018,12,3,8,15,372.0,49.0,1.8,10.1,119.0,64.95,37.57
2018,12,3,8,30,546.0,53.0,1.9,10.5,168.0,114.56,68.4
2018,12,3,8,45,456.0,73.5,2.0,10.9,183.5,152.55,105.27
2018,12,3,9,0,366.0,94.0,2.1,11.3,199.0,177.19,132.3
2018,12,3,9,15,357.0,104.5,2.15,11.85,218.5,208.31,161.39
2018,12,3,9,30,348.0,115.0,2.2,12.4,238.0,238.09,188.81
2018,12,3,9,45,234.0,141.0,2.2,12.95,227.0,233.67,188.47
2018,12,3,10,0,120.0,167.0,2.2,13.5,216.0,216.41,175.62
2018,12,3,10,15,209.0,175.0,2.3,13.9,268.0,277.04,225.62
2018,12,3,10,30,298.0,183.0,2.4,14.3,320.0,353.68,287.9
2018,12,3,10,45,272.5,196.5,2.5,14.7,326.0,368.75,299.71
2018,12,3,11,0,247.0,210.0,2.6,15.1,332.0,381.25,309.34
2018,12,3,11,15,187.5,221.0,2.65,15.35,315.0,355.06,287.81
2018,12,3,11,30,128.0,232.0,2.7,15.6,298.0,334.1,270.0
2018,12,3,11,45,145.5,235.0,2.8,15.8,311.0,357.22,288.8
2018,12,3,12,0,163.0,238.0,2.9,16.0,324.0,381.07,307.96
2018,12,3,12,15,177.5,237.5,2.9,16.15,331.0,399.02,322.36
2018,12,3,12,30,192.0,237.0,2.9,16.3,338.0,417.12,336.87
2018,12,3,12,45,243.0,226.0,2.95,16.4,351.5,468.3,378.07
2018,12,3,13,0,294.0,215.0,3.0,16.5,365.0,505.24,408.1
2018,12,3,13,15,318.0,202.5,2.95,16.5,360.0,516.97,418.12
2018,12,3,13,30,342.0,190.0,2.9,16.5,355.0,527.51,427.4
2018,12,3,13,45,359.0,178.0,2.9,16.5,343.5,531.19,431.44
2018,12,3,14,0,376.0,166.0,2.9,16.5,332.0,533.21,434.27
2018,12,3,14,15,403.0,149.0,2.75,16.4,316.0,553.24,450.62
2018,12,3,14,30,430.0,132.0,2.6,16.3,300.0,553.64,452.09
2018,12,3,14,45,458.0,115.0,2.45,16.2,279.0,551.92,451.91
2018,12,3,15,0,486.0,98.0,2.3,16.1,258.0,546.9,448.67
2018,12,3,15,15,572.0,75.5,2.05,15.45,241.0,584.66,478.05
2018,12,3,15,30,658.0,53.0,1.8,14.8,224.0,602.8,490.89
2018,12,3,15,45,632.0,47.5,1.6,14.2,187.5,558.43,454.98
2018,12,3,16,0,606.0,42.0,1.4,13.6,151.0,513.2,416.89
2018,12,3,16,15,451.5,36.5,1.4,12.85,105.0,388.78,314.82
2018,12,3,16,30,297.0,31.0,1.4,12.1,59.0,267.28,204.45
2018,12,3,16,45,203.0,20.0,1.45,11.4,34.5,169.41,0.0
2018,12,3,17,0,109.0,9.0,1.5,10.7,10.0,68.83,0.0
2018,12,3,17,15,54.5,4.5,1.55,10.45,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,4,7,15,94.0,9.5,1.15,2.3,13.0,8.64,0.0
2018,12,4,7,30,188.0,19.0,1.3,2.9,26.0,17.28,0.0
2018,12,4,7,45,329.5,29.0,1.45,3.45,62.0,24.22,13.35
2018,12,4,8,0,471.0,39.0,1.6,4.0,98.0,31.91,22.92
2018,12,4,8,15,549.0,46.0,1.85,4.5,140.5,71.75,38.68
2018,12,4,8,30,627.0,53.0,2.1,5.0,183.0,122.94,73.5
2018,12,4,8,45,676.5,57.0,2.3,5.45,225.0,175.17,117.06
2018,12,4,9,0,726.0,61.0,2.5,5.9,267.0,233.78,169.63
2018,12,4,9,15,760.5,64.0,2.55,6.25,306.5,290.26,222.18
2018,12,4,9,30,795.0,67.0,2.6,6.6,346.0,349.46,276.8
2018,12,4,9,45,819.5,68.5,2.6,6.9,380.5,405.51,328.0
2018,12,4,10,0,844.0,70.0,2.6,7.2,415.0,462.48,378.58
2018,12,4,10,15,781.0,86.5,2.5,7.4,422.5,491.91,405.65
2018,12,4,10,30,718.0,103.0,2.4,7.6,430.0,514.79,425.9
2018,12,4,10,45,461.0,146.0,2.3,7.8,359.5,437.05,363.55
2018,12,4,11,0,204.0,189.0,2.2,8.0,289.0,321.51,267.85
2018,12,4,11,15,129.0,199.0,2.1,8.2,263.0,291.68,242.54
2018,12,4,11,30,54.0,209.0,2.0,8.4,237.0,245.06,202.47
2018,12,4,11,45,49.5,210.0,1.9,8.55,236.0,246.03,203.14
2018,12,4,12,0,45.0,211.0,1.8,8.7,235.0,246.67,203.36
2018,12,4,12,15,39.5,208.5,1.7,8.8,229.5,242.31,199.52
2018,12,4,12,30,34.0,206.0,1.6,8.9,224.0,237.62,195.45
2018,12,4,12,45,47.0,210.5,1.55,9.0,234.5,256.35,211.23
2018,12,4,13,0,60.0,215.0,1.5,9.1,245.0,275.86,227.51
2018,12,4,13,15,78.0,212.5,1.5,9.1,250.5,291.7,241.18
2018,12,4,13,30,96.0,210.0,1.5,9.1,256.0,307.92,255.18
2018,12,4,13,45,89.5,199.0,1.45,9.1,240.5,292.18,242.49
2018,12,4,14,0,83.0,188.0,1.4,9.1,225.0,276.19,229.7
2018,12,4,14,15,75.5,174.0,1.4,8.95,206.0,255.21,212.92
2018,12,4,14,30,68.0,160.0,1.4,8.8,187.0,234.1,195.85
2018,12,4,14,45,57.5,145.0,1.4,8.7,166.0,209.09,175.18
2018,12,4,15,0,47.0,130.0,1.4,8.6,145.0,184.24,154.35
2018,12,4,15,15,34.5,112.5,1.25,8.3,123.0,154.41,128.93
2018,12,4,15,30,22.0,95.0,1.1,8.0,101.0,124.87,103.37
2018,12,4,15,45,13.0,77.0,0.95,7.65,80.5,88.33,71.57
2018,12,4,16,0,4.0,59.0,0.8,7.3,60.0,62.6,48.74
2018,12,4,16,15,2.0,42.5,0.8,6.9,43.0,43.75,31.87
2018,12,4,16,30,0.0,26.0,0.8,6.5,26.0,24.0,13.71
2018,12,4,16,45,9.0,15.5,0.75,6.05,15.5,21.0,0.0
2018,12,4,17,0,18.0,5.0,0.7,5.6,5.0,14.57,0.0
2018,12,4,17,15,9.0,2.5,0.7,5.45,2.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,7,15,17.0,7.0,1.65,0.1,7.5,0.0,0.0
2018,12,5,7,30,34.0,14.0,1.8,0.5,15.0,12.73,0.0
2018,12,5,7,45,87.0,29.5,2.0,0.9,38.5,23.72,12.61
2018,12,5,8,0,140.0,45.0,2.2,1.3,62.0,35.64,26.45
2018,12,5,8,15,149.5,57.5,2.35,1.85,82.5,56.73,39.38
2018,12,5,8,30,159.0,70.0,2.5,2.4,103.0,80.08,58.02
2018,12,5,8,45,242.0,84.0,2.65,2.9,146.0,118.72,88.49
2018,12,5,9,0,325.0,98.0,2.8,3.4,189.0,169.63,131.22
2018,12,5,9,15,540.0,86.0,2.95,3.8,263.0,245.12,192.47
2018,12,5,9,30,755.0,74.0,3.1,4.2,337.0,340.86,273.25
2018,12,5,9,45,797.5,73.5,3.25,4.55,375.5,400.03,327.28
2018,12,5,10,0,840.0,73.0,3.4,4.9,414.0,461.96,382.69
2018,12,5,10,15,864.5,72.5,3.45,5.05,444.5,517.24,431.65
2018,12,5,10,30,889.0,72.0,3.5,5.2,475.0,572.69,479.53
2018,12,5,10,45,899.0,73.5,3.55,5.35,497.0,618.5,518.58
2018,12,5,11,0,909.0,75.0,3.6,5.5,519.0,665.19,557.34
2018,12,5,11,15,913.5,76.0,3.6,5.55,533.0,705.75,590.49
2018,12,5,11,30,918.0,77.0,3.6,5.6,547.0,743.81,619.77
2018,12,5,11,45,786.5,104.0,3.65,5.6,510.0,713.94,596.22
2018,12,5,12,0,655.0,131.0,3.7,5.6,473.0,672.24,563.31
2018,12,5,12,15,559.0,156.0,3.7,5.65,447.5,636.59,534.33
2018,12,5,12,30,463.0,181.0,3.7,5.7,422.0,601.95,505.41
2018,12,5,12,45,322.0,191.5,3.7,5.75,358.0,492.34,415.77
2018,12,5,13,0,181.0,202.0,3.7,5.8,294.0,377.55,319.55
2018,12,5,13,15,108.0,191.5,3.65,5.75,246.0,307.05,259.85
2018,12,5,13,30,35.0,181.0,3.6,5.7,198.0,219.28,184.27
2018,12,5,13,45,58.0,168.5,3.6,5.7,195.0,226.54,191.88
2018,12,5,14,0,81.0,156.0,3.6,5.7,192.0,233.56,199.08
2018,12,5,14,15,387.5,124.0,3.5,5.55,277.0,508.24,436.73
2018,12,5,14,30,694.0,92.0,3.4,5.4,362.0,734.0,618.46
2018,12,5,14,45,440.5,94.5,3.3,5.3,260.0,509.61,437.84
2018,12,5,15,0,187.0,97.0,3.2,5.2,158.0,282.53,244.93
2018,12,5,15,15,98.5,70.0,2.95,4.85,102.0,160.05,138.36
2018,12,5,15,30,10.0,43.0,2.7,4.5,46.0,47.59,36.95
2018,12,5,15,45,7.5,36.0,2.45,4.2,38.0,37.29,27.69
2018,12,5,16,0,5.0,29.0,2.2,3.9,30.0,29.09,20.15
2018,12,5,16,15,2.5,21.5,2.1,3.3,22.0,20.61,12.32
2018,12,5,16,30,0.0,14.0,2.0,2.7,14.0,12.3,4.39
2018,12,5,16,45,5.0,8.0,1.9,2.1,8.0,10.15,0.0
2018,12,5,17,0,10.0,2.0,1.8,1.5,2.0,7.39,0.0
2018,12,5,17,15,5.0,1.0,1.8,1.2,1.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.65,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.45,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,-4.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-3.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,6,7,15,90.5,8.5,0.9,-3.25,11.5,0.0,0.0
2018,12,6,7,30,181.0,17.0,1.0,-2.6,23.0,15.46,0.0
2018,12,6,7,45,340.5,26.5,1.1,-1.95,59.5,22.06,10.97
2018,12,6,8,0,500.0,36.0,1.2,-1.3,96.0,29.42,21.07
2018,12,6,8,15,542.0,43.5,1.2,-0.75,132.5,66.76,36.1
2018,12,6,8,30,584.0,51.0,1.2,-0.2,169.0,113.5,68.65
2018,12,6,8,45,639.0,56.5,1.25,0.35,212.0,165.28,111.78
2018,12,6,9,0,694.0,62.0,1.3,0.9,255.0,222.9,163.43
2018,12,6,9,15,763.0,61.0,1.3,1.35,301.5,284.65,219.45
2018,12,6,9,30,832.0,60.0,1.3,1.8,348.0,351.52,279.81
2018,12,6,9,45,854.5,62.0,1.25,2.25,383.0,409.02,332.1
2018,12,6,10,0,877.0,64.0,1.2,2.7,418.0,465.98,382.25
2018,12,6,10,15,817.5,79.5,1.35,3.1,427.5,499.41,413.22
2018,12,6,10,30,758.0,95.0,1.5,3.5,437.0,524.97,436.5
2018,12,6,10,45,839.0,81.5,1.6,3.85,476.5,593.3,492.96
2018,12,6,11,0,920.0,68.0,1.7,4.2,516.0,662.39,548.66
2018,12,6,11,15,841.5,88.5,1.8,4.45,507.0,674.36,558.02
2018,12,6,11,30,763.0,109.0,1.9,4.7,498.0,676.62,559.88
2018,12,6,11,45,698.0,126.5,2.05,4.95,486.0,675.77,559.56
2018,12,6,12,0,633.0,144.0,2.2,5.2,474.0,668.13,553.68
2018,12,6,12,15,602.0,151.5,2.25,5.35,464.5,670.67,555.74
2018,12,6,12,30,571.0,159.0,2.3,5.5,455.0,663.9,550.64
2018,12,6,12,45,680.5,129.5,2.4,5.6,477.0,741.54,611.93
2018,12,6,13,0,790.0,100.0,2.5,5.7,499.0,806.4,660.98
2018,12,6,13,15,657.5,125.5,2.6,5.75,450.5,738.8,610.47
2018,12,6,13,30,525.0,151.0,2.7,5.8,402.0,653.87,546.01
2018,12,6,13,45,478.5,152.5,2.75,5.85,372.5,619.42,519.79
2018,12,6,14,0,432.0,154.0,2.8,5.9,343.0,582.96,491.23
2018,12,6,14,15,418.0,144.5,2.75,5.8,317.5,559.51,473.56
2018,12,6,14,30,404.0,135.0,2.7,5.7,292.0,534.39,454.25
2018,12,6,14,45,408.0,121.0,2.65,5.6,267.0,517.12,441.49
2018,12,6,15,0,412.0,107.0,2.6,5.5,242.0,497.8,426.66
2018,12,6,15,15,371.5,97.5,2.3,4.95,207.5,447.12,384.69
2018,12,6,15,30,331.0,88.0,2.0,4.4,173.0,396.94,342.25
2018,12,6,15,45,275.5,76.5,1.7,3.9,138.5,333.98,287.69
2018,12,6,16,0,220.0,65.0,1.4,3.4,104.0,258.99,221.99
2018,12,6,16,15,158.5,50.0,1.4,2.75,74.0,193.2,162.72
2018,12,6,16,30,97.0,35.0,1.4,2.1,44.0,131.56,102.48
2018,12,6,16,45,60.0,21.0,1.35,1.45,25.5,76.48,0.0
2018,12,6,17,0,23.0,7.0,1.3,0.8,7.0,19.2,0.0
2018,12,6,17,15,11.5,3.5,1.35,0.65,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,-0.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.25,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,7,7,15,35.0,6.5,1.1,-1.25,7.5,0.0,0.0
2018,12,7,7,30,70.0,13.0,1.2,-0.6,15.0,11.82,0.0
2018,12,7,7,45,148.5,26.5,1.25,0.1,41.0,20.79,9.28
2018,12,7,8,0,227.0,40.0,1.3,0.8,67.0,31.02,22.22
2018,12,7,8,15,280.5,52.5,1.4,1.3,99.5,58.35,36.98
2018,12,7,8,30,334.0,65.0,1.5,1.8,132.0,95.11,63.42
2018,12,7,8,45,371.5,76.5,1.65,2.3,166.5,134.55,96.42
2018,12,7,9,0,409.0,88.0,1.8,2.8,201.0,178.21,135.17
2018,12,7,9,15,380.0,104.5,1.75,3.4,221.5,211.6,167.87
2018,12,7,9,30,351.0,121.0,1.7,4.0,242.0,241.58,196.73
2018,12,7,9,45,312.5,140.5,1.7,4.65,256.0,262.05,216.55
2018,12,7,10,0,274.0,160.0,1.7,5.3,270.0,282.88,235.46
2018,12,7,10,15,270.5,172.5,1.65,5.75,287.5,310.04,258.7
2018,12,7,10,30,267.0,185.0,1.6,6.2,305.0,336.54,280.71
2018,12,7,10,45,282.0,192.0,1.55,6.7,324.0,367.46,305.93
2018,12,7,11,0,297.0,199.0,1.5,7.2,343.0,399.05,331.2
2018,12,7,11,15,299.5,206.5,1.4,7.35,355.0,423.37,350.31
2018,12,7,11,30,302.0,214.0,1.3,7.5,367.0,447.16,368.69
2018,12,7,11,45,302.5,216.5,1.15,7.6,371.5,463.32,380.66
2018,12,7,12,0,303.0,219.0,1.0,7.7,376.0,478.56,391.7
2018,12,7,12,15,328.0,213.5,0.9,7.8,383.5,502.94,410.5
2018,12,7,12,30,353.0,208.0,0.8,7.9,391.0,527.13,428.81
2018,12,7,12,45,362.0,203.0,0.75,8.0,388.0,538.21,437.09
2018,12,7,13,0,371.0,198.0,0.7,8.1,385.0,548.09,444.6
2018,12,7,13,15,358.0,193.5,0.7,8.15,369.0,538.56,437.6
2018,12,7,13,30,345.0,189.0,0.7,8.2,353.0,527.4,429.57
2018,12,7,13,45,315.0,183.5,0.75,8.2,328.0,498.91,408.45
2018,12,7,14,0,285.0,178.0,0.8,8.2,303.0,469.21,386.23
2018,12,7,14,15,266.0,166.5,0.75,8.1,277.0,440.23,364.14
2018,12,7,14,30,247.0,155.0,0.7,8.0,251.0,410.4,341.08
2018,12,7,14,45,197.0,140.5,0.65,7.9,212.5,334.12,280.04
2018,12,7,15,0,147.0,126.0,0.6,7.8,174.0,274.83,231.4
2018,12,7,15,15,95.5,109.5,0.5,7.6,139.0,212.72,179.04
2018,12,7,15,30,44.0,93.0,0.4,7.4,104.0,139.05,115.77
2018,12,7,15,45,47.5,79.0,0.3,7.2,89.0,126.47,105.1
2018,12,7,16,0,51.0,65.0,0.2,7.0,74.0,113.75,93.55
2018,12,7,16,15,70.0,49.5,0.25,6.75,58.0,119.85,97.48
2018,12,7,16,30,89.0,34.0,0.3,6.5,42.0,124.3,94.74
2018,12,7,16,45,72.5,21.5,0.35,6.2,26.0,85.09,0.0
2018,12,7,17,0,56.0,9.0,0.4,5.9,10.0,39.44,0.0
2018,12,7,17,15,28.0,4.5,0.45,5.7,5.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.7,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,0.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.15,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.45,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,12,8,7,15,4.0,2.0,2.0,-0.35,2.0,0.0,0.0
2018,12,8,7,30,8.0,4.0,2.1,-0.2,4.0,3.64,0.0
2018,12,8,7,45,7.5,14.0,2.2,-0.05,14.5,12.56,2.93
2018,12,8,8,0,7.0,24.0,2.3,0.1,25.0,21.41,13.58
2018,12,8,8,15,3.5,36.5,2.35,0.3,37.0,32.38,22.89
2018,12,8,8,30,0.0,49.0,2.4,0.5,49.0,43.1,32.87
2018,12,8,8,45,0.5,69.0,2.4,0.75,69.0,60.69,48.74
2018,12,8,9,0,1.0,89.0,2.4,1.0,89.0,78.71,64.84
2018,12,8,9,15,12.5,109.0,2.4,1.25,113.0,100.26,83.52
2018,12,8,9,30,24.0,129.0,2.4,1.5,137.0,123.45,103.62
2018,12,8,9,45,73.5,150.0,2.4,1.75,178.5,167.8,141.62
2018,12,8,10,0,123.0,171.0,2.4,2.0,220.0,220.56,186.92
2018,12,8,10,15,111.5,181.0,2.3,2.15,228.0,233.08,197.76
2018,12,8,10,30,100.0,191.0,2.2,2.3,236.0,237.09,201.2
2018,12,8,10,45,73.5,194.5,2.1,2.5,228.5,230.86,195.55
2018,12,8,11,0,47.0,198.0,2.0,2.7,221.0,222.22,187.61
2018,12,8,11,15,45.0,199.5,2.0,2.8,222.0,225.52,190.3
2018,12,8,11,30,43.0,201.0,2.0,2.9,223.0,228.62,192.77
2018,12,8,11,45,22.0,177.5,2.0,3.05,189.0,180.92,151.81
2018,12,8,12,0,1.0,154.0,2.0,3.2,155.0,142.37,118.3
2018,12,8,12,15,1.0,153.0,2.0,3.25,154.0,141.78,117.85
2018,12,8,12,30,1.0,152.0,2.0,3.3,153.0,141.23,117.39
2018,12,8,12,45,9.0,166.0,2.05,3.4,171.0,162.86,136.21
2018,12,8,13,0,17.0,180.0,2.1,3.5,189.0,185.5,155.8
2018,12,8,13,15,19.5,180.5,2.05,3.5,190.0,189.67,159.51
2018,12,8,13,30,22.0,181.0,2.0,3.5,191.0,194.15,163.58
2018,12,8,13,45,19.5,171.0,2.0,3.5,179.5,182.73,154.0
2018,12,8,14,0,17.0,161.0,2.0,3.5,168.0,171.32,144.44
2018,12,8,14,15,9.0,131.0,1.9,3.5,134.5,132.46,110.94
2018,12,8,14,30,1.0,101.0,1.8,3.5,101.0,94.23,77.63
2018,12,8,14,45,0.5,81.0,1.75,3.45,81.0,73.63,59.73
2018,12,8,15,0,0.0,61.0,1.7,3.4,61.0,53.89,42.39
2018,12,8,15,15,0.0,58.0,1.55,3.15,58.0,51.23,40.11
2018,12,8,15,30,0.0,55.0,1.4,2.9,55.0,48.7,37.85
2018,12,8,15,45,0.0,45.5,1.3,2.65,45.5,40.16,30.15
2018,12,8,16,0,0.0,36.0,1.2,2.4,36.0,31.75,22.47
2018,12,8,16,15,0.0,27.0,1.3,2.2,27.0,23.79,15.09
2018,12,8,16,30,0.0,18.0,1.4,2.0,18.0,15.84,7.31
2018,12,8,16,45,10.5,10.5,1.45,1.8,10.5,15.7,0.0
2018,12,8,17,0,21.0,3.0,1.5,1.6,3.0,14.46,0.0
2018,12,8,17,15,10.5,1.5,1.6,1.55,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.45,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,1.15,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,1.05,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.25,0.85,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.2,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,0.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,-0.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.95,-0.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.1,-0.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.2,-0.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.6,-0.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.9,-0.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.15,-0.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-0.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.05,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.5,-1.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.4,-1.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.25,-1.6,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-1.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-1.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-2.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.3,-2.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.3,-2.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.35,-2.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.4,0.0,0.0,0.0
2018,12,9,7,15,0.5,2.5,4.5,-2.35,2.5,0.0,0.0
2018,12,9,7,30,1.0,5.0,4.6,-2.3,5.0,4.55,0.0
2018,12,9,7,45,0.5,10.5,4.7,-2.25,10.5,9.22,0.31
2018,12,9,8,0,0.0,16.0,4.8,-2.2,16.0,14.07,7.01
2018,12,9,8,15,0.0,20.5,4.9,-2.05,20.5,18.03,10.4
2018,12,9,8,30,0.0,25.0,5.0,-1.9,25.0,22.0,14.17
2018,12,9,8,45,0.0,27.0,5.1,-1.75,27.0,23.76,15.89
2018,12,9,9,0,0.0,29.0,5.2,-1.6,29.0,25.53,17.54
2018,12,9,9,15,0.0,38.0,5.3,-1.4,38.0,33.49,24.74
2018,12,9,9,30,0.0,47.0,5.4,-1.2,47.0,41.46,31.91
2018,12,9,9,45,1.0,61.5,5.5,-0.95,62.0,54.72,43.74
2018,12,9,10,0,2.0,76.0,5.6,-0.7,77.0,68.13,55.63
2018,12,9,10,15,1.0,64.5,5.75,-0.5,65.0,57.49,46.0
2018,12,9,10,30,0.0,53.0,5.9,-0.3,53.0,46.8,36.34
2018,12,9,10,45,0.0,61.0,6.0,-0.1,61.0,53.91,42.58
2018,12,9,11,0,0.0,69.0,6.1,0.1,69.0,61.02,48.81
2018,12,9,11,15,0.0,63.5,6.15,0.35,63.5,56.14,44.38
2018,12,9,11,30,0.0,58.0,6.2,0.6,58.0,51.26,39.98
2018,12,9,11,45,0.5,77.5,6.2,0.8,78.0,68.95,55.59
2018,12,9,12,0,1.0,97.0,6.2,1.0,98.0,87.16,71.57
2018,12,9,12,15,15.0,117.5,5.9,1.05,125.5,117.79,98.96
2018,12,9,12,30,29.0,138.0,5.6,1.1,153.0,158.06,134.62
2018,12,9,12,45,17.5,125.5,5.25,1.15,134.5,128.71,108.59
2018,12,9,13,0,6.0,113.0,4.9,1.2,116.0,107.25,89.41
2018,12,9,13,15,4.5,106.0,5.05,1.15,108.0,99.41,82.59
2018,12,9,13,30,3.0,99.0,5.2,1.1,100.0,91.54,75.72
2018,12,9,13,45,12.5,104.0,5.35,1.05,109.5,105.03,88.17
2018,12,9,14,0,22.0,109.0,5.5,1.0,119.0,127.13,108.22
2018,12,9,14,15,17.0,100.0,5.65,0.95,107.5,113.7,96.35
2018,12,9,14,30,12.0,91.0,5.8,0.9,96.0,92.95,77.92
2018,12,9,14,45,6.5,73.5,5.95,0.8,76.0,70.88,58.19
2018,12,9,15,0,1.0,56.0,6.1,0.7,56.0,50.26,39.6
2018,12,9,15,15,140.5,57.5,6.15,0.6,93.5,189.53,169.01
2018,12,9,15,30,280.0,59.0,6.2,0.5,131.0,315.93,283.25
2018,12,9,15,45,339.0,64.5,6.2,0.35,136.0,363.89,324.2
2018,12,9,16,0,398.0,70.0,6.2,0.2,141.0,407.23,358.68
2018,12,9,16,15,308.5,56.0,6.2,0.1,102.0,318.0,275.07
2018,12,9,16,30,219.0,42.0,6.2,0.0,63.0,235.51,189.88
2018,12,9,16,45,126.0,25.5,6.15,-0.1,36.0,132.89,0.0
2018,12,9,17,0,33.0,9.0,6.1,-0.2,9.0,26.65,0.0
2018,12,9,17,15,16.5,4.5,6.05,-0.3,4.5,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.95,-0.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.9,-0.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.9,-0.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.9,-0.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.65,-0.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-0.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-1.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.05,-1.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.05,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.45,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.4,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.3,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.15,-1.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.1,-1.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,4.05,-1.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.95,-1.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.65,-1.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.5,-1.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.25,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.1,-1.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,-1.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.05,-1.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.0,-1.35,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,-1.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.95,-1.4,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,12,10,7,15,21.5,5.5,2.95,-1.3,6.0,0.0,0.0
2018,12,10,7,30,43.0,11.0,3.0,-1.2,12.0,10.01,0.0
2018,12,10,7,45,78.0,25.5,3.05,-1.05,32.0,20.59,6.66
2018,12,10,8,0,113.0,40.0,3.1,-0.9,52.0,31.82,22.77
2018,12,10,8,15,144.0,55.5,3.15,-0.75,78.5,52.79,36.88
2018,12,10,8,30,175.0,71.0,3.2,-0.6,105.0,80.55,58.37
2018,12,10,8,45,212.5,86.0,3.25,-0.4,136.5,112.79,85.42
2018,12,10,9,0,250.0,101.0,3.3,-0.2,168.0,149.5,117.77
2018,12,10,9,15,278.0,113.5,3.35,-0.05,198.5,185.56,150.71
2018,12,10,9,30,306.0,126.0,3.4,0.1,229.0,224.57,186.46
2018,12,10,9,45,435.5,117.0,3.45,0.3,280.0,290.26,243.64
2018,12,10,10,0,565.0,108.0,3.5,0.5,331.0,367.68,311.31
2018,12,10,10,15,569.0,115.5,3.5,0.65,354.0,408.39,348.24
2018,12,10,10,30,573.0,123.0,3.5,0.8,377.0,448.28,383.66
2018,12,10,10,45,619.5,118.0,3.5,0.95,404.5,499.21,427.77
2018,12,10,11,0,666.0,113.0,3.5,1.1,432.0,552.02,472.67
2018,12,10,11,15,627.5,126.0,3.45,1.25,433.5,569.45,486.94
2018,12,10,11,30,589.0,139.0,3.4,1.4,435.0,582.01,496.94
2018,12,10,11,45,473.5,168.5,3.35,1.55,408.5,546.48,466.45
2018,12,10,12,0,358.0,198.0,3.3,1.7,382.0,494.95,422.66
2018,12,10,12,15,361.5,199.5,3.3,1.8,385.0,511.56,436.8
2018,12,10,12,30,365.0,201.0,3.3,1.9,388.0,527.1,449.66
2018,12,10,12,45,358.5,199.0,3.3,2.0,380.5,529.15,451.46
2018,12,10,13,0,352.0,197.0,3.3,2.1,373.0,529.62,452.09
2018,12,10,13,15,474.5,163.5,3.25,2.2,393.0,617.25,525.86
