Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,13,30,597.0,130.0,3.2,2.3,413.0,695.36,589.62
2018,12,10,13,45,707.0,107.0,3.15,2.35,426.5,766.72,645.33
2018,12,10,14,0,817.0,84.0,3.1,2.4,440.0,828.19,692.65
2018,12,10,14,15,559.5,115.0,2.95,2.4,351.0,649.23,552.58
2018,12,10,14,30,302.0,146.0,2.8,2.4,262.0,444.38,383.54
2018,12,10,14,45,224.5,137.0,2.65,2.35,219.0,367.99,319.44
2018,12,10,15,0,147.0,128.0,2.5,2.3,176.0,277.71,241.57
2018,12,10,15,15,116.5,114.0,2.2,2.05,149.0,236.13,205.39
2018,12,10,15,30,86.0,100.0,1.9,1.8,122.0,195.63,169.37
2018,12,10,15,45,60.0,82.5,1.55,1.55,96.5,141.47,121.15
2018,12,10,16,0,34.0,65.0,1.2,1.3,71.0,101.7,84.91
2018,12,10,16,15,20.0,47.5,1.1,0.8,51.0,70.91,56.66
2018,12,10,16,30,6.0,30.0,1.0,0.3,31.0,34.39,22.8
2018,12,10,16,45,18.5,18.0,0.95,-0.2,18.5,31.22,0.0
2018,12,10,17,0,31.0,6.0,0.9,-0.7,6.0,22.82,0.0
2018,12,10,17,15,15.5,3.0,0.9,-0.75,3.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.95,-1.75,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.05,-2.15,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.1,-2.55,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,-5.4,0.0,0.0,0.0
2018,12,11,7,15,87.0,7.0,1.1,-4.75,9.0,0.0,0.0
2018,12,11,7,30,174.0,14.0,1.2,-4.1,18.0,12.73,0.0
2018,12,11,7,45,286.5,23.5,1.3,-3.45,47.0,19.64,5.15
2018,12,11,8,0,399.0,33.0,1.4,-2.8,76.0,26.95,18.53
2018,12,11,8,15,492.5,42.5,1.4,-2.15,120.0,57.75,31.95
2018,12,11,8,30,586.0,52.0,1.4,-1.5,164.0,108.17,64.67
2018,12,11,8,45,702.0,53.0,1.45,-0.9,218.0,166.62,110.07
2018,12,11,9,0,818.0,54.0,1.5,-0.3,272.0,235.94,169.42
2018,12,11,9,15,854.0,58.0,1.55,0.25,316.0,298.38,227.99
2018,12,11,9,30,890.0,62.0,1.6,0.8,360.0,363.65,288.73
2018,12,11,9,45,911.0,66.0,1.65,1.3,398.0,425.62,345.83
2018,12,11,10,0,932.0,70.0,1.7,1.8,436.0,488.11,401.62
2018,12,11,10,15,946.0,72.5,1.75,2.25,467.0,545.82,451.91
2018,12,11,10,30,960.0,75.0,1.8,2.7,498.0,600.24,498.01
2018,12,11,10,45,969.5,77.0,1.85,3.1,522.0,652.18,540.8
2018,12,11,11,0,979.0,79.0,1.9,3.5,546.0,702.3,580.94
2018,12,11,11,15,984.5,80.5,1.95,3.9,562.0,747.17,616.07
2018,12,11,11,30,990.0,82.0,2.0,4.3,578.0,789.44,647.6
2018,12,11,11,45,988.5,82.5,2.05,4.65,584.0,822.67,671.12
2018,12,11,12,0,987.0,83.0,2.1,5.0,590.0,852.48,692.13
2018,12,11,12,15,981.0,83.5,2.2,5.3,587.0,875.26,708.64
2018,12,11,12,30,975.0,84.0,2.3,5.6,584.0,894.23,722.54
2018,12,11,12,45,969.5,84.5,2.35,5.85,575.0,909.79,733.76
2018,12,11,13,0,964.0,85.0,2.4,6.1,566.0,929.26,747.97
2018,12,11,13,15,957.0,84.0,2.4,6.25,549.0,934.28,751.61
2018,12,11,13,30,950.0,83.0,2.4,6.4,532.0,935.36,752.73
2018,12,11,13,45,934.0,81.5,2.4,6.55,505.5,924.22,745.21
2018,12,11,14,0,918.0,80.0,2.4,6.7,479.0,909.25,735.14
2018,12,11,14,15,899.5,77.0,2.25,6.6,446.5,886.66,718.74
2018,12,11,14,30,881.0,74.0,2.1,6.5,414.0,860.66,699.82
2018,12,11,14,45,857.0,71.0,1.95,6.45,376.5,826.91,674.86
2018,12,11,15,0,833.0,68.0,1.8,6.4,339.0,790.38,647.45
2018,12,11,15,15,799.0,63.5,1.65,5.7,297.0,741.64,611.6
2018,12,11,15,30,765.0,59.0,1.5,5.0,255.0,691.16,573.18
2018,12,11,15,45,711.5,53.0,1.3,4.3,210.0,623.21,519.0
2018,12,11,16,0,658.0,47.0,1.1,3.6,165.0,555.35,462.48
2018,12,11,16,15,568.5,39.5,1.2,2.75,121.5,462.3,384.72
2018,12,11,16,30,479.0,32.0,1.3,1.9,78.0,385.58,304.18
2018,12,11,16,45,302.0,21.5,1.35,1.05,45.0,231.04,1.09
2018,12,11,17,0,125.0,11.0,1.4,0.2,12.0,80.11,0.0
2018,12,11,17,15,62.5,5.5,1.45,0.1,6.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.65,-0.9,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,-1.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,-1.9,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,-2.25,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,-2.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,-3.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,-3.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,-3.35,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.15,-3.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,-3.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.1,-3.05,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.05,-2.9,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,12,7,15,32.5,5.5,0.85,-0.85,6.0,0.0,0.0
2018,12,12,7,30,65.0,11.0,0.8,-0.4,12.0,10.01,0.0
2018,12,12,7,45,115.0,24.5,0.75,0.0,33.5,19.29,3.63
2018,12,12,8,0,165.0,38.0,0.7,0.4,55.0,29.51,20.46
2018,12,12,8,15,209.0,51.5,0.65,0.85,84.0,51.1,33.73
2018,12,12,8,30,253.0,65.0,0.6,1.3,113.0,82.99,56.69
2018,12,12,8,45,266.0,80.0,0.6,1.7,141.0,115.05,83.94
2018,12,12,9,0,279.0,95.0,0.6,2.1,169.0,149.21,114.55
2018,12,12,9,15,374.5,98.0,0.6,2.4,213.0,199.69,156.96
2018,12,12,9,30,470.0,101.0,0.6,2.7,257.0,257.79,206.59
2018,12,12,9,45,551.0,97.0,0.55,3.0,298.5,316.59,257.03
2018,12,12,10,0,632.0,93.0,0.5,3.3,340.0,379.47,310.12
2018,12,12,10,15,619.0,104.0,0.5,3.45,360.5,418.71,344.07
2018,12,12,10,30,606.0,115.0,0.5,3.6,381.0,455.42,374.97
2018,12,12,10,45,559.0,134.0,0.55,3.75,389.0,473.29,390.39
2018,12,12,11,0,512.0,153.0,0.6,3.9,397.0,490.84,404.84
2018,12,12,11,15,496.5,162.0,0.7,4.0,404.0,513.55,423.68
2018,12,12,11,30,481.0,171.0,0.8,4.1,411.0,533.72,440.15
2018,12,12,11,45,554.5,153.0,0.85,4.2,434.0,586.61,482.8
2018,12,12,12,0,628.0,135.0,0.9,4.3,457.0,648.19,530.93
2018,12,12,12,15,724.5,108.0,1.0,4.45,479.0,712.28,580.07
2018,12,12,12,30,821.0,81.0,1.1,4.6,501.0,772.78,624.79
2018,12,12,12,45,742.0,100.5,1.15,4.75,475.5,752.17,609.44
2018,12,12,13,0,663.0,120.0,1.2,4.9,450.0,722.83,588.69
2018,12,12,13,15,539.0,146.5,1.15,4.85,409.5,650.69,534.55
2018,12,12,13,30,415.0,173.0,1.1,4.8,369.0,582.57,480.92
2018,12,12,13,45,447.0,157.0,1.05,4.8,359.0,595.13,492.57
2018,12,12,14,0,479.0,141.0,1.0,4.8,349.0,605.31,501.5
2018,12,12,14,15,398.5,143.0,0.95,4.6,308.5,539.38,449.65
2018,12,12,14,30,318.0,145.0,0.9,4.4,268.0,456.28,384.22
2018,12,12,14,45,287.0,135.0,0.85,4.25,238.0,416.98,353.45
2018,12,12,15,0,256.0,125.0,0.8,4.1,208.0,377.6,321.57
2018,12,12,15,15,267.5,108.5,0.8,3.75,186.0,362.87,310.77
2018,12,12,15,30,279.0,92.0,0.8,3.4,164.0,346.37,297.65
2018,12,12,15,45,252.0,78.0,0.8,3.1,134.0,303.35,260.77
2018,12,12,16,0,225.0,64.0,0.8,2.8,104.0,261.11,223.41
2018,12,12,16,15,178.0,49.5,0.85,2.55,76.0,205.63,173.14
2018,12,12,16,30,131.0,35.0,0.9,2.3,48.0,153.19,120.56
2018,12,12,16,45,84.5,21.5,0.95,2.05,28.0,92.59,0.04
2018,12,12,17,0,38.0,8.0,1.0,1.8,8.0,28.62,0.0
2018,12,12,17,15,19.0,4.0,1.0,1.7,4.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.95,-1.85,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.85,-1.6,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,-1.15,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.75,-0.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,-0.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.75,-0.45,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.65,-0.35,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.3,0.0,0.0,0.0
2018,12,13,7,15,19.5,4.5,0.55,0.0,5.0,0.0,0.0
2018,12,13,7,30,39.0,9.0,0.5,0.3,10.0,8.19,0.0
2018,12,13,7,45,94.5,23.5,0.45,0.65,31.5,19.04,2.15
2018,12,13,8,0,150.0,38.0,0.4,1.0,53.0,30.35,21.06
2018,12,13,8,15,221.0,50.5,0.4,1.35,85.0,50.2,32.77
2018,12,13,8,30,292.0,63.0,0.4,1.7,117.0,84.49,56.26
2018,12,13,8,45,326.0,75.0,0.4,2.05,149.5,120.87,86.02
2018,12,13,9,0,360.0,87.0,0.4,2.4,182.0,161.11,121.11
2018,12,13,9,15,351.5,103.0,0.55,2.85,207.0,197.21,155.05
2018,12,13,9,30,343.0,119.0,0.7,3.3,232.0,232.22,187.67
2018,12,13,9,45,335.5,133.0,0.8,3.7,253.5,259.43,212.99
2018,12,13,10,0,328.0,147.0,0.9,4.1,275.0,289.82,240.22
2018,12,13,10,15,366.0,153.0,1.0,4.6,305.5,332.95,276.99
2018,12,13,10,30,404.0,159.0,1.1,5.1,336.0,387.18,322.03
2018,12,13,10,45,382.5,170.5,1.2,5.6,344.5,399.28,332.37
2018,12,13,11,0,361.0,182.0,1.3,6.1,353.0,416.97,346.86
2018,12,13,11,15,409.5,176.5,1.35,6.35,376.0,470.79,390.56
2018,12,13,11,30,458.0,171.0,1.4,6.6,399.0,516.97,427.6
2018,12,13,11,45,481.0,170.0,1.4,6.9,412.5,551.07,454.13
2018,12,13,12,0,504.0,169.0,1.4,7.2,426.0,584.85,480.18
2018,12,13,12,15,499.5,170.0,1.45,7.4,425.0,598.82,490.97
2018,12,13,12,30,495.0,171.0,1.5,7.6,424.0,610.7,500.31
2018,12,13,12,45,378.0,188.5,1.55,7.8,380.0,531.35,437.75
2018,12,13,13,0,261.0,206.0,1.6,8.0,336.0,463.36,382.85
2018,12,13,13,15,409.0,172.5,1.55,8.1,369.0,570.78,470.68
2018,12,13,13,30,557.0,139.0,1.5,8.2,402.0,662.87,543.2
2018,12,13,13,45,630.0,116.5,1.45,8.3,400.5,710.39,577.92
2018,12,13,14,0,703.0,94.0,1.4,8.4,399.0,746.89,604.53
2018,12,13,14,15,633.0,102.0,1.3,8.3,363.0,695.73,566.25
2018,12,13,14,30,563.0,110.0,1.2,8.2,327.0,641.76,526.34
2018,12,13,14,45,335.0,111.5,1.1,8.15,237.5,443.3,370.54
2018,12,13,15,0,107.0,113.0,1.0,8.1,148.0,223.85,188.48
2018,12,13,15,15,132.5,106.0,0.95,7.6,144.0,236.95,201.56
2018,12,13,15,30,158.0,99.0,0.9,7.1,140.0,249.4,212.46
2018,12,13,15,45,113.0,82.5,0.85,6.65,109.0,193.45,163.81
2018,12,13,16,0,68.0,66.0,0.8,6.2,78.0,139.47,116.21
2018,12,13,16,15,43.0,49.5,0.85,5.8,56.5,89.97,72.32
2018,12,13,16,30,18.0,33.0,0.9,5.4,35.0,53.0,37.74
2018,12,13,16,45,19.5,19.5,1.0,5.0,20.5,34.59,0.0
2018,12,13,17,0,21.0,6.0,1.1,4.6,6.0,17.27,0.0
2018,12,13,17,15,10.5,3.0,1.1,4.3,3.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,3.2,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,3.15,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.8,3.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2018,12,14,7,15,2.0,3.0,3.05,3.05,3.0,0.0,0.0
2018,12,14,7,30,4.0,6.0,3.1,3.1,6.0,5.46,0.0
2018,12,14,7,45,2.0,19.0,3.1,3.2,19.0,16.55,0.0
2018,12,14,8,0,0.0,32.0,3.1,3.3,32.0,27.53,18.17
2018,12,14,8,15,1.5,47.0,3.15,3.4,47.5,40.46,29.45
2018,12,14,8,30,3.0,62.0,3.2,3.5,63.0,54.05,41.81
2018,12,14,8,45,7.0,77.5,3.2,3.65,79.5,68.83,54.96
2018,12,14,9,0,11.0,93.0,3.2,3.8,96.0,84.26,68.58
2018,12,14,9,15,9.5,104.5,3.25,3.9,107.5,95.25,78.42
2018,12,14,9,30,8.0,116.0,3.3,4.0,119.0,106.12,87.98
2018,12,14,9,45,7.5,124.5,3.3,4.15,127.5,114.49,95.2
2018,12,14,10,0,7.0,133.0,3.3,4.3,136.0,122.84,102.3
2018,12,14,10,15,9.0,143.5,3.25,4.45,147.5,134.28,112.02
2018,12,14,10,30,11.0,154.0,3.2,4.6,159.0,146.04,121.96
2018,12,14,10,45,15.0,165.0,3.2,4.75,172.0,159.76,133.57
2018,12,14,11,0,19.0,176.0,3.2,4.9,185.0,174.0,145.59
2018,12,14,11,15,14.0,174.5,3.25,5.1,181.0,170.34,142.16
2018,12,14,11,30,9.0,173.0,3.3,5.3,177.0,166.27,138.4
2018,12,14,11,45,14.5,182.0,3.4,5.55,189.0,180.09,150.13
2018,12,14,12,0,20.0,191.0,3.5,5.8,201.0,194.52,162.34
2018,12,14,12,15,39.0,202.0,3.5,6.05,222.0,234.63,196.52
2018,12,14,12,30,58.0,213.0,3.5,6.3,243.0,265.25,222.51
2018,12,14,12,45,59.0,209.5,3.55,6.55,239.5,265.17,222.4
2018,12,14,13,0,60.0,206.0,3.6,6.8,236.0,265.05,222.38
2018,12,14,13,15,37.0,188.0,3.6,6.9,206.5,226.97,189.93
2018,12,14,13,30,14.0,170.0,3.6,7.0,177.0,175.18,145.66
2018,12,14,13,45,9.0,158.5,3.55,7.05,163.0,159.81,132.68
2018,12,14,14,0,4.0,147.0,3.5,7.1,149.0,144.43,119.56
2018,12,14,14,15,4.0,137.5,3.45,7.0,139.5,135.6,112.27
2018,12,14,14,30,4.0,128.0,3.4,6.9,130.0,126.87,105.01
2018,12,14,14,45,2.0,113.0,3.35,6.8,114.0,110.16,90.72
2018,12,14,15,0,0.0,98.0,3.3,6.7,98.0,93.48,76.34
2018,12,14,15,15,7.5,94.5,3.25,6.6,96.5,98.15,80.77
2018,12,14,15,30,15.0,91.0,3.2,6.5,95.0,103.58,85.68
2018,12,14,15,45,10.5,77.0,3.1,6.4,79.5,86.53,70.41
2018,12,14,16,0,6.0,63.0,3.0,6.3,64.0,69.79,55.24
2018,12,14,16,15,3.0,47.5,2.9,6.2,48.0,51.97,39.0
2018,12,14,16,30,0.0,32.0,2.8,6.1,32.0,33.6,21.62
2018,12,14,16,45,8.0,18.5,2.75,6.0,18.5,25.55,0.0
2018,12,14,17,0,16.0,5.0,2.7,5.9,5.0,13.56,0.0
2018,12,14,17,15,8.0,2.5,2.65,5.85,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,5.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,15,7,15,1.5,2.5,1.4,5.55,2.5,0.0,0.0
2018,12,15,7,30,3.0,5.0,1.6,5.7,5.0,4.55,0.0
2018,12,15,7,45,18.0,18.5,1.8,5.8,20.0,16.08,0.0
2018,12,15,8,0,33.0,32.0,2.0,5.9,35.0,26.61,17.05
2018,12,15,8,15,55.0,47.5,2.1,6.1,56.0,41.97,29.18
2018,12,15,8,30,77.0,63.0,2.2,6.3,77.0,62.18,45.24
2018,12,15,8,45,109.5,77.0,2.25,6.55,102.5,85.61,64.23
2018,12,15,9,0,142.0,91.0,2.3,6.8,128.0,112.97,87.31
2018,12,15,9,15,109.5,93.0,2.35,7.1,124.0,115.73,91.91
2018,12,15,9,30,77.0,95.0,2.4,7.4,120.0,114.42,92.44
2018,12,15,9,45,130.5,119.5,2.45,7.7,167.5,163.29,134.01
2018,12,15,10,0,184.0,144.0,2.5,8.0,215.0,218.31,180.74
2018,12,15,10,15,209.0,151.5,2.4,8.25,238.0,254.9,211.9
2018,12,15,10,30,234.0,159.0,2.3,8.5,261.0,288.11,240.01
2018,12,15,10,45,227.5,174.5,2.2,8.7,277.5,313.63,261.14
2018,12,15,11,0,221.0,190.0,2.1,8.9,294.0,338.42,281.24
2018,12,15,11,15,248.5,183.0,1.95,8.95,303.5,360.35,299.57
2018,12,15,11,30,276.0,176.0,1.8,9.0,313.0,383.31,318.58
2018,12,15,11,45,326.0,184.5,1.65,9.05,348.5,440.53,364.59
2018,12,15,12,0,376.0,193.0,1.5,9.1,384.0,500.07,411.18
2018,12,15,12,15,359.5,195.0,1.35,9.15,378.0,502.27,411.68
2018,12,15,12,30,343.0,197.0,1.2,9.2,372.0,502.46,410.98
2018,12,15,12,45,403.5,184.0,1.05,9.25,386.5,561.69,456.65
2018,12,15,13,0,464.0,171.0,0.9,9.3,401.0,606.55,490.2
2018,12,15,13,15,356.0,173.0,0.8,9.4,346.5,508.91,414.08
2018,12,15,13,30,248.0,175.0,0.7,9.5,292.0,424.96,347.76
2018,12,15,13,45,206.0,169.5,0.6,9.55,263.5,386.1,317.1
2018,12,15,14,0,164.0,164.0,0.5,9.6,235.0,329.85,272.11
2018,12,15,14,15,251.5,150.0,0.4,9.6,251.0,405.17,334.13
2018,12,15,14,30,339.0,136.0,0.3,9.6,267.0,461.62,378.92
2018,12,15,14,45,246.5,132.5,0.25,9.65,223.0,379.78,312.74
2018,12,15,15,0,154.0,129.0,0.2,9.7,179.0,284.68,235.88
2018,12,15,15,15,117.5,113.0,0.2,9.55,148.5,235.29,195.94
2018,12,15,15,30,81.0,97.0,0.2,9.4,118.0,186.92,155.42
2018,12,15,15,45,250.5,80.0,0.25,9.25,128.5,305.47,256.08
2018,12,15,16,0,420.0,63.0,0.3,9.1,139.0,413.82,340.64
2018,12,15,16,15,350.0,52.0,0.3,8.85,103.5,340.98,276.64
2018,12,15,16,30,280.0,41.0,0.3,8.6,68.0,273.48,210.73
2018,12,15,16,45,165.0,25.0,0.3,8.4,39.0,157.45,21.44
2018,12,15,17,0,50.0,9.0,0.3,8.2,10.0,36.39,0.0
2018,12,15,17,15,25.0,4.5,0.35,8.15,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.55,5.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,16,7,15,18.5,4.0,2.45,5.35,4.0,0.0,0.0
2018,12,16,7,30,37.0,8.0,2.6,5.6,8.0,7.28,0.0
2018,12,16,7,45,114.5,21.0,2.8,5.8,30.5,16.57,0.0
2018,12,16,8,0,192.0,34.0,3.0,6.0,53.0,26.52,16.82
2018,12,16,8,15,281.0,44.5,3.1,6.35,87.5,45.56,27.34
2018,12,16,8,30,370.0,55.0,3.2,6.7,122.0,82.71,50.62
2018,12,16,8,45,471.0,60.0,3.35,7.05,167.0,128.98,85.07
2018,12,16,9,0,572.0,65.0,3.5,7.4,212.0,184.94,131.33
2018,12,16,9,15,639.5,66.0,3.6,7.95,254.5,239.09,179.52
2018,12,16,9,30,707.0,67.0,3.7,8.5,297.0,300.47,234.6
2018,12,16,9,45,741.0,68.5,3.8,9.05,332.5,354.98,284.44
2018,12,16,10,0,775.0,70.0,3.9,9.6,368.0,411.65,335.09
2018,12,16,10,15,796.0,71.5,3.95,10.1,397.5,463.92,381.07
2018,12,16,10,30,817.0,73.0,4.0,10.6,427.0,516.39,425.93
2018,12,16,10,45,826.5,75.0,4.1,11.15,448.5,562.74,464.8
2018,12,16,11,0,836.0,77.0,4.2,11.7,470.0,607.7,501.62
2018,12,16,11,15,828.5,81.0,4.2,12.0,481.0,642.26,529.43
2018,12,16,11,30,821.0,85.0,4.2,12.3,492.0,673.77,554.26
2018,12,16,11,45,835.5,83.0,4.2,12.55,502.5,711.16,582.47
2018,12,16,12,0,850.0,81.0,4.2,12.8,513.0,746.52,608.38
2018,12,16,12,15,823.0,88.0,4.2,12.95,506.5,758.1,616.49
2018,12,16,12,30,796.0,95.0,4.2,13.1,500.0,765.32,621.58
2018,12,16,12,45,659.0,126.0,4.2,13.2,458.0,711.09,580.42
2018,12,16,13,0,522.0,157.0,4.2,13.3,416.0,638.13,523.53
2018,12,16,13,15,381.0,177.0,4.15,13.3,363.0,551.18,453.74
2018,12,16,13,30,240.0,197.0,4.1,13.3,310.0,445.36,367.67
2018,12,16,13,45,199.5,190.0,4.05,13.3,281.0,390.09,323.55
2018,12,16,14,0,159.0,183.0,4.0,13.3,252.0,350.2,290.84
2018,12,16,14,15,212.5,159.5,3.95,13.15,245.5,384.39,320.98
2018,12,16,14,30,266.0,136.0,3.9,13.0,239.0,400.11,336.05
2018,12,16,14,45,280.5,124.5,3.8,12.8,224.0,396.99,334.53
2018,12,16,15,0,295.0,113.0,3.7,12.6,209.0,392.33,331.62
2018,12,16,15,15,309.5,91.0,3.55,12.25,181.0,389.02,329.53
2018,12,16,15,30,324.0,69.0,3.4,11.9,153.0,365.04,310.31
2018,12,16,15,45,410.0,59.5,3.25,11.5,146.5,416.2,352.26
2018,12,16,16,0,496.0,50.0,3.1,11.1,140.0,453.98,380.45
2018,12,16,16,15,419.0,42.0,2.9,10.6,104.0,375.56,310.67
2018,12,16,16,30,342.0,34.0,2.7,10.1,68.0,300.98,236.38
2018,12,16,16,45,209.5,22.0,2.55,9.6,39.5,178.75,33.15
2018,12,16,17,0,77.0,10.0,2.4,9.1,11.0,52.6,0.0
2018,12,16,17,15,38.5,5.0,2.3,8.75,5.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,15,29.0,4.0,1.35,2.3,4.5,0.0,0.0
2018,12,17,7,30,58.0,8.0,1.4,3.0,9.0,7.28,0.0
2018,12,17,7,45,133.0,21.0,1.45,3.75,31.5,16.6,0.0
2018,12,17,8,0,208.0,34.0,1.5,4.5,54.0,26.57,16.87
2018,12,17,8,15,274.0,45.0,1.75,5.25,85.5,45.05,27.48
2018,12,17,8,30,340.0,56.0,2.0,6.0,117.0,80.0,49.76
2018,12,17,8,45,384.5,66.5,2.25,6.75,152.0,118.98,80.37
2018,12,17,9,0,429.0,77.0,2.5,7.5,187.0,162.96,118.06
2018,12,17,9,15,566.5,75.0,2.65,8.1,244.0,227.17,171.26
2018,12,17,9,30,704.0,73.0,2.8,8.7,301.0,303.34,236.07
2018,12,17,9,45,790.5,67.0,2.95,9.25,349.0,370.41,295.01
2018,12,17,10,0,877.0,61.0,3.1,9.8,397.0,442.93,357.87
2018,12,17,10,15,894.0,62.5,3.15,10.2,427.0,497.61,405.82
2018,12,17,10,30,911.0,64.0,3.2,10.6,457.0,551.85,452.03
2018,12,17,10,45,923.5,64.0,3.25,11.05,480.0,601.15,493.0
2018,12,17,11,0,936.0,64.0,3.3,11.5,503.0,649.01,531.71
2018,12,17,11,15,942.5,64.5,3.3,11.8,518.5,691.85,565.68
2018,12,17,11,30,949.0,65.0,3.3,12.1,534.0,732.32,596.24
2018,12,17,11,45,953.0,65.0,3.3,12.45,542.5,767.82,621.45
2018,12,17,12,0,957.0,65.0,3.3,12.8,551.0,800.4,644.34
2018,12,17,12,15,957.5,64.5,3.25,13.0,551.0,826.56,662.51
2018,12,17,12,30,958.0,64.0,3.2,13.2,551.0,849.32,678.21
2018,12,17,12,45,953.0,64.0,3.15,13.4,542.5,864.72,688.63
2018,12,17,13,0,948.0,64.0,3.1,13.6,534.0,876.41,696.5
2018,12,17,13,15,940.5,63.0,3.05,13.7,517.5,880.96,699.64
2018,12,17,13,30,933.0,62.0,3.0,13.8,501.0,881.75,700.26
2018,12,17,13,45,922.5,61.0,2.9,13.85,478.5,876.26,696.3
2018,12,17,14,0,912.0,60.0,2.8,13.9,456.0,867.17,689.89
2018,12,17,14,15,897.5,58.0,2.6,13.75,426.5,849.82,677.32
2018,12,17,14,30,883.0,56.0,2.4,13.6,397.0,829.19,662.36
2018,12,17,14,45,861.5,54.0,2.2,13.4,362.0,799.71,640.88
2018,12,17,15,0,840.0,52.0,2.0,13.2,327.0,767.66,617.18
2018,12,17,15,15,804.5,49.5,1.85,12.45,286.5,729.02,589.59
2018,12,17,15,30,769.0,47.0,1.7,11.7,246.0,680.98,553.86
2018,12,17,15,45,666.5,47.0,1.5,11.0,198.0,585.02,479.57
2018,12,17,16,0,564.0,47.0,1.3,10.3,150.0,499.19,410.55
2018,12,17,16,15,450.5,38.5,1.35,9.5,107.0,393.32,322.91
2018,12,17,16,30,337.0,30.0,1.4,8.7,64.0,294.54,231.57
2018,12,17,16,45,239.0,20.5,1.45,7.95,38.5,196.44,46.19
2018,12,17,17,0,141.0,11.0,1.5,7.2,13.0,89.82,0.0
2018,12,17,17,15,70.5,5.5,1.5,7.05,6.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.15,-0.45,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,18,7,15,63.5,5.0,1.2,0.2,5.5,0.0,0.0
2018,12,18,7,30,127.0,10.0,1.3,0.9,11.0,9.1,0.0
2018,12,18,7,45,301.5,19.0,1.35,1.65,42.0,15.88,0.0
2018,12,18,8,0,476.0,28.0,1.4,2.4,73.0,25.14,15.67
2018,12,18,8,15,563.5,33.5,1.7,3.05,113.5,46.0,23.19
2018,12,18,8,30,651.0,39.0,2.0,3.7,154.0,94.57,50.09
2018,12,18,8,45,705.0,42.5,2.3,4.35,196.5,146.31,90.03
2018,12,18,9,0,759.0,46.0,2.6,5.0,239.0,203.72,140.33
2018,12,18,9,15,792.5,49.0,2.7,5.45,278.5,260.6,193.47
2018,12,18,9,30,826.0,52.0,2.8,5.9,318.0,320.19,249.29
2018,12,18,9,45,848.0,54.0,2.9,6.3,353.0,376.24,301.77
2018,12,18,10,0,870.0,56.0,3.0,6.7,388.0,432.99,353.58
2018,12,18,10,15,886.0,57.0,2.9,7.05,417.0,486.22,400.81
2018,12,18,10,30,902.0,58.0,2.8,7.4,446.0,538.93,446.04
2018,12,18,10,45,912.5,59.0,2.75,7.7,469.0,587.75,486.96
2018,12,18,11,0,923.0,60.0,2.7,8.0,492.0,635.03,525.44
2018,12,18,11,15,867.5,75.5,2.55,8.25,492.0,658.68,543.4
2018,12,18,11,30,812.0,91.0,2.4,8.5,492.0,671.87,552.73
2018,12,18,11,45,673.5,126.5,2.3,8.75,462.5,644.25,529.3
2018,12,18,12,0,535.0,162.0,2.2,9.0,433.0,596.63,490.41
2018,12,18,12,15,592.5,146.5,2.1,9.15,447.0,647.12,530.26
2018,12,18,12,30,650.0,131.0,2.0,9.3,461.0,692.83,565.04
2018,12,18,12,45,765.5,103.0,1.9,9.5,486.0,769.65,620.76
2018,12,18,13,0,881.0,75.0,1.8,9.7,511.0,834.0,665.72
2018,12,18,13,15,892.0,70.0,1.75,9.75,500.5,848.59,675.33
2018,12,18,13,30,903.0,65.0,1.7,9.8,490.0,859.75,683.13
2018,12,18,13,45,893.5,63.5,1.6,9.9,468.0,854.52,678.65
2018,12,18,14,0,884.0,62.0,1.5,10.0,446.0,845.78,671.93
2018,12,18,14,15,873.5,59.5,1.45,9.9,418.0,831.42,662.38
2018,12,18,14,30,863.0,57.0,1.4,9.8,390.0,813.79,650.52
2018,12,18,14,45,840.0,54.5,1.35,9.7,355.0,782.72,628.77
2018,12,18,15,0,817.0,52.0,1.3,9.6,320.0,749.17,604.94
2018,12,18,15,15,784.0,49.5,1.15,9.05,281.0,713.05,578.36
2018,12,18,15,30,751.0,47.0,1.0,8.5,242.0,667.5,543.71
2018,12,18,15,45,699.5,43.5,0.9,8.0,200.5,605.66,495.71
2018,12,18,16,0,648.0,40.0,0.8,7.5,159.0,544.05,445.71
2018,12,18,16,15,499.0,35.5,0.9,6.85,112.5,422.75,347.52
2018,12,18,16,30,350.0,31.0,1.0,6.2,66.0,304.36,240.99
2018,12,18,16,45,230.0,20.5,1.05,5.55,39.0,191.85,54.35
2018,12,18,17,0,110.0,10.0,1.1,4.9,12.0,71.49,0.0
2018,12,18,17,15,55.0,5.0,1.1,4.65,6.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,0.85,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,-0.45,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,7,15,13.0,3.5,0.75,-0.4,3.5,0.0,0.0
2018,12,19,7,30,26.0,7.0,0.7,0.0,7.0,6.37,0.0
2018,12,19,7,45,58.5,20.5,0.65,0.4,24.5,16.62,0.0
2018,12,19,8,0,91.0,34.0,0.6,0.8,42.0,27.19,17.42
2018,12,19,8,15,145.0,49.0,0.65,1.25,70.5,43.98,30.01
2018,12,19,8,30,199.0,64.0,0.7,1.7,99.0,72.68,50.23
2018,12,19,8,45,258.0,76.0,0.75,2.1,133.5,106.02,76.11
2018,12,19,9,0,317.0,88.0,0.8,2.5,168.0,148.33,111.59
2018,12,19,9,15,360.0,97.5,0.75,3.0,202.0,189.54,147.78
2018,12,19,9,30,403.0,107.0,0.7,3.5,236.0,235.23,188.02
2018,12,19,9,45,419.0,117.0,0.7,4.0,264.5,275.66,224.14
2018,12,19,10,0,435.0,127.0,0.7,4.5,293.0,317.22,260.38
2018,12,19,10,15,427.5,140.0,0.9,5.2,313.0,351.63,290.53
2018,12,19,10,30,420.0,153.0,1.1,5.9,333.0,384.61,318.69
2018,12,19,10,45,399.0,166.0,1.3,6.6,344.5,408.5,338.75
2018,12,19,11,0,378.0,179.0,1.5,7.3,356.0,420.22,348.68
2018,12,19,11,15,366.5,188.0,1.6,7.6,364.0,440.21,365.03
2018,12,19,11,30,355.0,197.0,1.7,7.9,372.0,458.48,379.63
2018,12,19,11,45,296.0,210.0,1.8,8.25,357.5,445.56,368.49
2018,12,19,12,0,237.0,223.0,1.9,8.6,343.0,415.6,343.86
2018,12,19,12,15,255.5,221.0,1.85,8.7,350.5,450.07,371.62
2018,12,19,12,30,274.0,219.0,1.8,8.8,358.0,471.73,388.89
2018,12,19,12,45,295.0,212.0,1.8,8.9,360.0,489.24,403.3
2018,12,19,13,0,316.0,205.0,1.8,9.0,362.0,506.2,417.31
2018,12,19,13,15,325.5,197.0,1.75,9.05,354.5,511.48,421.88
2018,12,19,13,30,335.0,189.0,1.7,9.1,347.0,515.54,425.63
2018,12,19,13,45,342.0,178.0,1.65,9.1,333.0,512.36,423.89
2018,12,19,14,0,349.0,167.0,1.6,9.1,319.0,507.67,421.04
2018,12,19,14,15,313.0,160.5,1.5,8.95,290.0,470.8,391.88
2018,12,19,14,30,277.0,154.0,1.4,8.8,261.0,433.27,362.06
2018,12,19,14,45,306.0,136.0,1.25,8.65,244.5,433.78,363.83
2018,12,19,15,0,335.0,118.0,1.1,8.5,228.0,448.77,376.12
2018,12,19,15,15,443.0,92.5,1.0,8.1,219.5,497.43,416.83
2018,12,19,15,30,551.0,67.0,0.9,7.7,211.0,545.4,453.72
2018,12,19,15,45,416.0,66.0,0.8,7.25,164.0,424.55,355.98
2018,12,19,16,0,281.0,65.0,0.7,6.8,117.0,318.11,266.66
2018,12,19,16,15,244.5,50.5,0.75,6.55,87.0,267.32,222.09
2018,12,19,16,30,208.0,36.0,0.8,6.3,57.0,218.69,173.62
2018,12,19,16,45,131.0,22.0,0.85,6.05,33.0,133.54,42.23
2018,12,19,17,0,54.0,8.0,0.9,5.8,9.0,37.97,0.0
2018,12,19,17,15,27.0,4.0,0.9,5.75,4.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,1.45,4.55,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,1.6,4.7,3.0,2.73,0.0
2018,12,20,7,45,5.0,5.5,1.7,4.85,5.5,4.92,0.0
2018,12,20,8,0,0.0,8.0,1.8,5.0,8.0,7.02,0.16
2018,12,20,8,15,0.0,10.5,1.85,5.15,10.5,9.21,2.28
2018,12,20,8,30,0.0,13.0,1.9,5.3,13.0,11.41,4.36
2018,12,20,8,45,0.0,17.0,2.0,5.45,17.0,14.94,7.56
2018,12,20,9,0,0.0,21.0,2.1,5.6,21.0,18.47,10.74
2018,12,20,9,15,0.0,22.5,2.2,5.85,22.5,19.79,11.92
2018,12,20,9,30,0.0,24.0,2.3,6.1,24.0,21.12,13.08
2018,12,20,9,45,0.0,31.0,2.45,6.3,31.0,27.31,18.51
2018,12,20,10,0,0.0,38.0,2.6,6.5,38.0,33.5,23.91
2018,12,20,10,15,0.0,34.5,2.65,6.65,34.5,30.41,21.13
2018,12,20,10,30,0.0,31.0,2.7,6.8,31.0,27.32,18.37
2018,12,20,10,45,0.0,34.0,2.75,7.0,34.0,29.98,20.65
2018,12,20,11,0,0.0,37.0,2.8,7.2,37.0,32.64,22.91
2018,12,20,11,15,0.0,33.5,2.9,7.3,33.5,29.55,20.18
2018,12,20,11,30,0.0,30.0,3.0,7.4,30.0,26.46,17.45
2018,12,20,11,45,0.0,39.5,3.1,7.55,39.5,34.86,24.74
2018,12,20,12,0,0.0,49.0,3.2,7.7,49.0,43.28,32.0
2018,12,20,12,15,0.0,45.0,3.25,7.85,45.0,39.74,28.9
2018,12,20,12,30,0.0,41.0,3.3,8.0,41.0,36.19,25.82
2018,12,20,12,45,0.0,40.5,3.35,8.1,40.5,35.75,25.43
2018,12,20,13,0,0.0,40.0,3.4,8.2,40.0,35.3,25.05
2018,12,20,13,15,0.0,39.0,3.45,8.35,39.0,34.42,24.29
2018,12,20,13,30,0.0,38.0,3.5,8.5,38.0,33.53,23.53
2018,12,20,13,45,0.0,37.0,3.55,8.6,37.0,32.64,22.78
2018,12,20,14,0,0.0,36.0,3.6,8.7,36.0,31.75,22.04
2018,12,20,14,15,0.0,27.5,3.9,9.65,27.5,24.23,15.45
2018,12,20,14,30,0.0,19.0,4.2,10.6,19.0,16.72,8.89
2018,12,20,14,45,0.0,18.0,4.5,11.5,18.0,15.84,8.09
2018,12,20,15,0,0.0,17.0,4.8,12.4,17.0,14.95,7.3
2018,12,20,15,15,0.0,14.0,4.9,12.95,14.0,12.3,4.99
2018,12,20,15,30,0.0,11.0,5.0,13.5,11.0,9.66,2.67
2018,12,20,15,45,0.0,10.0,5.1,14.05,10.0,8.78,1.87
2018,12,20,16,0,0.0,9.0,5.2,14.6,9.0,7.9,1.05
2018,12,20,16,15,0.0,7.5,5.5,14.95,7.5,6.58,0.0
2018,12,20,16,30,0.0,6.0,5.8,15.3,6.0,5.26,0.0
2018,12,20,16,45,0.0,4.0,6.15,15.65,4.0,3.5,0.0
2018,12,20,17,0,0.0,2.0,6.5,16.0,2.0,1.82,0.0
2018,12,20,17,15,0.0,1.0,6.6,16.3,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,6.7,16.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,6.85,16.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,7.0,17.2,0.0,0.0,0.0
