Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,18,15,0.0,0.0,7.0,17.2,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,7.0,17.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,6.25,17.05,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,5.5,16.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,5.15,16.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,21,7,15,35.5,4.0,4.05,13.1,4.0,0.0,0.0
2018,12,21,7,30,71.0,8.0,4.2,13.2,8.0,7.28,0.0
2018,12,21,7,45,148.0,15.0,4.4,13.3,25.0,12.14,0.0
2018,12,21,8,0,225.0,22.0,4.6,13.4,42.0,17.34,8.15
2018,12,21,8,15,379.0,31.5,4.75,13.55,87.5,34.24,17.05
2018,12,21,8,30,533.0,41.0,4.9,13.7,133.0,80.82,41.91
2018,12,21,8,45,417.0,47.0,5.0,13.8,130.5,104.06,64.25
2018,12,21,9,0,301.0,53.0,5.1,13.9,128.0,111.5,77.12
2018,12,21,9,15,243.0,82.5,5.2,14.0,149.5,140.93,106.34
2018,12,21,9,30,185.0,112.0,5.3,14.1,171.0,166.26,131.16
2018,12,21,9,45,103.0,92.0,5.35,14.2,125.5,125.24,99.46
2018,12,21,10,0,21.0,72.0,5.4,14.3,80.0,74.31,57.68
2018,12,21,10,15,25.5,101.0,5.4,14.45,111.5,105.1,83.75
2018,12,21,10,30,30.0,130.0,5.4,14.6,143.0,137.25,110.69
2018,12,21,10,45,32.5,129.0,5.4,14.8,143.5,139.53,112.53
2018,12,21,11,0,35.0,128.0,5.4,15.0,144.0,141.92,114.49
2018,12,21,11,15,35.5,121.5,5.25,15.05,138.5,137.58,110.9
2018,12,21,11,30,36.0,115.0,5.1,15.1,133.0,133.12,107.22
2018,12,21,11,45,22.5,112.0,4.95,15.2,123.5,122.09,97.63
2018,12,21,12,0,9.0,109.0,4.8,15.3,114.0,104.5,82.52
2018,12,21,12,15,4.5,106.5,4.7,15.25,109.0,98.97,77.78
2018,12,21,12,30,0.0,104.0,4.6,15.2,104.0,93.2,72.82
2018,12,21,12,45,1.5,105.5,4.5,15.1,106.0,95.97,75.25
2018,12,21,13,0,3.0,107.0,4.4,15.0,108.0,98.86,77.8
2018,12,21,13,15,16.5,110.5,4.3,14.8,118.0,121.22,97.16
2018,12,21,13,30,30.0,114.0,4.2,14.6,128.0,137.31,111.28
2018,12,21,13,45,46.0,118.5,4.1,14.35,139.0,157.0,128.55
2018,12,21,14,0,62.0,123.0,4.0,14.1,150.0,177.09,146.14
2018,12,21,14,15,31.5,91.0,3.9,13.85,104.5,115.78,94.03
2018,12,21,14,30,1.0,59.0,3.8,13.6,59.0,52.95,39.77
2018,12,21,14,45,54.0,72.5,3.75,13.35,90.0,126.18,104.36
2018,12,21,15,0,107.0,86.0,3.7,13.1,121.0,187.25,157.75
2018,12,21,15,15,109.0,79.0,3.6,12.8,111.0,180.21,151.93
2018,12,21,15,30,111.0,72.0,3.5,12.5,101.0,172.94,145.77
2018,12,21,15,45,80.5,61.0,3.45,12.2,80.0,135.46,112.77
2018,12,21,16,0,50.0,50.0,3.4,11.9,59.0,99.4,80.63
2018,12,21,16,15,32.5,37.5,3.3,11.55,43.0,61.14,46.9
2018,12,21,16,30,15.0,25.0,3.2,11.2,27.0,34.58,22.83
2018,12,21,16,45,15.5,16.0,3.15,10.85,17.0,24.71,5.22
2018,12,21,17,0,16.0,7.0,3.1,10.5,7.0,15.5,0.0
2018,12,21,17,15,8.0,3.5,3.3,10.1,3.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.35,7.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.75,6.65,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.65,6.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.6,5.8,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.45,5.7,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.15,5.55,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.95,5.45,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.85,5.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.75,5.1,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.55,4.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,12,22,7,15,32.5,3.5,2.45,2.1,3.5,0.0,0.0
2018,12,22,7,30,65.0,7.0,2.6,2.5,7.0,6.37,0.0
2018,12,22,7,45,225.5,19.0,2.75,2.85,36.0,16.06,0.0
2018,12,22,8,0,386.0,31.0,2.9,3.2,65.0,25.96,15.61
2018,12,22,8,15,485.5,38.5,3.05,3.7,105.5,42.0,23.42
2018,12,22,8,30,585.0,46.0,3.2,4.2,146.0,88.48,48.31
2018,12,22,8,45,646.0,50.5,3.3,4.7,188.5,139.94,87.08
2018,12,22,9,0,707.0,55.0,3.4,5.2,231.0,196.07,135.34
2018,12,22,9,15,745.5,58.5,3.55,5.6,271.0,251.81,186.96
2018,12,22,9,30,784.0,62.0,3.7,6.0,311.0,310.89,242.15
2018,12,22,9,45,810.5,64.5,3.85,6.4,347.0,367.59,295.19
2018,12,22,10,0,837.0,67.0,4.0,6.8,383.0,425.62,348.34
2018,12,22,10,15,852.0,69.0,3.95,7.05,412.0,478.77,396.1
2018,12,22,10,30,867.0,71.0,3.9,7.3,441.0,531.46,442.12
2018,12,22,10,45,879.0,71.5,3.9,7.55,464.0,580.1,483.72
2018,12,22,11,0,891.0,72.0,3.9,7.8,487.0,623.97,520.55
2018,12,22,11,15,899.0,73.0,3.8,8.05,503.5,667.09,555.47
2018,12,22,11,30,907.0,74.0,3.7,8.3,520.0,708.13,587.87
2018,12,22,11,45,909.0,74.0,3.65,8.5,527.5,741.43,612.24
2018,12,22,12,0,911.0,74.0,3.6,8.7,535.0,771.84,634.28
2018,12,22,12,15,912.5,73.5,3.5,8.85,536.0,798.24,653.08
2018,12,22,12,30,914.0,73.0,3.4,9.0,537.0,821.46,669.45
2018,12,22,12,45,912.5,72.0,3.35,9.1,530.0,838.35,681.53
2018,12,22,13,0,911.0,71.0,3.3,9.2,523.0,851.76,691.16
2018,12,22,13,15,905.5,70.0,3.2,9.25,508.5,858.3,695.66
2018,12,22,13,30,900.0,69.0,3.1,9.3,494.0,861.23,697.66
2018,12,22,13,45,889.5,67.5,3.05,9.35,472.0,855.69,693.9
2018,12,22,14,0,879.0,66.0,3.0,9.4,450.0,846.63,687.73
2018,12,22,14,15,863.0,64.0,2.85,9.3,421.0,828.84,674.85
2018,12,22,14,30,847.0,62.0,2.7,9.2,392.0,816.08,665.73
2018,12,22,14,45,781.0,66.0,2.55,9.15,349.5,758.33,622.57
2018,12,22,15,0,715.0,70.0,2.4,9.1,307.0,704.34,581.92
2018,12,22,15,15,728.5,60.5,2.05,8.6,277.0,685.02,566.66
2018,12,22,15,30,742.0,51.0,1.7,8.1,247.0,667.92,551.77
2018,12,22,15,45,694.5,46.5,1.4,7.6,205.5,608.05,503.02
2018,12,22,16,0,647.0,42.0,1.1,7.1,164.0,548.18,452.59
2018,12,22,16,15,568.0,36.5,1.1,6.35,123.5,465.93,384.33
2018,12,22,16,30,489.0,31.0,1.1,5.6,83.0,386.12,309.29
2018,12,22,16,45,331.5,22.0,1.05,4.9,50.0,259.28,119.51
2018,12,22,17,0,174.0,13.0,1.0,4.2,17.0,111.38,0.0
2018,12,22,17,15,87.0,6.5,1.0,4.0,8.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,0.2,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.95,-2.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.85,-2.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,23,7,15,41.0,3.5,0.75,-1.65,3.5,0.0,0.0
2018,12,23,7,30,82.0,7.0,0.8,-1.2,7.0,6.37,0.0
2018,12,23,7,45,237.5,17.5,0.8,-0.7,34.5,14.65,0.0
2018,12,23,8,0,393.0,28.0,0.8,-0.2,62.0,23.16,13.44
2018,12,23,8,15,494.5,35.0,0.75,0.25,102.5,37.95,20.82
2018,12,23,8,30,596.0,42.0,0.7,0.7,143.0,86.36,46.92
2018,12,23,8,45,663.0,45.5,0.65,1.2,186.0,136.2,83.78
2018,12,23,9,0,730.0,49.0,0.6,1.7,229.0,193.37,132.42
2018,12,23,9,15,766.5,52.0,0.55,2.45,269.0,249.26,183.45
2018,12,23,9,30,803.0,55.0,0.5,3.2,309.0,308.23,237.13
2018,12,23,9,45,827.5,57.0,0.5,3.95,344.5,364.55,288.01
2018,12,23,10,0,852.0,59.0,0.5,4.7,380.0,421.04,337.44
2018,12,23,10,15,868.0,60.5,0.6,5.4,409.5,474.15,383.36
2018,12,23,10,30,884.0,62.0,0.7,6.1,439.0,526.85,427.5
2018,12,23,10,45,894.0,64.0,0.8,6.8,462.5,576.07,467.6
2018,12,23,11,0,904.0,66.0,0.9,7.5,486.0,623.82,505.41
2018,12,23,11,15,909.0,66.5,1.0,7.95,501.5,664.95,537.8
2018,12,23,11,30,914.0,67.0,1.1,8.4,517.0,703.72,567.57
2018,12,23,11,45,915.0,68.0,1.15,8.85,525.0,737.7,591.24
2018,12,23,12,0,916.0,69.0,1.2,9.3,533.0,768.75,612.69
2018,12,23,12,15,916.0,69.5,1.35,9.6,534.0,795.36,632.51
2018,12,23,12,30,916.0,70.0,1.5,9.9,535.0,818.75,650.08
2018,12,23,12,45,912.0,70.0,1.6,10.2,528.0,834.95,662.02
2018,12,23,13,0,908.0,70.0,1.7,10.5,521.0,847.63,671.65
2018,12,23,13,15,899.0,70.0,1.75,10.6,506.0,852.56,675.85
2018,12,23,13,30,890.0,70.0,1.8,10.7,491.0,853.89,677.7
2018,12,23,13,45,774.5,89.5,1.9,10.8,444.0,793.22,635.48
2018,12,23,14,0,659.0,109.0,2.0,10.9,397.0,726.1,588.14
2018,12,23,14,15,428.5,132.5,1.95,10.8,315.0,550.98,454.7
2018,12,23,14,30,198.0,156.0,1.9,10.7,233.0,352.94,294.69
2018,12,23,14,45,131.0,132.0,1.9,10.6,181.0,266.69,224.14
2018,12,23,15,0,64.0,108.0,1.9,10.5,129.0,167.18,139.83
2018,12,23,15,15,32.0,79.0,1.7,10.0,89.5,106.19,87.41
2018,12,23,15,30,0.0,50.0,1.5,9.5,50.0,44.13,32.86
2018,12,23,15,45,0.0,40.5,1.35,8.95,40.5,35.71,25.55
2018,12,23,16,0,0.0,31.0,1.2,8.4,31.0,27.31,18.12
2018,12,23,16,15,0.0,23.0,1.3,8.2,23.0,20.24,11.75
2018,12,23,16,30,0.0,15.0,1.4,8.0,15.0,13.18,5.28
2018,12,23,16,45,6.0,9.0,1.55,7.8,9.0,11.74,0.51
2018,12,23,17,0,12.0,3.0,1.7,7.6,3.0,9.61,0.0
2018,12,23,17,15,6.0,1.5,1.8,7.7,1.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,2.05,3.85,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,24,7,15,41.0,3.5,1.3,0.1,3.5,0.0,0.0
2018,12,24,7,30,82.0,7.0,1.4,0.7,7.0,6.37,0.0
2018,12,24,7,45,265.5,17.5,1.5,1.35,36.5,15.92,0.0
2018,12,24,8,0,449.0,28.0,1.6,2.0,66.0,25.5,14.99
2018,12,24,8,15,548.0,34.0,1.85,2.45,107.5,39.18,21.7
2018,12,24,8,30,647.0,40.0,2.1,2.9,149.0,87.14,45.47
2018,12,24,8,45,623.0,50.5,2.35,3.4,179.0,132.6,82.08
2018,12,24,9,0,599.0,61.0,2.6,3.9,209.0,176.79,123.55
2018,12,24,9,15,716.5,57.5,2.65,4.2,263.0,240.73,178.76
2018,12,24,9,30,834.0,54.0,2.7,4.5,317.0,315.24,244.67
2018,12,24,9,45,859.0,55.5,2.75,4.8,353.5,372.53,298.55
2018,12,24,10,0,884.0,57.0,2.8,5.1,390.0,430.71,352.03
2018,12,24,10,15,900.5,58.5,2.75,5.4,420.5,485.66,401.28
2018,12,24,10,30,917.0,60.0,2.7,5.7,451.0,540.19,448.58
2018,12,24,10,45,928.5,61.0,2.7,6.0,475.0,590.66,491.34
2018,12,24,11,0,940.0,62.0,2.7,6.3,499.0,639.68,531.72
2018,12,24,11,15,947.0,62.5,2.6,6.6,515.5,683.54,566.5
2018,12,24,11,30,954.0,63.0,2.5,6.9,532.0,725.09,598.05
2018,12,24,11,45,958.0,63.0,2.45,7.15,541.0,761.41,623.88
2018,12,24,12,0,962.0,63.0,2.4,7.4,550.0,794.81,647.33
2018,12,24,12,15,962.5,63.0,2.35,7.6,551.0,822.45,666.49
2018,12,24,12,30,963.0,63.0,2.3,7.8,552.0,846.72,683.15
2018,12,24,12,45,961.0,62.5,2.25,8.0,545.5,864.85,695.35
2018,12,24,13,0,959.0,62.0,2.2,8.2,539.0,879.32,705.02
2018,12,24,13,15,954.0,60.5,2.15,8.25,524.0,886.27,709.78
2018,12,24,13,30,949.0,59.0,2.1,8.3,509.0,889.43,712.02
2018,12,24,13,45,940.0,58.5,2.05,8.4,487.5,886.76,710.11
2018,12,24,14,0,931.0,58.0,2.0,8.5,466.0,880.41,705.74
2018,12,24,14,15,917.0,56.0,1.95,8.4,437.0,864.18,694.83
2018,12,24,14,30,903.0,54.0,1.9,8.3,408.0,844.54,681.53
2018,12,24,14,45,883.0,52.5,1.85,8.25,373.5,817.46,662.53
2018,12,24,15,0,863.0,51.0,1.8,8.2,339.0,787.65,641.24
2018,12,24,15,15,833.5,48.0,1.55,7.65,299.5,745.62,609.41
2018,12,24,15,30,804.0,45.0,1.3,7.1,260.0,701.92,575.36
2018,12,24,15,45,758.5,41.5,1.1,6.55,217.5,644.29,529.77
2018,12,24,16,0,713.0,38.0,0.9,6.0,175.0,592.32,486.47
2018,12,24,16,15,637.0,33.5,0.95,5.45,132.5,511.74,420.41
2018,12,24,16,30,561.0,29.0,1.0,4.9,90.0,433.66,348.14
2018,12,24,16,45,388.0,21.5,1.05,4.35,54.5,287.87,154.43
2018,12,24,17,0,215.0,14.0,1.1,3.8,19.0,136.34,0.0
2018,12,24,17,15,107.5,7.0,1.15,3.65,9.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.15,-0.2,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.1,-0.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.05,-1.35,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.05,-2.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.05,-2.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,25,7,15,6.0,1.5,1.15,-1.5,1.5,0.0,0.0
2018,12,25,7,30,12.0,3.0,1.3,-0.8,3.0,2.73,0.0
2018,12,25,7,45,46.0,16.5,1.4,-0.1,20.0,15.01,0.0
2018,12,25,8,0,80.0,30.0,1.5,0.6,37.0,24.13,13.81
2018,12,25,8,15,107.0,46.0,1.55,1.1,60.5,38.65,26.72
2018,12,25,8,30,134.0,62.0,1.6,1.6,84.0,63.22,44.88
2018,12,25,8,45,150.5,78.0,1.65,2.15,109.5,89.86,66.93
2018,12,25,9,0,167.0,94.0,1.7,2.7,135.0,118.66,92.06
2018,12,25,9,15,388.5,88.0,1.6,3.3,204.5,183.22,141.23
2018,12,25,9,30,610.0,82.0,1.5,3.9,274.0,272.5,214.02
2018,12,25,9,45,715.5,74.5,1.35,4.55,324.5,338.89,271.26
2018,12,25,10,0,821.0,67.0,1.2,5.2,375.0,414.82,335.57
2018,12,25,10,15,774.5,80.0,1.1,5.75,389.0,450.36,367.36
2018,12,25,10,30,728.0,93.0,1.0,6.3,403.0,480.62,393.28
2018,12,25,10,45,530.5,139.5,0.95,6.8,372.0,450.46,370.0
2018,12,25,11,0,333.0,186.0,0.9,7.3,341.0,397.15,326.87
2018,12,25,11,15,302.5,197.0,0.85,7.55,341.5,405.76,333.82
2018,12,25,11,30,272.0,208.0,0.8,7.8,342.0,411.44,337.56
2018,12,25,11,45,251.5,215.0,0.75,8.1,340.5,417.09,341.22
2018,12,25,12,0,231.0,222.0,0.7,8.4,339.0,408.18,333.57
2018,12,25,12,15,290.0,213.0,0.8,8.55,360.0,465.46,379.94
2018,12,25,12,30,349.0,204.0,0.9,8.7,381.0,511.79,417.09
2018,12,25,12,45,413.0,188.5,1.0,8.85,395.5,570.69,463.53
2018,12,25,13,0,477.0,173.0,1.1,9.0,410.0,616.15,499.65
2018,12,25,13,15,402.0,181.5,1.1,9.0,377.5,571.8,464.82
2018,12,25,13,30,327.0,190.0,1.1,9.0,345.0,508.99,416.57
2018,12,25,13,45,387.0,168.0,1.05,9.0,343.5,554.45,453.64
2018,12,25,14,0,447.0,146.0,1.0,9.0,342.0,582.4,476.35
2018,12,25,14,15,400.5,129.5,0.95,8.95,297.0,523.55,431.18
2018,12,25,14,30,354.0,113.0,0.9,8.9,252.0,462.88,384.65
2018,12,25,14,45,237.0,117.0,0.85,8.8,206.5,350.63,294.13
2018,12,25,15,0,120.0,121.0,0.8,8.7,161.0,244.76,205.72
2018,12,25,15,15,120.0,111.5,0.75,8.35,147.5,234.05,197.75
2018,12,25,15,30,120.0,102.0,0.7,8.0,134.0,223.42,188.93
2018,12,25,15,45,238.5,79.0,0.6,7.7,129.5,295.07,250.4
2018,12,25,16,0,357.0,56.0,0.5,7.4,125.0,360.42,302.55
2018,12,25,16,15,419.0,44.0,0.5,7.05,105.5,382.13,315.66
2018,12,25,16,30,481.0,32.0,0.5,6.7,86.0,384.15,307.06
2018,12,25,16,45,323.5,23.5,0.45,6.4,52.5,259.78,145.42
2018,12,25,17,0,166.0,15.0,0.4,6.1,19.0,109.31,0.0
2018,12,25,17,15,83.0,7.5,0.45,5.9,9.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.5,5.55,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.85,2.35,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.05,-0.15,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,-2.45,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,12,26,7,15,25.5,3.0,1.45,-1.9,3.0,0.0,0.0
2018,12,26,7,30,51.0,6.0,1.7,-1.3,6.0,5.46,0.0
2018,12,26,7,45,195.5,18.5,1.95,-0.75,32.5,16.83,0.0
2018,12,26,8,0,340.0,31.0,2.2,-0.2,59.0,26.13,15.28
2018,12,26,8,15,438.5,38.5,2.2,0.3,97.5,37.29,22.75
2018,12,26,8,30,537.0,46.0,2.2,0.8,136.0,80.19,44.54
2018,12,26,8,45,598.0,52.5,2.15,1.3,178.0,128.7,80.48
2018,12,26,9,0,659.0,59.0,2.1,1.8,220.0,183.97,127.75
2018,12,26,9,15,698.5,63.0,2.0,2.55,259.5,237.94,177.31
2018,12,26,9,30,738.0,67.0,1.9,3.3,299.0,296.24,231.05
2018,12,26,9,45,765.5,70.0,1.8,4.05,334.5,351.44,281.75
2018,12,26,10,0,793.0,73.0,1.7,4.8,370.0,408.21,332.31
2018,12,26,10,15,811.5,75.0,1.65,5.45,400.0,461.06,378.36
2018,12,26,10,30,830.0,77.0,1.6,6.1,430.0,513.91,422.76
2018,12,26,10,45,842.5,78.5,1.5,6.8,453.5,562.61,461.97
2018,12,26,11,0,855.0,80.0,1.4,7.5,477.0,610.2,498.77
2018,12,26,11,15,863.0,81.5,1.4,7.9,494.0,653.54,532.37
2018,12,26,11,30,871.0,83.0,1.4,8.3,511.0,694.92,563.63
2018,12,26,11,45,875.0,83.5,1.35,8.65,520.0,730.14,588.45
2018,12,26,12,0,879.0,84.0,1.3,9.0,529.0,762.71,610.24
2018,12,26,12,15,884.5,82.0,1.3,9.15,531.0,790.66,629.57
2018,12,26,12,30,890.0,80.0,1.3,9.3,533.0,815.63,646.77
2018,12,26,12,45,893.5,77.5,1.3,9.45,527.5,828.05,655.12
2018,12,26,13,0,897.0,75.0,1.3,9.6,522.0,843.99,666.24
2018,12,26,13,15,891.0,74.0,1.3,9.6,508.0,850.47,671.1
2018,12,26,13,30,885.0,73.0,1.3,9.6,494.0,853.4,673.72
2018,12,26,13,45,874.5,71.5,1.35,9.6,472.5,856.5,677.36
2018,12,26,14,0,864.0,70.0,1.4,9.6,451.0,848.01,672.88
2018,12,26,14,15,848.5,69.0,1.35,9.5,423.5,832.48,662.48
2018,12,26,14,30,833.0,68.0,1.3,9.4,396.0,813.7,649.8
2018,12,26,14,45,810.0,65.5,1.3,9.25,362.0,783.66,629.62
2018,12,26,15,0,787.0,63.0,1.3,9.1,328.0,750.98,607.2
2018,12,26,15,15,754.0,59.5,1.15,8.5,289.5,706.65,574.74
2018,12,26,15,30,721.0,56.0,1.0,7.9,251.0,660.68,540.11
2018,12,26,15,45,671.0,51.5,0.9,7.3,209.5,599.39,492.94
2018,12,26,16,0,621.0,47.0,0.8,6.7,168.0,538.03,443.66
2018,12,26,16,15,540.0,41.0,0.85,5.95,127.5,462.76,382.08
2018,12,26,16,30,459.0,35.0,0.9,5.2,87.0,383.72,310.1
2018,12,26,16,45,307.0,25.0,1.0,4.45,53.0,252.32,151.02
2018,12,26,17,0,155.0,15.0,1.1,3.7,19.0,103.21,0.0
2018,12,26,17,15,77.5,7.5,1.1,3.45,9.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.95,-1.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.95,-1.4,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.0,-1.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.95,-2.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.85,-2.25,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.85,-2.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.95,-2.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.05,-2.3,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,27,7,15,8.0,1.0,1.35,-1.85,1.0,0.0,0.0
2018,12,27,7,30,16.0,2.0,1.6,-1.4,2.0,1.82,0.0
2018,12,27,7,45,8.0,11.5,1.85,-0.9,11.5,10.46,0.0
2018,12,27,8,0,0.0,21.0,2.1,-0.4,21.0,18.51,9.07
2018,12,27,8,15,0.0,33.5,2.15,-0.15,33.5,29.27,19.79
2018,12,27,8,30,0.0,46.0,2.2,0.1,46.0,40.2,30.03
2018,12,27,8,45,0.5,61.0,2.25,0.35,61.0,53.48,42.17
2018,12,27,9,0,1.0,76.0,2.3,0.6,76.0,67.04,54.43
2018,12,27,9,15,9.5,94.5,2.3,0.95,97.5,85.91,70.94
2018,12,27,9,30,18.0,113.0,2.3,1.3,119.0,106.06,88.49
2018,12,27,9,45,36.0,130.5,2.25,1.6,143.5,132.91,111.69
2018,12,27,10,0,54.0,148.0,2.2,1.9,168.0,159.9,134.98
2018,12,27,10,15,60.5,158.0,2.25,2.5,182.0,176.37,149.04
2018,12,27,10,30,67.0,168.0,2.3,3.1,196.0,193.52,163.59
2018,12,27,10,45,33.5,124.0,2.4,3.7,138.0,134.73,112.68
2018,12,27,11,0,0.0,80.0,2.5,4.3,80.0,70.79,56.58
2018,12,27,11,15,0.0,71.0,2.5,4.75,71.0,62.79,49.51
2018,12,27,11,30,0.0,62.0,2.5,5.2,62.0,54.8,42.42
2018,12,27,11,45,0.0,56.0,2.55,5.65,56.0,49.48,37.69
2018,12,27,12,0,0.0,50.0,2.6,6.1,50.0,44.17,32.98
2018,12,27,12,15,0.0,50.0,2.6,6.35,50.0,44.17,32.94
2018,12,27,12,30,0.0,50.0,2.6,6.6,50.0,44.17,32.91
2018,12,27,12,45,1.5,94.5,2.55,6.85,95.0,85.39,68.57
2018,12,27,13,0,3.0,139.0,2.5,7.1,140.0,130.64,107.22
2018,12,27,13,15,6.0,147.0,2.45,7.1,149.5,142.06,117.03
2018,12,27,13,30,9.0,155.0,2.4,7.1,159.0,154.03,127.4
2018,12,27,13,45,29.0,164.5,2.35,7.15,177.5,195.83,163.6
2018,12,27,14,0,49.0,174.0,2.3,7.2,196.0,227.59,191.05
2018,12,27,14,15,29.5,132.0,2.15,7.15,145.0,161.33,134.77
2018,12,27,14,30,10.0,90.0,2.0,7.1,94.0,89.97,73.25
2018,12,27,14,45,38.5,92.0,1.85,7.05,105.5,124.27,104.28
2018,12,27,15,0,67.0,94.0,1.7,7.0,117.0,164.72,140.03
2018,12,27,15,15,152.0,98.5,1.65,6.85,142.0,256.31,220.18
2018,12,27,15,30,237.0,103.0,1.6,6.7,167.0,330.6,283.42
2018,12,27,15,45,212.5,87.0,1.55,6.55,137.5,287.9,246.34
2018,12,27,16,0,188.0,71.0,1.5,6.4,108.0,245.58,209.23
2018,12,27,16,15,114.5,51.0,1.45,6.15,72.0,162.8,136.2
2018,12,27,16,30,41.0,31.0,1.4,5.9,36.0,70.32,54.33
2018,12,27,16,45,26.5,19.5,1.35,5.6,22.0,44.42,23.65
2018,12,27,17,0,12.0,8.0,1.3,5.3,8.0,14.23,0.0
2018,12,27,17,15,6.0,4.0,1.45,5.35,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,7.55,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.85,11.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.25,13.25,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,12,28,7,15,4.5,1.5,4.5,13.6,1.5,0.0,0.0
2018,12,28,7,30,9.0,3.0,4.4,13.7,3.0,2.73,0.0
2018,12,28,7,45,4.5,9.5,4.35,13.8,9.5,8.64,0.0
2018,12,28,8,0,0.0,16.0,4.3,13.9,16.0,14.08,4.88
2018,12,28,8,15,0.0,24.5,4.25,14.1,24.5,21.58,12.95
2018,12,28,8,30,0.0,33.0,4.2,14.3,33.0,29.09,18.91
2018,12,28,8,45,0.0,41.0,4.2,14.5,41.0,36.17,25.17
2018,12,28,9,0,0.0,49.0,4.2,14.7,49.0,43.25,31.35
2018,12,28,9,15,8.0,70.5,4.15,14.85,73.0,64.25,49.01
2018,12,28,9,30,16.0,92.0,4.1,15.0,97.0,86.45,67.65
2018,12,28,9,45,10.5,82.5,4.05,15.2,86.0,76.9,59.7
2018,12,28,10,0,5.0,73.0,4.0,15.4,75.0,66.6,51.01
2018,12,28,10,15,2.5,56.5,4.1,15.6,57.5,51.04,37.77
2018,12,28,10,30,0.0,40.0,4.2,15.8,40.0,35.28,24.34
2018,12,28,10,45,0.0,61.0,4.25,16.05,61.0,53.9,39.99
2018,12,28,11,0,0.0,82.0,4.3,16.3,82.0,72.57,55.55
2018,12,28,11,15,0.0,58.5,4.3,16.45,58.5,51.69,37.95
2018,12,28,11,30,0.0,35.0,4.3,16.6,35.0,30.88,20.41
2018,12,28,11,45,0.0,29.5,4.3,16.75,29.5,26.02,16.29
2018,12,28,12,0,0.0,24.0,4.3,16.9,24.0,21.16,12.19
2018,12,28,12,15,0.0,26.0,4.25,16.95,26.0,22.93,13.67
2018,12,28,12,30,0.0,28.0,4.2,17.0,28.0,24.7,15.15
2018,12,28,12,45,0.0,30.0,4.1,17.05,30.0,26.46,16.64
2018,12,28,13,0,0.0,32.0,4.0,17.1,32.0,28.23,18.13
2018,12,28,13,15,0.0,28.0,3.85,17.05,28.0,24.69,15.17
2018,12,28,13,30,0.0,24.0,3.7,17.0,24.0,21.15,12.22
2018,12,28,13,45,0.0,31.5,3.6,16.95,31.5,27.78,17.83
2018,12,28,14,0,0.0,39.0,3.5,16.9,39.0,34.4,23.46
2018,12,28,14,15,0.0,33.5,3.15,16.8,33.5,29.53,19.4
2018,12,28,14,30,0.0,28.0,2.8,16.7,28.0,24.67,15.32
2018,12,28,14,45,0.0,24.0,2.45,16.6,24.0,21.13,12.36
2018,12,28,15,0,0.0,20.0,2.1,16.5,20.0,17.6,9.38
2018,12,28,15,15,0.0,16.0,1.9,16.2,16.0,14.07,6.39
2018,12,28,15,30,0.0,12.0,1.7,15.9,12.0,10.54,3.38
2018,12,28,15,45,0.0,10.0,1.55,15.65,10.0,8.78,1.86
2018,12,28,16,0,0.0,8.0,1.4,15.4,8.0,7.02,0.32
2018,12,28,16,15,0.0,7.0,1.4,15.15,7.0,6.14,0.0
2018,12,28,16,30,0.0,6.0,1.4,14.9,6.0,5.26,0.0
2018,12,28,16,45,0.0,4.0,1.4,14.7,4.0,3.5,0.0
2018,12,28,17,0,0.0,2.0,1.4,14.5,2.0,1.82,0.0
2018,12,28,17,15,0.0,1.0,1.45,14.5,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,7,15,13.0,2.0,1.0,6.75,2.0,0.0,0.0
2018,12,29,7,30,26.0,4.0,1.0,7.2,4.0,3.64,0.0
2018,12,29,7,45,13.0,15.0,1.05,7.7,15.0,13.64,0.0
2018,12,29,8,0,0.0,26.0,1.1,8.2,26.0,22.43,11.39
2018,12,29,8,15,3.5,41.5,1.25,8.7,42.0,35.37,25.44
2018,12,29,8,30,7.0,57.0,1.4,9.2,58.0,49.54,36.65
2018,12,29,8,45,23.0,75.0,1.6,9.7,80.0,68.35,52.38
2018,12,29,9,0,39.0,93.0,1.8,10.2,102.0,89.59,70.13
2018,12,29,9,15,132.0,108.0,1.85,10.65,147.5,131.23,102.55
2018,12,29,9,30,225.0,123.0,1.9,11.1,193.0,185.33,146.51
2018,12,29,9,45,286.5,131.0,1.95,11.55,231.0,229.51,183.61
2018,12,29,10,0,348.0,139.0,2.0,12.0,269.0,279.85,225.94
2018,12,29,10,15,393.5,143.0,2.0,12.3,301.5,331.41,269.14
2018,12,29,10,30,439.0,147.0,2.0,12.6,334.0,381.04,310.25
2018,12,29,10,45,355.5,170.5,2.0,12.9,327.5,374.13,305.3
2018,12,29,11,0,272.0,194.0,2.0,13.2,321.0,367.43,299.68
2018,12,29,11,15,279.5,202.0,1.95,13.45,336.0,394.83,321.6
2018,12,29,11,30,287.0,210.0,1.9,13.7,351.0,422.21,342.97
2018,12,29,11,45,299.0,212.0,1.85,13.9,361.5,446.0,361.52
2018,12,29,12,0,311.0,214.0,1.8,14.1,372.0,469.65,379.77
2018,12,29,12,15,318.5,213.0,1.8,14.3,375.5,486.13,392.53
2018,12,29,12,30,326.0,212.0,1.8,14.5,379.0,501.85,404.7
2018,12,29,12,45,286.0,215.0,1.75,14.7,360.0,482.95,389.16
2018,12,29,13,0,246.0,218.0,1.7,14.9,341.0,461.67,371.95
2018,12,29,13,15,198.5,216.0,1.65,14.9,313.5,410.52,331.95
2018,12,29,13,30,151.0,214.0,1.6,14.9,286.0,373.0,301.99
2018,12,29,13,45,156.5,203.0,1.55,14.95,275.0,368.24,299.03
2018,12,29,14,0,162.0,192.0,1.5,15.0,264.0,362.86,295.4
2018,12,29,14,15,208.5,175.0,1.35,14.9,262.0,383.86,313.64
2018,12,29,14,30,255.0,158.0,1.2,14.8,260.0,419.72,342.77
2018,12,29,14,45,291.5,142.0,1.1,14.7,249.0,430.07,351.84
2018,12,29,15,0,328.0,126.0,1.0,14.6,238.0,438.09,359.07
2018,12,29,15,15,251.5,117.0,0.9,14.3,197.0,362.55,298.45
2018,12,29,15,30,175.0,108.0,0.8,14.0,156.0,274.79,227.28
2018,12,29,15,45,139.5,92.5,0.7,13.7,127.0,226.94,187.7
2018,12,29,16,0,104.0,77.0,0.6,13.4,98.0,180.56,148.18
2018,12,29,16,15,61.0,58.5,0.6,13.25,70.0,125.29,100.49
2018,12,29,16,30,18.0,40.0,0.6,13.1,42.0,60.5,44.5
2018,12,29,16,45,23.5,25.5,0.65,12.9,27.0,45.54,25.7
2018,12,29,17,0,29.0,11.0,0.7,12.7,12.0,26.9,0.0
2018,12,29,17,15,14.5,5.5,0.7,12.6,6.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,30,7,15,5.5,2.0,0.6,6.25,2.0,0.0,0.0
2018,12,30,7,30,11.0,4.0,0.6,6.5,4.0,3.64,0.0
2018,12,30,7,45,29.5,16.0,0.6,6.7,18.0,14.55,0.0
2018,12,30,8,0,48.0,28.0,0.6,6.9,32.0,23.25,12.0
2018,12,30,8,15,94.0,44.0,0.6,7.15,57.5,35.5,25.75
2018,12,30,8,30,140.0,60.0,0.6,7.4,83.0,60.24,41.41
2018,12,30,8,45,180.0,75.0,0.55,7.65,113.0,89.14,63.56
2018,12,30,9,0,220.0,90.0,0.5,7.9,143.0,122.88,91.2
2018,12,30,9,15,143.0,101.0,0.45,8.2,138.0,127.28,99.22
2018,12,30,9,30,66.0,112.0,0.4,8.5,133.0,121.31,97.4
2018,12,30,9,45,70.5,123.0,0.4,8.75,147.5,137.61,111.55
2018,12,30,10,0,75.0,134.0,0.4,9.0,162.0,154.43,125.87
2018,12,30,10,15,167.5,154.5,0.4,9.4,224.0,226.82,185.43
2018,12,30,10,30,260.0,175.0,0.4,9.8,286.0,310.97,253.15
2018,12,30,10,45,249.0,185.5,0.4,10.15,296.5,330.65,268.44
2018,12,30,11,0,238.0,196.0,0.4,10.5,307.0,348.97,282.77
2018,12,30,11,15,261.5,201.5,0.55,10.95,327.5,382.51,309.82
2018,12,30,11,30,285.0,207.0,0.7,11.4,348.0,417.24,337.43
2018,12,30,11,45,323.5,205.5,0.9,11.85,368.0,455.78,368.37
2018,12,30,12,0,362.0,204.0,1.1,12.3,388.0,495.71,400.12
2018,12,30,12,15,395.0,197.0,1.15,12.6,398.5,526.14,423.83
2018,12,30,12,30,428.0,190.0,1.2,12.9,409.0,571.23,458.11
2018,12,30,12,45,600.0,145.5,1.3,13.2,449.0,679.04,541.64
2018,12,30,13,0,772.0,101.0,1.4,13.5,489.0,783.28,616.9
2018,12,30,13,15,741.0,104.5,1.35,13.55,469.0,774.04,608.84
2018,12,30,13,30,710.0,108.0,1.3,13.6,449.0,761.12,599.62
2018,12,30,13,45,567.5,131.5,1.3,13.65,397.0,672.3,536.02
2018,12,30,14,0,425.0,155.0,1.3,13.7,345.0,574.93,463.01
2018,12,30,14,15,575.0,120.0,1.2,13.6,360.0,668.45,535.91
2018,12,30,14,30,725.0,85.0,1.1,13.5,375.0,751.29,595.02
2018,12,30,14,45,653.0,87.5,1.0,13.4,332.5,688.42,548.45
2018,12,30,15,0,581.0,90.0,0.9,13.3,290.0,624.19,501.76
2018,12,30,15,15,481.0,91.0,0.85,13.0,244.0,529.15,431.38
2018,12,30,15,30,381.0,92.0,0.8,12.7,198.0,444.54,365.63
2018,12,30,15,45,306.0,82.0,0.7,12.4,158.5,367.47,303.7
2018,12,30,16,0,231.0,72.0,0.6,12.1,119.0,278.25,230.33
2018,12,30,16,15,174.0,58.0,0.7,11.75,88.5,215.82,177.43
2018,12,30,16,30,117.0,44.0,0.8,11.4,58.0,157.01,125.31
2018,12,30,16,45,85.5,29.0,0.85,11.0,37.0,112.4,74.14
2018,12,30,17,0,54.0,14.0,0.9,10.6,16.0,44.28,0.0
2018,12,30,17,15,27.0,7.0,0.9,10.4,8.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,31,7,15,4.5,1.5,0.95,8.15,1.5,0.0,0.0
2018,12,31,7,30,9.0,3.0,1.1,8.4,3.0,0.0,0.0
2018,12,31,7,45,4.5,7.5,1.25,8.7,7.5,6.82,0.0
2018,12,31,8,0,0.0,12.0,1.4,9.0,12.0,10.54,2.23
2018,12,31,8,15,0.0,18.0,1.55,9.35,18.0,15.83,8.24
2018,12,31,8,30,0.0,24.0,1.7,9.7,24.0,21.12,12.51
2018,12,31,8,45,0.0,31.0,1.85,10.05,31.0,27.3,18.04
2018,12,31,9,0,0.0,38.0,2.0,10.4,38.0,33.49,23.51
2018,12,31,9,15,0.0,54.5,2.15,10.75,54.5,48.13,36.21
2018,12,31,9,30,0.0,71.0,2.3,11.1,71.0,62.81,48.81
2018,12,31,9,45,0.0,76.5,2.45,11.5,76.5,67.75,52.92
2018,12,31,10,0,0.0,82.0,2.6,11.9,82.0,72.71,57.0
2018,12,31,10,15,0.0,67.5,2.7,12.2,67.5,59.66,45.69
2018,12,31,10,30,0.0,53.0,2.8,12.5,53.0,46.8,34.58
2018,12,31,10,45,0.0,58.0,2.9,12.85,58.0,51.24,38.26
2018,12,31,11,0,0.0,63.0,3.0,13.2,63.0,55.68,41.92
2018,12,31,11,15,0.0,50.0,3.1,13.45,50.0,44.16,32.04
2018,12,31,11,30,0.0,37.0,3.2,13.7,37.0,32.65,22.2
2018,12,31,11,45,0.0,34.0,3.25,13.95,34.0,30.0,19.91
2018,12,31,12,0,0.0,31.0,3.3,14.2,31.0,27.35,17.62
2018,12,31,12,15,0.0,28.5,3.35,14.4,28.5,25.14,15.73
2018,12,31,12,30,0.0,26.0,3.4,14.6,26.0,22.93,13.84
2018,12,31,12,45,0.0,37.0,3.45,14.85,37.0,32.66,22.06
2018,12,31,13,0,0.0,48.0,3.5,15.1,48.0,42.39,30.27
2018,12,31,13,15,0.0,50.0,3.45,15.25,50.0,44.16,31.76
2018,12,31,13,30,0.0,52.0,3.4,15.4,52.0,45.93,33.27
2018,12,31,13,45,0.0,66.0,3.35,15.55,66.0,58.35,43.75
2018,12,31,14,0,0.0,80.0,3.3,15.7,80.0,70.79,54.25
2018,12,31,14,15,0.0,70.5,3.25,15.75,70.5,62.33,47.2
2018,12,31,14,30,0.0,61.0,3.2,15.8,61.0,53.89,40.15
2018,12,31,14,45,0.0,44.0,3.1,15.9,44.0,38.81,27.43
2018,12,31,15,0,0.0,27.0,3.0,16.0,27.0,23.77,14.66
2018,12,31,15,15,0.0,23.0,2.95,15.95,23.0,20.24,11.67
2018,12,31,15,30,0.0,19.0,2.9,15.9,19.0,16.71,8.65
2018,12,31,15,45,0.0,18.5,2.85,15.85,18.5,16.26,8.25
2018,12,31,16,0,0.0,18.0,2.8,15.8,18.0,15.82,7.8
2018,12,31,16,15,0.0,12.5,2.9,15.75,12.5,10.97,3.58
2018,12,31,16,30,0.0,7.0,3.0,15.7,7.0,6.14,0.0
2018,12,31,16,45,0.5,5.0,3.1,15.7,5.0,4.69,0.0
2018,12,31,17,0,1.0,3.0,3.2,15.7,3.0,3.31,0.0
2018,12,31,17,15,0.5,1.5,3.3,15.8,1.5,1.36,0.0
2018,12,31,17,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.65,-5.1,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.55,-5.25,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.55,-5.45,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.65,-5.55,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.7,-5.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.75,-5.7,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.8,-5.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.85,-5.9,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,2.0,-6.15,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,2.1,-6.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,2.1,-6.3,0.0,0.0,0.0
